Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  03:00:00,122.402677338,4.93795590546,0.0,0.0,43.513341876,52.539744,9.09292051622,4.23866051622,4.83426,0.02
 01/18  04:00:00,122.071190921,4.60094879135,0.0,0.0,43.513341876,52.539744,12.3224064277,7.4681464277,4.83426,0.02
 01/18  05:00:00,122.831292224,4.93795590546,0.0,0.0,43.513341876,52.539744,21.980472991,8.52579045278,4.83426,8.62042253821
 01/18  06:00:00,123.303126957,5.43099599687,0.0,0.0,43.513341876,52.539744,19.0426318276,14.1883718276,4.83426,0.02
 01/18  07:00:00,195.168527264,73.4279799235,0.0,0.0,43.513341876,53.238744,2028.17016685,2023.31590685,4.83426,0.02
 01/18  08:00:00,356.78735126,73.4279799235,0.0,0.0,220.879908,53.238744,1685.36495955,1654.14552325,4.83426,26.3851762934
 01/18  09:00:00,445.895684828,73.4279799235,0.0,0.0,220.879908,145.652643033,1408.69612499,1336.99796097,36.25695,35.4412140229
 01/18  10:00:00,445.883027127,73.4279799235,0.00164103556895,0.0,220.879908,145.652643033,1246.54626293,1165.46910696,36.25695,44.8202059668
 01/18  11:00:00,451.880227712,73.4279799235,0.00118732758019,0.0,220.879908,151.653867033,1116.93690506,1023.7097646,48.3426,44.8845404615
 01/18  12:00:00,452.899374689,73.4279799235,0.0,0.0,220.879908,151.653867033,1040.3235301,937.904680274,48.3426,54.076249822
 01/18  13:00:00,451.869660513,73.4279799235,0.0,0.0,220.879908,151.653867033,1013.84937727,911.263143155,48.3426,54.2436341107
 01/18  14:00:00,445.91156209,73.4279799235,0.0,0.0,220.879908,145.652643033,978.090204072,899.567471363,24.1713,54.3514327098
 01/18  15:00:00,445.905484129,73.4279799235,0.0,0.0,220.879908,145.652643033,929.721503578,860.705775825,24.1713,44.8444277525
 01/18  16:00:00,438.039985186,73.4279799235,0.0,0.0,220.879908,137.835547516,839.376555101,789.617590036,4.83426,44.9247050654
 01/18  17:00:00,432.962240325,73.4279799235,0.0,0.0,220.879908,133.019064,741.847196376,692.469762993,4.83426,44.5431733826
 01/18  18:00:00,368.11447712,73.4279799235,0.0,0.0,220.879908,53.238744,915.48629513,875.01153645,4.83426,35.6404986802
 01/18  19:00:00,371.13925542,73.4279799235,0.0,0.0,220.879908,53.238744,1090.43971951,1040.8775932,4.83426,44.7278663073
 01/18  20:00:00,371.573159971,73.4279799235,0.0,0.0,220.879908,53.238744,1203.86003387,1190.3293436,4.83426,8.69643026332
 01/18  21:00:00,371.562920986,73.4279799235,0.0,0.0,220.879908,53.238744,1285.66852937,1272.14864345,4.83426,8.68562591406
 01/18  22:00:00,118.508449483,0.903588981927,0.0,0.0,43.513341876,52.539744,22.4858558891,0.299912874654,4.83426,17.3516830145
 01/18  23:00:00,119.231698312,1.80717796385,0.0,0.0,43.513341876,52.539744,6.07580862555,1.22154862555,4.83426,0.02
 01/18  24:00:00,119.979169228,1.44574237108,0.0,0.0,43.513341876,52.539744,15.1238002047,1.65372995571,4.83426,8.635810249
 01/19  01:00:00,121.987748302,4.48604839934,0.0,0.0,43.513341876,52.539744,10.5083932134,5.65413321336,4.83426,0.02
 01/19  02:00:00,122.42870375,4.93795590546,0.0,0.0,43.513341876,52.539744,10.9810717216,6.12681172159,4.83426,0.02
 01/19  03:00:00,124.585930782,7.09109040789,0.0,0.0,43.513341876,52.539744,24.468032818,11.0149507968,4.83426,8.61882202116
 01/19  04:00:00,124.083488411,6.59805031648,0.0,0.0,43.513341876,52.539744,14.7694458609,9.91518586086,4.83426,0.02
 01/19  05:00:00,127.502510925,9.58123202442,0.0,0.0,43.513341876,52.539744,21.4746447161,16.6203847161,4.83426,0.02
 01/19  06:00:00,127.805846394,9.91823913853,0.0,0.0,43.513341876,52.539744,32.387697063,18.9329495527,4.83426,8.62048751025
 01/19  07:00:00,195.158120036,73.4279799235,0.0,0.0,43.513341876,53.238744,2073.30859861,2068.45433861,4.83426,0.02
 01/19  08:00:00,356.784279332,73.4279799235,0.0,0.0,220.879908,53.238744,1667.86003474,1636.63646109,4.83426,26.3893136539
 01/19  09:00:00,445.893755103,73.4279799235,0.0,0.0,220.879908,145.652643033,1384.47004193,1312.77270415,36.25695,35.4403877715
 01/19  10:00:00,445.905650865,73.4279799235,0.00160686398081,0.0,220.879908,145.652643033,1277.08771802,1196.00446141,36.25695,44.8263066096
 01/19  11:00:00,451.896708412,73.4279799235,0.00117966433455,0.0,220.879908,151.653867033,1195.72364997,1102.49063072,48.3426,44.8904192531
 01/19  12:00:00,452.908568831,73.4279799235,0.0,0.0,220.879908,151.653867033,1067.75328525,965.336542609,48.3426,54.0741426433
 01/19  13:00:00,451.978245149,73.4997183007,0.0,0.0,220.879908,151.653867033,923.743520907,821.147590162,48.3426,54.2533307453
 01/19  14:00:00,446.838036734,74.4588168158,0.0,0.0,220.879908,145.652643033,813.116251842,734.600089849,24.1713,54.3448619927
 01/19  15:00:00,447.39449648,75.40702682,0.0,0.0,220.879908,145.652643033,737.97900704,668.962498271,24.1713,44.8452087685
 01/19  16:00:00,439.7446713,75.4103015524,0.0,0.0,220.879908,137.835547516,716.347171565,666.581451626,4.83426,44.9314599389
 01/19  17:00:00,433.090166384,73.5531721515,0.0,0.0,220.879908,133.019064,659.27910201,611.148172254,4.83426,43.2966697559
 01/19  18:00:00,368.105975385,73.4279799235,0.0,0.0,220.879908,53.238744,860.312335752,818.58422471,4.83426,36.8938510424
 01/19  19:00:00,371.107289556,73.4279799235,0.0,0.0,220.879908,53.238744,1026.57807739,977.018100454,4.83426,44.725716933
 01/19  20:00:00,371.532868428,73.4279799235,0.0,0.0,220.879908,53.238744,1137.35641284,1123.82528268,4.83426,8.69687015142
 01/19  21:00:00,371.523978618,73.4279799235,0.0,0.0,220.879908,53.238744,1253.19151817,1239.6713792,4.83426,8.68587896877
 01/19  22:00:00,117.969272529,0.361435592771,0.0,0.0,43.513341876,52.539744,22.3205679255,0.135403266156,4.83426,17.3509046593
 01/19  23:00:00,119.235972564,1.80717796385,0.0,0.0,43.513341876,52.539744,5.44429566642,0.590035666421,4.83426,0.02
 01/19  24:00:00,119.980849139,1.44574237108,0.0,0.0,43.513341876,52.539744,14.4015765907,0.931819940841,4.83426,8.63549664986
 01/20  01:00:00,119.299546927,1.80717796385,0.0,0.0,43.513341876,52.539744,7.06510726269,2.21084726269,4.83426,0.02
 01/20  02:00:00,122.432421081,4.93795590546,0.0,0.0,43.513341876,52.539744,9.74405669406,4.88979669406,4.83426,0.02
 01/20  03:00:00,123.332547179,5.84601959962,0.0,0.0,43.513341876,52.539744,20.3046570428,6.85159570031,4.83426,8.61880134252
 01/20  04:00:00,126.744873782,9.25420137412,0.0,0.0,43.513341876,52.539744,15.2541355206,10.3998755206,4.83426,0.02
 01/20  05:00:00,129.191735369,9.58123202442,0.0,0.0,43.513341876,52.539744,16.9144591437,12.0601991437,4.83426,0.02
 01/20  06:00:00,132.343647689,13.061115932,0.0,0.0,43.513341876,52.539744,31.401689646,17.9476031527,4.83426,8.61982649333
 01/20  07:00:00,195.712702203,73.4279799235,0.0,0.0,43.513341876,53.238744,2101.46252523,2096.60826523,4.83426,0.02
 01/20  08:00:00,356.757310552,73.4279799235,0.0,0.0,220.879908,53.238744,1739.8201942,1708.59972855,4.83426,26.386205643
 01/20  09:00:00,445.882078481,73.4279799235,0.0,0.0,220.879908,145.652643033,1442.80230763,1379.95913849,36.25695,26.5862191314
 01/20  10:00:00,445.903910326,73.4279799235,0.0,0.0,220.879908,145.652643033,1355.20838638,1266.29110508,36.25695,52.6603312984
 01/20  11:00:00,451.895282293,73.4279799235,0.000849486677044,0.0,220.879908,151.653867033,1279.16249063,1184.80256997,48.3426,46.0173206598
 01/20  12:00:00,452.904668973,73.4279799235,0.0,0.0,220.879908,151.653867033,1150.12902376,1056.71796729,48.3426,45.0684564637
 01/20  13:00:00,451.868307909,73.4329653717,0.0,0.0,220.879908,151.653867033,1071.00522355,968.384338035,48.3426,54.2782855144
 01/20  14:00:00,446.428188277,73.9373588749,0.0,0.0,220.879908,145.652643033,971.599662795,883.99916197,24.1713,63.4292008244
 01/20  15:00:00,447.288258465,75.113465509,0.0,0.0,220.879908,145.652643033,767.90147978,698.882872789,24.1713,44.8473069906
 01/20  16:00:00,438.859126701,75.2661709832,0.0,0.0,220.879908,137.835547516,551.859168892,502.087642225,4.83426,44.9372666671
 01/20  17:00:00,432.276229425,73.6586701345,0.0,0.0,220.879908,133.019064,503.173341906,462.693769148,4.83426,35.6453127578
 01/20  18:00:00,368.068747487,73.4279799235,0.0,0.0,220.879908,53.238744,805.96774986,756.581722749,4.83426,44.5517671108
 01/20  19:00:00,371.101341754,73.4279799235,0.0,0.0,220.879908,53.238744,892.728345054,843.167464949,4.83426,44.7266201052
 01/20  20:00:00,371.083832925,73.4279799235,0.0,0.0,220.879908,53.238744,983.105587671,969.573761411,4.83426,8.69756625997
 01/20  21:00:00,371.094776894,73.4279799235,0.0,0.0,220.879908,53.238744,1086.22915181,1072.70992698,4.83426,8.68496483349
 01/20  22:00:00,117.309002222,0.0,0.0,0.0,43.513341876,52.539744,13.5203539646,0.0,4.83426,8.68609396461
 01/20  23:00:00,117.78202421,0.361435592771,0.0,0.0,43.513341876,52.539744,13.6045775422,0.122980411259,4.83426,8.64733713092
 01/20  24:00:00,119.981940496,1.44574237108,0.0,0.0,43.513341876,52.539744,13.8213788683,0.351316660326,4.83426,8.63580220797
 01/21  01:00:00,118.958163506,1.44574237108,0.0,0.0,43.513341876,52.539744,5.23714115823,0.382881158231,4.83426,0.02
 01/21  02:00:00,119.301642972,1.80717796385,0.0,0.0,43.513341876,52.539744,5.49511047569,0.640850475686,4.83426,0.02
 01/21  03:00:00,118.921734274,1.44574237108,0.0,0.0,43.513341876,52.539744,5.54470099928,0.690440999282,4.83426,0.02
 01/21  04:00:00,120.953080647,3.4789445584,0.0,0.0,43.513341876,52.539744,6.79455875471,1.94029875471,4.83426,0.02
 01/21  05:00:00,122.138891995,4.23951319858,0.0,0.0,43.513341876,52.539744,16.643452425,3.19630282663,4.83426,8.61288959837
 01/21  06:00:00,127.327782018,9.44962752579,0.0,0.0,43.513341876,52.539744,12.5157847103,7.66152471029,4.83426,0.02
 01/21  07:00:00,127.451561177,9.55181531386,0.0,0.0,43.513341876,52.539744,15.8621310486,11.0078710486,4.83426,0.02
 01/21  08:00:00,111.465181358,8.61958032027,0.0,0.0,43.513341876,52.539744,16.3152288109,11.4609688109,4.83426,0.02
 01/21  09:00:00,104.111028304,4.23951319858,0.0,0.0,43.513341876,52.539744,12.823801489,7.96954148898,4.83426,0.02
 01/21  10:00:00,105.219363173,5.29939149823,0.0,0.0,43.513341876,52.539744,22.08949968,8.63590617577,4.83426,8.61933350424
 01/21  11:00:00,104.157872299,4.23951319858,0.0,0.0,43.513341876,52.539744,17.8173778098,4.25042865748,4.83426,8.7326891523
 01/21  12:00:00,103.27494208,2.41537478769,0.0,0.0,43.513341876,52.539744,15.1157638175,1.62183267645,4.83426,8.65967114102
 01/21  13:00:00,99.9406990748,0.0,0.0,0.0,43.513341876,52.539744,13.4938713957,0.0,4.83426,8.65961139574
 01/21  14:00:00,100.036370946,0.0,0.0,0.0,43.513341876,52.539744,13.4858685461,0.0,4.83426,8.6516085461
 01/21  15:00:00,100.082784813,0.0,0.0,0.0,43.513341876,52.539744,13.4858251802,0.0,4.83426,8.6515651802
 01/21  16:00:00,100.070324399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  17:00:00,99.8519060459,0.0,0.0,0.0,43.513341876,52.539744,13.4471478454,0.0,4.83426,8.61288784541
 01/21  18:00:00,114.705454035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,117.600733406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  20:00:00,117.997000873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.325372337,0.361435592771,0.0,0.0,43.513341876,52.539744,5.11890206585,0.264642065854,4.83426,0.02
 01/21  22:00:00,120.154198321,2.39072027872,0.0,0.0,43.513341876,52.539744,41.8390124986,1.70259654372,4.83426,35.3021559549
 01/21  23:00:00,122.367312814,4.93795590546,0.0,0.0,43.513341876,52.539744,9.36426345254,4.51000345254,4.83426,0.02
 01/21  24:00:00,123.020901369,4.60094879135,0.0,0.0,43.513341876,52.539744,11.2074327159,6.35317271587,4.83426,0.02
 01/22  01:00:00,122.374995557,4.93795590546,0.0,0.0,43.513341876,52.539744,16.6197688763,11.7655088763,4.83426,0.02
 01/22  02:00:00,124.931183798,7.49669518772,0.0,0.0,43.513341876,52.539744,19.9739479279,15.1196879279,4.83426,0.02
 01/22  03:00:00,132.96845809,15.5248848443,0.0,0.0,43.513341876,52.539744,36.0637948559,22.6166312671,4.83426,8.61290358885
 01/22  04:00:00,134.116675336,16.6706601126,0.0,0.0,43.513341876,52.539744,33.2563982487,28.4021382487,4.83426,0.02
 01/22  05:00:00,137.711123901,19.8260601963,0.0,0.0,43.513341876,52.539744,45.5624034389,40.7081434389,4.83426,0.02
 01/22  06:00:00,138.489460296,20.6322815241,0.0,0.0,43.513341876,52.539744,50.2685073039,45.4142473039,4.83426,0.02
 01/22  07:00:00,140.528102181,22.6293830492,0.0,0.0,43.513341876,52.539744,64.8826495102,60.0283895102,4.83426,0.02
 01/22  08:00:00,116.486386796,13.6749551145,0.0,0.0,43.513341876,52.539744,53.9528931316,40.505722993,4.83426,8.61291013867
 01/22  09:00:00,108.495817118,8.6449118615,0.0,0.0,43.513341876,52.539744,39.2222166962,34.3679566962,4.83426,0.02
 01/22  10:00:00,106.967026154,7.07225276205,0.0,0.0,43.513341876,52.539744,29.0755665173,24.2213065173,4.83426,0.02
 01/22  11:00:00,104.871559628,4.93795590546,0.0,0.0,43.513341876,52.539744,38.1599672733,15.879623405,4.83426,17.4460838683
 01/22  12:00:00,104.626392306,3.77539145314,0.0,0.0,43.513341876,52.539744,21.2934205454,7.79942460276,4.83426,8.65973594262
 01/22  13:00:00,101.958095535,1.98812179054,0.0,0.0,43.513341876,52.539744,15.9187272689,2.42475692208,4.83426,8.65971034678
 01/22  14:00:00,100.079220377,0.0,0.0,0.0,43.513341876,52.539744,13.4939160447,0.0,4.83426,8.65965604471
 01/22  15:00:00,100.161657776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  16:00:00,100.163339853,0.0,0.0,0.0,43.513341876,52.539744,13.4862757377,0.0,4.83426,8.65201573766
 01/22  17:00:00,99.8893519456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,114.715225575,0.0,0.0,0.0,43.513341876,52.539744,13.4470924639,0.0,4.83426,8.61283246394
 01/22  19:00:00,117.616616345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.03666044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  21:00:00,117.979645765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  22:00:00,118.827099451,1.08430677831,0.0,0.0,43.513341876,52.539744,32.5488003793,1.23451226585,4.83426,26.4800281134
 01/22  23:00:00,121.191716025,3.78760569247,0.0,0.0,43.513341876,52.539744,18.8359087074,5.3887790385,4.83426,8.61286966886
 01/22  24:00:00,123.337097765,4.93795590546,0.0,0.0,43.513341876,52.539744,15.22965664,10.37539664,4.83426,0.02
 01/23  01:00:00,122.011741843,4.60094879135,0.0,0.0,43.513341876,52.539744,18.9992588212,14.1449988212,4.83426,0.02
 01/23  02:00:00,122.359200533,4.93795590546,0.0,0.0,43.513341876,52.539744,29.2207463523,24.3664863523,4.83426,0.02
 01/23  03:00:00,132.109060885,14.6823143486,0.0,0.0,43.513341876,52.539744,47.0034541958,33.5486405441,4.83426,8.6205536517
 01/23  04:00:00,132.199952057,14.7684235364,0.0,0.0,43.513341876,52.539744,44.7956889187,39.9414289187,4.83426,0.02
 01/23  05:00:00,136.530386194,18.6627734059,0.0,0.0,43.513341876,52.539744,55.686682781,50.832422781,4.83426,0.02
 01/23  06:00:00,134.864368662,17.0152022851,0.0,0.0,43.513341876,52.539744,73.0306331208,59.5757878357,4.83426,8.62058528507
 01/23  07:00:00,195.16510529,73.4279799235,0.0,0.0,43.513341876,53.238744,2315.3764139,2310.5221539,4.83426,0.02
 01/23  08:00:00,357.041933156,73.4279799235,0.0,0.0,220.879908,53.238744,1736.47794599,1705.2543285,4.83426,26.3893574947
 01/23  09:00:00,445.846944314,73.4279799235,0.0,0.0,220.879908,145.652643033,1305.15051348,1233.44927432,36.25695,35.444289157
 01/23  10:00:00,445.731941275,73.4397182707,0.000715224539179,0.0,220.879908,145.652643033,980.840133693,899.752480713,36.25695,44.8307029795
 01/23  11:00:00,451.186243408,73.8155918841,0.00117712450928,0.0,220.879908,151.653867033,694.728874624,601.489343021,48.3426,44.8969316029
 01/23  12:00:00,453.633857519,75.6198397938,0.0,0.0,220.879908,151.653867033,434.381575204,334.066191882,48.3426,51.9727833227
 01/23  13:00:00,463.607002713,77.6024165526,8.89079015665,0.0,220.879908,151.653867033,273.817695358,169.110861147,48.3426,56.3642342107
 01/23  14:00:00,510.427213932,79.240898688,59.4900214926,0.0,220.879908,145.652643033,193.515193012,114.988563865,24.1713,54.3553291466
 01/23  15:00:00,568.433583846,80.5755528787,115.74630394,0.0,220.879908,145.652643033,117.711558546,48.6870366452,24.1713,44.8532219004
 01/23  16:00:00,595.084878229,80.926434525,149.755089336,0.0,220.879908,137.835547516,69.5764953784,19.8014363039,4.83426,44.9407990745
 01/23  17:00:00,516.302481457,76.831261513,80.6577481494,0.0,220.879908,133.019064,74.8753280997,25.4862483875,4.83426,44.5548197122
 01/23  18:00:00,364.210445411,73.9401120592,0.0,0.0,220.879908,53.238744,185.955698259,145.477184032,4.83426,35.6442542274
 01/23  19:00:00,369.939539608,73.5217204761,0.0,0.0,220.879908,53.238744,447.040199719,397.472313885,4.83426,44.7336258339
 01/23  20:00:00,370.75131038,73.4394378687,0.0,0.0,220.879908,53.238744,642.962717723,629.430531903,4.83426,8.69792582005
 01/23  21:00:00,371.443294388,73.4279799235,0.0,0.0,220.879908,53.238744,774.911461329,761.391725172,4.83426,8.6854761566
 01/23  22:00:00,117.626497618,0.0,0.0,0.0,43.513341876,52.539744,22.1846272551,0.0,4.83426,17.3503672551
 01/23  23:00:00,117.428458322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  24:00:00,118.537189929,0.0,0.0,0.0,43.513341876,52.539744,13.470072884,0.0,4.83426,8.63581288402
 01/24  01:00:00,117.507820265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.517112855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  03:00:00,117.494291562,0.0,0.0,0.0,43.513341876,52.539744,13.4547203885,0.0,4.83426,8.62046038848
 01/24  04:00:00,118.206029938,0.722871185541,0.0,0.0,43.513341876,52.539744,4.99121234263,0.136952342632,4.83426,0.02
 01/24  05:00:00,121.047128432,1.44574237108,0.0,0.0,43.513341876,52.539744,5.14677091102,0.292510911019,4.83426,0.02
 01/24  06:00:00,122.497393984,3.23466944635,0.0,0.0,43.513341876,52.539744,14.085082019,0.630285276531,4.83426,8.62053674249
 01/24  07:00:00,194.95692437,73.4279799235,0.0,0.0,43.513341876,53.238744,1717.99621867,1713.14195867,4.83426,0.02
 01/24  08:00:00,356.463625357,73.4279799235,0.0,0.0,220.879908,53.238744,1483.41455626,1452.18906269,4.83426,26.3912335656
 01/24  09:00:00,445.66011801,73.4314315879,0.00233053502547,0.0,220.879908,145.652643033,996.969308823,925.262654748,36.25695,35.4497040753
 01/24  10:00:00,445.008905336,73.6865486813,0.000854229162388,0.0,220.879908,145.652643033,635.221785898,554.130120636,36.25695,44.8347152624
 01/24  11:00:00,451.921454773,74.7961561932,0.00142895771282,0.0,220.879908,151.653867033,491.773026443,398.53056079,48.3426,44.8998656536
 01/24  12:00:00,454.583517185,75.7529356208,0.821200407587,0.0,220.879908,151.653867033,324.30319629,221.87675163,48.3426,54.0838446599
 01/24  13:00:00,486.605555968,77.9521169021,31.26808651,0.0,220.879908,151.653867033,225.268623336,122.673713044,48.3426,54.2523102924
 01/24  14:00:00,507.696898287,78.3495604428,57.642392605,0.0,220.879908,145.652643033,183.546800276,105.013817451,24.1713,54.3616828253
 01/24  15:00:00,564.077021786,79.2832610453,112.648158177,0.0,220.879908,145.652643033,105.791505664,36.7680757545,24.1713,44.8521299097
 01/24  16:00:00,584.886265057,80.141494199,140.370223336,0.0,220.879908,137.835547516,68.7941384138,19.021074797,4.83426,44.9388036168
 01/24  17:00:00,488.616112814,76.2017053323,53.7994960859,0.0,220.879908,133.019064,75.8034182599,26.4108167312,4.83426,44.5583415287
 01/24  18:00:00,364.157806559,73.875819572,0.0,0.0,220.879908,53.238744,155.426504739,114.944694379,4.83426,35.6475503602
 01/24  19:00:00,369.83283418,73.5314151298,0.0,0.0,220.879908,53.238744,307.239649046,257.668162786,4.83426,44.7372262599
 01/24  20:00:00,369.835829521,73.4605463922,0.0,0.0,220.879908,53.238744,415.377269561,401.845895698,4.83426,8.69711386263
 01/24  21:00:00,370.556877009,73.4283601287,0.0,0.0,220.879908,53.238744,722.264324252,700.078775901,4.83426,17.3512883503
 01/24  22:00:00,117.354023886,0.0,0.0,0.0,43.513341876,52.539744,13.5193775243,0.0,4.83426,8.68511752432
 01/24  23:00:00,117.428241595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  24:00:00,118.545266299,0.0,0.0,0.0,43.513341876,52.539744,13.4682039458,0.0,4.83426,8.63394394579
 01/25  01:00:00,117.502768712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.516203345,0.0,0.0,0.0,43.513341876,52.539744,13.4548025491,0.0,4.83426,8.62054254907
 01/25  03:00:00,117.513425663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.505072821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  05:00:00,118.28723679,0.361435592771,0.0,0.0,43.513341876,52.539744,4.96913672799,0.114876727989,4.83426,0.02
 01/25  06:00:00,120.309447449,2.41646411055,0.0,0.0,43.513341876,52.539744,13.9774266143,0.52414649145,4.83426,8.61902012281
 01/25  07:00:00,194.152510437,73.4279799235,0.0,0.0,43.513341876,53.238744,1693.71484977,1688.86058977,4.83426,0.02
 01/25  08:00:00,356.427131719,73.4279799235,0.0,0.0,220.879908,53.238744,1422.0728479,1390.84986611,4.83426,26.3887217929
 01/25  09:00:00,445.787554245,73.4279799235,0.00138608368142,0.0,220.879908,145.652643033,1069.3668349,997.65987308,36.25695,35.4500118152
 01/25  10:00:00,445.57680624,73.5209755238,0.0007670268483,0.0,220.879908,145.652643033,825.473635448,744.382296035,36.25695,44.8343894129
 01/25  11:00:00,451.842434918,74.470593719,0.00129418456194,0.0,220.879908,151.653867033,648.083667908,554.841389572,48.3426,44.8996783357
 01/25  12:00:00,454.569525643,76.4329319286,0.0,0.0,220.879908,151.653867033,499.123178288,396.690117839,48.3426,54.0904604489
 01/25  13:00:00,455.11240369,78.0262177085,0.0,0.0,220.879908,151.653867033,380.220628857,277.618031105,48.3426,54.2599977516
 01/25  14:00:00,450.626735923,79.5443337578,0.0,0.0,220.879908,145.652643033,330.748686685,252.207270187,24.1713,54.3701164983
 01/25  15:00:00,451.749139109,80.6959345249,0.0,0.0,220.879908,145.652643033,297.386009505,228.361997416,24.1713,44.8527120892
 01/25  16:00:00,444.388351489,81.1999975103,0.0,0.0,220.879908,137.835547516,215.954052709,166.186301908,4.83426,44.9334908015
 01/25  17:00:00,435.561960849,77.419099211,0.0,0.0,220.879908,133.019064,151.98706559,102.597795813,4.83426,44.5550097767
 01/25  18:00:00,364.50216139,74.1166116816,0.0,0.0,220.879908,53.238744,375.519680099,335.034871925,4.83426,35.6505481733
 01/25  19:00:00,370.372681003,73.5541187443,0.0,0.0,220.879908,53.238744,653.976794471,604.402861464,4.83426,44.7396730074
 01/25  20:00:00,371.419783283,73.4508936338,0.0,0.0,220.879908,53.238744,714.23911241,700.708231082,4.83426,8.69662132749
 01/25  21:00:00,371.468248574,73.4279799235,0.0,0.0,220.879908,53.238744,780.227940833,758.041560612,4.83426,17.3521202208
 01/25  22:00:00,117.616418642,0.0,0.0,0.0,43.513341876,52.539744,13.5205260887,0.0,4.83426,8.68626608874
 01/25  23:00:00,117.411728559,0.0,0.0,0.0,43.513341876,52.539744,13.4815561526,0.0,4.83426,8.64729615261
 01/25  24:00:00,118.535429281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  01:00:00,117.493249303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.507960633,0.0,0.0,0.0,43.513341876,52.539744,13.4548508236,0.0,4.83426,8.62059082365
 01/26  03:00:00,117.505917625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,119.056651714,1.55786958513,0.0,0.0,43.513341876,52.539744,5.16705954598,0.312799545981,4.83426,0.02
 01/26  05:00:00,123.068579799,5.14619097555,0.0,0.0,43.513341876,52.539744,14.4221651785,0.967346601067,4.83426,8.62055857742
 01/26  06:00:00,127.662017264,9.77316123533,0.0,0.0,43.513341876,52.539744,7.58290235653,2.72864235653,4.83426,0.02
 01/26  07:00:00,194.405598671,73.4279799235,0.0,0.0,43.513341876,53.238744,1939.36586351,1934.51160351,4.83426,0.02
 01/26  08:00:00,356.549810825,73.4279799235,0.0,0.0,220.879908,53.238744,1752.27795592,1721.05434141,4.83426,26.3893545039
 01/26  09:00:00,445.781504756,73.4279799235,0.0,0.0,220.879908,145.652643033,1319.31413591,1247.60658338,36.25695,35.4506025321
 01/26  10:00:00,446.005428261,73.5813258519,0.00139745443181,0.0,220.879908,145.652643033,1020.2998521,939.207975556,36.25695,44.8349265448
 01/26  11:00:00,453.178438925,74.7957772449,0.000986913444954,0.0,220.879908,151.653867033,864.503661167,771.260281314,48.3426,44.9007798534
 01/26  12:00:00,455.539567547,76.8770582769,0.0,0.0,220.879908,151.653867033,671.715998344,569.274532608,48.3426,54.0988657357
 01/26  13:00:00,455.983943171,78.7570342968,0.0,0.0,220.879908,151.653867033,504.749184194,402.137092789,48.3426,54.2694914054
 01/26  14:00:00,451.20317001,80.0915089332,0.0,0.0,220.879908,145.652643033,396.762400187,318.210597543,24.1713,54.3805026439
 01/26  15:00:00,452.265213884,81.209952088,0.0,0.0,220.879908,145.652643033,328.58273154,259.55686535,24.1713,44.8545661894
 01/26  16:00:00,444.871633595,81.6885003256,0.0,0.0,220.879908,137.835547516,250.4985088,191.744537586,4.83426,53.9197112133
 01/26  17:00:00,436.668347807,78.5262774496,0.0,0.0,220.879908,133.019064,153.471115856,112.989537964,4.83426,35.6473178918
 01/26  18:00:00,364.872266806,74.4439862498,0.0,0.0,220.879908,53.238744,408.094920361,367.609771733,4.83426,35.6508886274
 01/26  19:00:00,370.327426734,73.64380742,0.0,0.0,220.879908,53.238744,601.743596098,552.167255157,4.83426,44.7420809415
 01/26  20:00:00,370.881696896,73.473126482,0.0,0.0,220.879908,53.238744,647.430671716,625.221081318,4.83426,17.3753303988
 01/26  21:00:00,371.442182458,73.4292367326,0.0,0.0,220.879908,53.238744,742.312418102,728.792122192,4.83426,8.68603590959
 01/26  22:00:00,117.646484838,0.0,0.0,0.0,43.513341876,52.539744,13.5204418866,0.0,4.83426,8.68618188665
 01/26  23:00:00,117.452140788,0.0,0.0,0.0,43.513341876,52.539744,13.4812943493,0.0,4.83426,8.64703434926
 01/26  24:00:00,118.560761844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,117.522139328,0.0,0.0,0.0,43.513341876,52.539744,13.4547585033,0.0,4.83426,8.62049850326
 01/27  02:00:00,117.541698932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,117.522915642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,117.505054613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,119.619606278,0.0,0.0,0.0,43.513341876,52.539744,13.4548427659,0.0,4.83426,8.62058276587
 01/27  06:00:00,121.088267075,1.80717796385,0.0,0.0,43.513341876,52.539744,5.2131860788,0.358926078797,4.83426,0.02
 01/27  07:00:00,194.848922453,73.4279799235,0.0,0.0,43.513341876,53.238744,1847.33481406,1842.48055406,4.83426,0.02
 01/27  08:00:00,356.473863948,73.4279799235,0.0,0.0,220.879908,53.238744,1650.25542228,1619.02919047,4.83426,26.3919718143
 01/27  09:00:00,445.775213906,73.4347576159,0.0,0.0,220.879908,145.652643033,1209.66937089,1137.95721977,36.25695,35.4552011261
 01/27  10:00:00,446.195628749,73.7510316156,0.00147577763923,0.0,220.879908,145.652643033,947.191097626,866.097035764,36.25695,44.8371118616
 01/27  11:00:00,453.393171471,75.4096028959,0.00108797315209,0.0,220.879908,151.653867033,763.8145469,670.578922329,48.3426,44.8930245718
 01/27  12:00:00,455.811931913,77.4372819271,0.0,0.0,220.879908,151.653867033,599.083584443,496.631939696,48.3426,54.1090447476
 01/27  13:00:00,456.377873118,79.2075786063,0.0,0.0,220.879908,151.653867033,467.390826681,364.768152492,48.3426,54.2800741891
 01/27  14:00:00,451.104948159,80.0179939128,0.0,0.0,220.879908,145.652643033,357.229195153,278.669437689,24.1713,54.3884574634
 01/27  15:00:00,451.319582227,80.2675846969,0.0,0.0,220.879908,145.652643033,276.513629062,207.486246131,24.1713,44.8560829318
 01/27  16:00:00,445.652780159,79.8907485337,2.54524762337,0.0,220.879908,137.835547516,186.603194339,127.839049723,4.83426,53.9298846162
 01/27  17:00:00,434.436469786,76.2969901243,0.0,0.0,220.879908,133.019064,118.038880026,77.5514523448,4.83426,35.653167681
 01/27  18:00:00,364.401784388,73.9472525376,0.0,0.0,220.879908,53.238744,430.883467013,381.49426841,4.83426,44.5549386022
 01/27  19:00:00,370.640538958,73.5255045313,0.0,0.0,220.879908,53.238744,701.851065501,661.219776916,4.83426,35.797028585
 01/27  20:00:00,371.090819002,73.434782436,0.0,0.0,220.879908,53.238744,760.407002058,738.197395963,4.83426,17.3753460952
 01/27  21:00:00,371.059943075,73.4279799235,0.0,0.0,220.879908,53.238744,795.399984516,781.879493766,4.83426,8.68623074926
 01/27  22:00:00,117.329850259,0.0,0.0,0.0,43.513341876,52.539744,13.52063999,0.0,4.83426,8.68637998998
 01/27  23:00:00,117.431454212,0.0,0.0,0.0,43.513341876,52.539744,13.481309432,0.0,4.83426,8.64704943203
 01/27  24:00:00,118.542844804,0.0,0.0,0.0,43.513341876,52.539744,13.4697495642,0.0,4.83426,8.63548956417
 01/28  01:00:00,117.497231525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.510412133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.507625877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.860807568,0.361435592771,0.0,0.0,43.513341876,52.539744,4.94650561757,0.0922456175733,4.83426,0.02
 01/28  05:00:00,119.728517375,1.80717796385,0.0,0.0,43.513341876,52.539744,5.16560270152,0.31134270152,4.83426,0.02
 01/28  06:00:00,122.367826572,4.47835433742,0.0,0.0,43.513341876,52.539744,14.227529794,0.780334102189,4.83426,8.61293569179
 01/28  07:00:00,124.727673258,6.81440800605,0.0,0.0,43.513341876,52.539744,6.88822354726,2.03396354726,4.83426,0.02
 01/28  08:00:00,109.439555286,6.59805031648,0.0,0.0,43.513341876,52.539744,6.07826851876,1.22400851876,4.83426,0.02
 01/28  09:00:00,103.847450768,3.98027101212,0.0,0.0,43.513341876,52.539744,5.71336033409,0.859100334089,4.83426,0.02
 01/28  10:00:00,101.045523498,1.08430677831,0.0,0.0,43.513341876,52.539744,13.702669011,0.248069381276,4.83426,8.62033962973
 01/28  11:00:00,99.9801514638,0.0,0.0,0.0,43.513341876,52.539744,13.5659504227,0.0,4.83426,8.73169042272
 01/28  12:00:00,100.87547055,0.0,0.0,0.0,43.513341876,52.539744,13.493840594,0.0,4.83426,8.659580594
 01/28  13:00:00,99.9805122028,0.0,0.0,0.0,43.513341876,52.539744,13.4938467624,0.0,4.83426,8.65958676243
 01/28  14:00:00,100.081771838,0.0,0.0,0.0,43.513341876,52.539744,13.4858437853,0.0,4.83426,8.65158378531
 01/28  15:00:00,100.115603627,0.0,0.0,0.0,43.513341876,52.539744,13.485835628,0.0,4.83426,8.65157562803
 01/28  16:00:00,100.081206019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  17:00:00,99.8657930976,0.0,0.0,0.0,43.513341876,52.539744,13.4472084645,0.0,4.83426,8.61294846445
 01/28  18:00:00,111.772386675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  19:00:00,117.717041106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.119935215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.066594176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,117.852370063,0.0,0.0,0.0,43.513341876,52.539744,40.1352214055,0.0,4.83426,35.3009614055
 01/28  23:00:00,117.493676401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.442874786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,119.466736914,2.02159062402,0.0,0.0,43.513341876,52.539744,5.28092019547,0.426660195469,4.83426,0.02
 01/29  02:00:00,122.268109341,4.83074957537,0.0,0.0,43.513341876,52.539744,6.11075667921,1.25649667921,4.83426,0.02
 01/29  03:00:00,122.135252509,4.70815512144,0.0,0.0,43.513341876,52.539744,15.2965663652,1.84940002613,4.83426,8.61290633903
 01/29  04:00:00,126.822079121,9.39600920569,0.0,0.0,43.513341876,52.539744,9.14476629027,4.29050629027,4.83426,0.02
 01/29  05:00:00,125.883828754,8.02834394348,0.0,0.0,43.513341876,52.539744,11.0009751856,6.14671518564,4.83426,0.02
 01/29  06:00:00,126.404318586,8.56596200018,0.0,0.0,43.513341876,52.539744,12.4748255784,7.6205655784,4.83426,0.02
 01/29  07:00:00,128.215673777,10.3524761189,0.0,0.0,43.513341876,52.539744,14.8356043806,9.98134438058,4.83426,0.02
 01/29  08:00:00,107.631144773,4.83074957537,0.0,0.0,43.513341876,52.539744,23.404043829,9.95684445093,4.83426,8.61293937808
 01/29  09:00:00,104.559728462,4.70815512144,0.0,0.0,43.513341876,52.539744,12.1157503766,7.2614903766,4.83426,0.02
 01/29  10:00:00,104.440421903,4.4693139826,0.0,0.0,43.513341876,52.539744,9.3259543725,4.4716943725,4.83426,0.02
 01/29  11:00:00,102.368228675,2.35859773813,0.0,0.0,43.513341876,52.539744,23.7549003167,1.47363754647,4.83426,17.4470027703
 01/29  12:00:00,100.879229133,0.0,0.0,0.0,43.513341876,52.539744,13.4920104667,0.0,4.83426,8.65775046668
 01/29  13:00:00,99.9842042766,0.0,0.0,0.0,43.513341876,52.539744,13.4921527985,0.0,4.83426,8.65789279846
 01/29  14:00:00,100.068056735,0.0,0.0,0.0,43.513341876,52.539744,13.4924686257,0.0,4.83426,8.65820862569
 01/29  15:00:00,100.10559371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  16:00:00,100.084393892,0.0,0.0,0.0,43.513341876,52.539744,13.4858233437,0.0,4.83426,8.65156334369
 01/29  17:00:00,99.8900906111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,111.763468441,0.0,0.0,0.0,43.513341876,52.539744,13.4462212217,0.0,4.83426,8.61196122166
 01/29  19:00:00,117.64062271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.019192508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,117.962972286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,118.112893181,0.361435592771,0.0,0.0,43.513341876,52.539744,31.5822802081,0.265274281335,4.83426,26.4827459267
 01/29  23:00:00,120.565834081,3.14276615064,0.0,0.0,43.513341876,52.539744,14.9586353677,1.51149541968,4.83426,8.61287994797
 01/29  24:00:00,123.04191188,4.63340364541,0.0,0.0,43.513341876,52.539744,8.4209497779,3.5666897779,4.83426,0.02
 01/30  01:00:00,122.250640811,4.83074957537,0.0,0.0,43.513341876,52.539744,10.7186400214,5.86438002141,4.83426,0.02
 01/30  02:00:00,122.133849568,4.70815512144,0.0,0.0,43.513341876,52.539744,14.9073386972,10.0530786972,4.83426,0.02
 01/30  03:00:00,122.921074251,5.49478733978,0.0,0.0,43.513341876,52.539744,27.6205087265,14.1672429457,4.83426,8.61900578077
 01/30  04:00:00,135.04095211,17.6041461191,0.0,0.0,43.513341876,52.539744,28.2732551098,23.4189951098,4.83426,0.02
 01/30  05:00:00,135.261426731,17.3947216908,0.0,0.0,43.513341876,52.539744,32.982203847,28.127943847,4.83426,0.02
 01/30  06:00:00,137.452484085,19.5962594123,0.0,0.0,43.513341876,52.539744,57.4503581038,43.9954652743,4.83426,8.62063282942
 01/30  07:00:00,195.298797712,73.4279799235,0.0,0.0,43.513341876,53.238744,2416.80238628,2411.94812628,4.83426,0.02
 01/30  08:00:00,357.09006656,73.4279799235,0.0,0.0,220.879908,53.238744,1863.82608415,1832.59815517,4.83426,26.3936689814
 01/30  09:00:00,445.853339291,73.4279799235,0.0,0.0,220.879908,145.652643033,1316.77876555,1245.06795239,36.25695,35.4538631573
 01/30  10:00:00,445.783120339,73.4279799235,0.00168842352492,0.0,220.879908,145.652643033,984.057155592,902.957505614,36.25695,44.8426999776
 01/30  11:00:00,451.079254278,73.6146088876,0.0011525428638,0.0,220.879908,151.653867033,723.236699306,629.985158573,48.3426,44.9089407326
 01/30  12:00:00,453.070619577,75.0375802886,0.0,0.0,220.879908,151.653867033,444.73358034,342.29514248,48.3426,54.0958378592
 01/30  13:00:00,471.441120805,76.7692540729,17.4577972759,0.0,220.879908,151.653867033,258.413370244,155.804600584,48.3426,54.2661696601
 01/30  14:00:00,515.774407234,77.9241745299,66.074727768,0.0,220.879908,145.652643033,184.300610577,105.752043329,24.1713,54.3772672478
 01/30  15:00:00,548.011403531,78.7634807061,97.2360274715,0.0,220.879908,145.652643033,133.659455753,64.6299492564,24.1713,44.8582064969
 01/30  16:00:00,517.285205349,77.8477559628,75.5221536632,0.0,220.879908,137.835547516,122.410041905,72.6355802699,4.83426,44.9402016348
 01/30  17:00:00,474.84626609,74.3794554938,41.8825825671,0.0,220.879908,133.019064,78.4540169876,29.059142174,4.83426,44.5606148136
 01/30  18:00:00,374.332064956,73.4824824685,10.4438174904,0.0,220.879908,53.238744,127.119764879,86.6339692091,4.83426,35.6515356694
 01/30  19:00:00,369.683120509,73.4323067481,0.0,0.0,220.879908,53.238744,214.472052198,164.892196356,4.83426,44.7455958425
 01/30  20:00:00,370.110897263,73.4279799235,0.0,0.0,220.879908,53.238744,290.644838137,277.113363114,4.83426,8.69721502354
 01/30  21:00:00,370.177326237,73.4279799235,0.0,0.0,220.879908,53.238744,438.104232024,415.918049626,4.83426,17.3519223988
 01/30  22:00:00,117.737629625,0.0,0.0,0.0,43.513341876,52.539744,13.5197367816,0.0,4.83426,8.6854767816
 01/30  23:00:00,117.506577945,0.0,0.0,0.0,43.513341876,52.539744,13.481317511,0.0,4.83426,8.64705751098
 01/30  24:00:00,118.562862332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  01:00:00,117.538275799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.520166851,0.0,0.0,0.0,43.513341876,52.539744,13.4546458613,0.0,4.83426,8.62038586129
 01/31  03:00:00,117.499470854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  04:00:00,117.492301641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  05:00:00,119.609610874,0.0,0.0,0.0,43.513341876,52.539744,13.4547415993,0.0,4.83426,8.62048159932
 01/31  06:00:00,119.992665676,0.722871185541,0.0,0.0,43.513341876,52.539744,5.27647952289,0.422219522886,4.83426,0.02
 01/31  07:00:00,194.837297716,73.4279799235,0.0,0.0,43.513341876,53.238744,1813.89527753,1809.04101753,4.83426,0.02
 01/31  08:00:00,356.46192206,73.4279799235,0.0,0.0,220.879908,53.238744,1543.28262191,1512.05751477,4.83426,26.390847139
 01/31  09:00:00,445.766697129,73.4279799235,0.0,0.0,220.879908,145.652643033,1295.91167321,1224.20031267,36.25695,35.4544105386
 01/31  10:00:00,445.814364025,73.4279799235,0.00132527489612,0.0,220.879908,145.652643033,1171.80352927,1090.70863664,36.25695,44.8379426301
 01/31  11:00:00,451.837530815,73.4279799235,0.00101420482852,0.0,220.879908,151.653867033,1045.4822445,952.238663438,48.3426,44.9009810592
 01/31  12:00:00,452.89729505,73.4368047725,0.0,0.0,220.879908,151.653867033,929.399687061,826.946305829,48.3426,54.1107812315
 01/31  13:00:00,452.013859608,73.8927195633,0.0,0.0,220.879908,151.653867033,786.22941078,683.604055992,48.3426,54.282754788
 01/31  14:00:00,446.631444844,74.9692014977,0.0,0.0,220.879908,145.652643033,693.538413641,614.975425865,24.1713,54.3916877758
 01/31  15:00:00,447.366866614,75.4756190495,0.0,0.0,220.879908,145.652643033,744.48254006,675.452505552,24.1713,44.8587345081
 01/31  16:00:00,438.937365853,75.0441182898,0.0,0.0,220.879908,137.835547516,644.421594441,585.654114362,4.83426,53.9332200796
 01/31  17:00:00,432.441069562,73.6277165219,0.0,0.0,220.879908,133.019064,542.070375608,501.582052584,4.83426,35.6540630235
 01/31  18:00:00,365.08549561,73.4279799235,0.0,0.0,220.879908,53.238744,760.40964299,711.01259657,4.83426,44.5627864198
 01/31  19:00:00,371.082585718,73.4279799235,0.0,0.0,220.879908,53.238744,843.869670866,803.23553977,4.83426,35.7998710958
 01/31  20:00:00,371.047596673,73.4279799235,0.0,0.0,220.879908,53.238744,904.710688798,882.50074343,4.83426,17.3756853685
 01/31  21:00:00,371.051761809,73.4279799235,0.0,0.0,220.879908,53.238744,934.538310083,921.017651756,4.83426,8.68639832712
 01/31  22:00:00,117.302068481,0.0,0.0,0.0,43.513341876,52.539744,13.5208716392,0.0,4.83426,8.68661163915
 01/31  23:00:00,117.409369906,0.0,0.0,0.0,43.513341876,52.539744,13.4814279965,0.0,4.83426,8.64716799649
 01/31  24:00:00,118.525873766,0.0,0.0,0.0,43.513341876,52.539744,13.4698587265,0.0,4.83426,8.63559872653
 02/01  01:00:00,118.205612577,0.722871185541,0.0,0.0,43.513341876,52.539744,5.03050733085,0.176247330846,4.83426,0.02
 02/01  02:00:00,118.939515292,1.44574237108,0.0,0.0,43.513341876,52.539744,5.17559670794,0.321336707936,4.83426,0.02
 02/01  03:00:00,120.533680461,3.0441518327,0.0,0.0,43.513341876,52.539744,5.7358506339,0.8815906339,4.83426,0.02
 02/01  04:00:00,121.722868523,4.23951319858,0.0,0.0,43.513341876,52.539744,14.8973746778,1.44249345429,4.83426,8.62062122346
 02/01  05:00:00,127.364117267,9.44962752579,0.0,0.0,43.513341876,52.539744,9.24323855174,4.38897855174,4.83426,0.02
 02/01  06:00:00,125.438490537,7.55970202063,0.0,0.0,43.513341876,52.539744,9.90831586204,5.05405586204,4.83426,0.02
 02/01  07:00:00,194.628942841,73.4279799235,0.0,0.0,43.513341876,53.238744,1920.40549976,1906.95064352,4.83426,8.62059624535
 02/01  08:00:00,356.587621879,73.4279799235,0.0,0.0,220.879908,53.238744,1663.15820899,1631.93608485,4.83426,26.3878641355
 02/01  09:00:00,445.804725652,73.4279799235,0.0,0.0,220.879908,145.652643033,1346.69375083,1283.84093025,36.25695,26.5958705794
 02/01  10:00:00,445.833069483,73.4279799235,0.00145722937263,0.0,220.879908,145.652643033,1160.20478929,1079.10816868,36.25695,44.8396706092
 02/01  11:00:00,451.874294085,73.4403198703,0.00107576717405,0.0,220.879908,151.653867033,1033.91565696,931.690840997,48.3426,53.8822159628
 02/01  12:00:00,453.514612246,74.0164722611,0.0,0.0,220.879908,151.653867033,868.460917494,775.017815417,48.3426,45.1005020775
 02/01  13:00:00,453.173561138,75.3757728804,0.0,0.0,220.879908,151.653867033,684.348587872,581.70441682,48.3426,54.301571052
 02/01  14:00:00,446.728539435,75.3976056352,0.0,0.0,220.879908,145.652643033,578.306736686,490.689355093,24.1713,63.4460815923
 02/01  15:00:00,446.565951955,75.3253480407,0.0,0.0,220.879908,145.652643033,525.731082258,456.699295247,24.1713,44.8604870111
 02/01  16:00:00,438.721201042,75.3719636241,0.0,0.0,220.879908,137.835547516,445.258137494,395.471186984,4.83426,44.9526905105
 02/01  17:00:00,432.172837517,73.6452419242,0.0,0.0,220.879908,133.019064,489.147035234,439.750312341,4.83426,44.5624628923
 02/01  18:00:00,365.041025527,73.4279799235,0.0,0.0,220.879908,53.238744,767.613006844,727.127005307,4.83426,35.6517415365
 02/01  19:00:00,371.143511164,73.4279799235,0.0,0.0,220.879908,53.238744,794.378762012,744.800231273,4.83426,44.7442707397
 02/01  20:00:00,371.54808087,73.4279799235,0.0,0.0,220.879908,53.238744,769.886907159,756.355619976,4.83426,8.6970271828
 02/01  21:00:00,371.513262658,73.4279799235,0.0,0.0,220.879908,53.238744,805.235681871,791.715254333,4.83426,8.68616753725
 02/01  22:00:00,117.658712463,0.0,0.0,0.0,43.513341876,52.539744,22.1874371149,0.0,4.83426,17.3531771149
 02/01  23:00:00,117.436270286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  24:00:00,118.538667987,0.0,0.0,0.0,43.513341876,52.539744,13.4700086442,0.0,4.83426,8.6357486442
 02/02  01:00:00,117.499889036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  02:00:00,117.502515068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,118.580091206,1.08430677831,0.0,0.0,43.513341876,52.539744,13.6429882279,0.18812777113,4.83426,8.62060045676
 02/02  04:00:00,119.29740127,1.80717796385,0.0,0.0,43.513341876,52.539744,5.22933869499,0.375078694992,4.83426,0.02
 02/02  05:00:00,121.608894325,3.69543568069,0.0,0.0,43.513341876,52.539744,5.63176570634,0.777505706342,4.83426,0.02
 02/02  06:00:00,123.183237633,5.29939149823,0.0,0.0,43.513341876,52.539744,15.1734196799,1.72025702699,4.83426,8.61890265291
 02/02  07:00:00,194.455530274,73.4279799235,0.0,0.0,43.513341876,53.238744,1821.12181556,1816.26755556,4.83426,0.02
 02/02  08:00:00,353.555833686,73.4279799235,0.0,0.0,220.879908,53.238744,1609.55924013,1578.3304641,4.83426,26.3945160352
 02/02  09:00:00,445.804965626,73.4279799235,0.0,0.0,220.879908,145.652643033,1244.39064015,1172.67894955,36.25695,35.4547405991
 02/02  10:00:00,445.919873371,73.4532588982,0.00190235813928,0.0,220.879908,145.652643033,993.410502705,912.31217815,36.25695,44.8413745549
 02/02  11:00:00,452.080480694,73.7719141792,0.00128441816681,0.0,220.879908,151.653867033,850.24109271,756.990449235,48.3426,44.9080434748
 02/02  12:00:00,453.473120587,74.9296039781,0.0,0.0,220.879908,151.653867033,657.156493232,554.7117404,48.3426,54.1021528319
 02/02  13:00:00,452.80182353,75.5385420018,0.0,0.0,220.879908,151.653867033,550.200574084,447.584505463,48.3426,54.2734686207
 02/02  14:00:00,447.981728505,76.6765085236,0.0,0.0,220.879908,145.652643033,559.282879166,480.726236122,24.1713,54.3853430446
 02/02  15:00:00,448.895443019,77.6010508948,0.0,0.0,220.879908,145.652643033,545.89574581,476.860204683,24.1713,44.864241127
 02/02  16:00:00,442.066074437,78.6505398512,0.0,0.0,220.879908,137.835547516,473.548708874,414.788167062,4.83426,53.9262818114
 02/02  17:00:00,433.880011489,75.4130461532,0.0,0.0,220.879908,133.019064,437.40973308,396.919953663,4.83426,35.6555194178
 02/02  18:00:00,361.802777237,73.5265893385,0.0,0.0,220.879908,53.238744,705.803817785,665.315004818,4.83426,35.6545529668
 02/02  19:00:00,371.114550266,73.4279799235,0.0,0.0,220.879908,53.238744,771.029553689,721.4478408,4.83426,44.7474528889
 02/02  20:00:00,371.49874348,73.4279799235,0.0,0.0,220.879908,53.238744,789.099310343,766.889268091,4.83426,17.3757822523
 02/02  21:00:00,371.460435299,73.4279799235,0.0,0.0,220.879908,53.238744,829.76677229,816.246256699,4.83426,8.68625559059
 02/02  22:00:00,117.634314303,0.0,0.0,0.0,43.513341876,52.539744,13.5206835392,0.0,4.83426,8.68642353921
 02/02  23:00:00,117.427084432,0.0,0.0,0.0,43.513341876,52.539744,13.4814325441,0.0,4.83426,8.64717254409
 02/02  24:00:00,118.538906253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.496909942,0.0,0.0,0.0,43.513341876,52.539744,13.4548307675,0.0,4.83426,8.62057076753
 02/03  02:00:00,117.506160851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  03:00:00,118.585776082,1.08430677831,0.0,0.0,43.513341876,52.539744,5.05636119233,0.202101192329,4.83426,0.02
 02/03  04:00:00,118.577532305,1.08430677831,0.0,0.0,43.513341876,52.539744,5.09515900423,0.240899004233,4.83426,0.02
 02/03  05:00:00,122.308643867,2.69643720507,0.0,0.0,43.513341876,52.539744,14.0642027988,0.609268001271,4.83426,8.6206747975
 02/03  06:00:00,123.512811213,4.23951319858,0.0,0.0,43.513341876,52.539744,5.79993157152,0.945671571517,4.83426,0.02
 02/03  07:00:00,194.974789797,73.4279799235,0.0,0.0,43.513341876,53.238744,1719.13250756,1714.27824756,4.83426,0.02
 02/03  08:00:00,353.489785881,73.4279799235,0.0,0.0,220.879908,53.238744,1491.28131217,1460.05291927,4.83426,26.394132901
 02/03  09:00:00,445.781837876,73.4279799235,0.000713824972193,0.0,220.879908,145.652643033,1208.1822899,1136.46826562,36.25695,35.4570742845
 02/03  10:00:00,445.884771648,73.4508498513,0.000842926187876,0.0,220.879908,145.652643033,976.266213369,895.160017846,36.25695,44.8492455229
 02/03  11:00:00,452.314586203,73.8422656587,0.00113134447092,0.0,220.879908,151.653867033,870.220556502,776.977847623,48.3426,44.900108879
 02/03  12:00:00,454.66789897,75.4815088761,0.0,0.0,220.879908,151.653867033,772.682651023,670.220105856,48.3426,54.1199451672
 02/03  13:00:00,454.583343842,76.7660172779,0.0,0.0,220.879908,151.653867033,701.25048584,598.615977287,48.3426,54.2919085525
 02/03  14:00:00,448.660415342,76.9124534187,0.0,0.0,220.879908,145.652643033,692.98220349,614.409206589,24.1713,54.4016969008
 02/03  15:00:00,449.020389626,77.3718092499,0.0,0.0,220.879908,145.652643033,666.530618126,588.527937364,24.1713,53.8313807614
 02/03  16:00:00,441.243573621,77.6119030804,0.0,0.0,220.879908,137.835547516,546.265653038,496.477850705,4.83426,44.9535423339
 02/03  17:00:00,433.232978506,74.4266289111,0.0,0.0,220.879908,133.019064,531.610851243,491.120811818,4.83426,35.655779425
 02/03  18:00:00,362.146074556,73.4519127425,0.0,0.0,220.879908,53.238744,787.256028203,737.855763833,4.83426,44.5660043694
