Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  19:00:00,371.070298494,73.4279799235,0.0,0.0,220.879908,53.238744,861.84508015,812.267019639,4.83426,44.7438005103
 02/03  20:00:00,371.042762071,73.4279799235,0.0,0.0,220.879908,53.238744,893.156048271,879.624667383,4.83426,8.69712088883
 02/03  21:00:00,371.04800619,73.4279799235,0.0,0.0,220.879908,53.238744,945.586688943,932.06634448,4.83426,8.6860844633
 02/03  22:00:00,117.312873127,0.0,0.0,0.0,43.513341876,52.539744,13.5205643267,0.0,4.83426,8.68630432675
 02/03  23:00:00,117.41962272,0.0,0.0,0.0,43.513341876,52.539744,13.4817210385,0.0,4.83426,8.6474610385
 02/03  24:00:00,118.531582963,0.0,0.0,0.0,43.513341876,52.539744,13.4703362554,0.0,4.83426,8.63607625543
 02/04  01:00:00,117.486427939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,118.943541548,1.44574237108,0.0,0.0,43.513341876,52.539744,5.20139253615,0.347132536146,4.83426,0.02
 02/04  03:00:00,119.298195458,1.80717796385,0.0,0.0,43.513341876,52.539744,5.29834120619,0.444081206194,4.83426,0.02
 02/04  04:00:00,121.143274086,3.65713555002,0.0,0.0,43.513341876,52.539744,5.91069597183,1.05643597183,4.83426,0.02
 02/04  05:00:00,124.869646246,6.95948590925,0.0,0.0,43.513341876,52.539744,16.620308764,3.1732518865,4.83426,8.61279687751
 02/04  06:00:00,128.347820651,10.4648672399,0.0,0.0,43.513341876,52.539744,9.95927743722,5.10501743722,4.83426,0.02
 02/04  07:00:00,128.854373881,10.9437124957,0.0,0.0,43.513341876,52.539744,12.1437036824,7.28944368243,4.83426,0.02
 02/04  08:00:00,108.663808773,8.8047728289,0.0,0.0,43.513341876,52.539744,12.0636785534,7.20941855336,4.83426,0.02
 02/04  09:00:00,105.187787015,5.29939149823,0.0,0.0,43.513341876,52.539744,10.6115031574,5.75724315736,4.83426,0.02
 02/04  10:00:00,104.165630559,4.23951319858,0.0,0.0,43.513341876,52.539744,17.1255562323,3.67066233239,4.83426,8.62063389996
 02/04  11:00:00,105.123139633,5.20903260004,0.0,0.0,43.513341876,52.539744,24.881083024,2.60130374285,4.83426,17.4455192812
 02/04  12:00:00,102.431338699,1.5746296789,0.0,0.0,43.513341876,52.539744,5.28095304612,0.426693046124,4.83426,0.02
 02/04  13:00:00,99.9060509219,0.0,0.0,0.0,43.513341876,52.539744,13.4941524671,0.0,4.83426,8.65989246712
 02/04  14:00:00,99.990373564,0.0,0.0,0.0,43.513341876,52.539744,13.4862400626,0.0,4.83426,8.65198006259
 02/04  15:00:00,100.029323984,0.0,0.0,0.0,43.513341876,52.539744,13.4862478676,0.0,4.83426,8.65198786764
 02/04  16:00:00,100.01882485,0.0,0.0,0.0,43.513341876,52.539744,13.4862557585,0.0,4.83426,8.65199575846
 02/04  17:00:00,99.8118108451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,108.70737167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,117.601565515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.007620494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,117.973585686,0.0,0.0,0.0,43.513341876,52.539744,13.4470672699,0.0,4.83426,8.61280726992
 02/04  22:00:00,119.398664924,1.62646016747,0.0,0.0,43.513341876,52.539744,32.1872545736,0.866734416511,4.83426,26.4862601571
 02/04  23:00:00,121.291034602,3.85651189188,0.0,0.0,43.513341876,52.539744,6.5415380869,1.6872780869,4.83426,0.02
 02/04  24:00:00,123.650631052,5.22279123689,0.0,0.0,43.513341876,52.539744,8.55507705255,3.70081705255,4.83426,0.02
 02/05  01:00:00,121.671995889,4.23951319858,0.0,0.0,43.513341876,52.539744,9.56690959189,4.71264959189,4.83426,0.02
 02/05  02:00:00,122.739629127,5.29939149823,0.0,0.0,43.513341876,52.539744,23.1032217896,9.65597826011,4.83426,8.61298352945
 02/05  03:00:00,126.317784108,8.88401002028,0.0,0.0,43.513341876,52.539744,16.1026901725,11.2484301725,4.83426,0.02
 02/05  04:00:00,132.334123616,14.8902637905,0.0,0.0,43.513341876,52.539744,23.1474315478,18.2931715478,4.83426,0.02
 02/05  05:00:00,132.01741973,14.1548693147,0.0,0.0,43.513341876,52.539744,22.5906261108,17.7363661108,4.83426,0.02
 02/05  06:00:00,138.202794336,20.349737701,0.0,0.0,43.513341876,52.539744,37.2533377691,32.3990777691,4.83426,0.02
 02/05  07:00:00,135.674578928,17.7995419606,0.0,0.0,43.513341876,52.539744,46.2973347871,32.850091413,4.83426,8.61298337408
 02/05  08:00:00,118.691682902,18.8669553186,0.0,0.0,43.513341876,52.539744,44.490272478,39.636012478,4.83426,0.02
 02/05  09:00:00,116.442425985,16.6337083437,0.0,0.0,43.513341876,52.539744,34.1950740235,29.3408140235,4.83426,0.02
 02/05  10:00:00,106.813479685,6.95948590925,0.0,0.0,43.513341876,52.539744,33.7492986195,28.8950386195,4.83426,0.02
 02/05  11:00:00,104.066357445,4.23951319858,0.0,0.0,43.513341876,52.539744,38.0593222588,15.7774067062,4.83426,17.4476555526
 02/05  12:00:00,106.079593068,5.29939149823,0.0,0.0,43.513341876,52.539744,26.4876298229,12.9937106712,4.83426,8.65965915175
 02/05  13:00:00,103.578169172,3.77087127573,0.0,0.0,43.513341876,52.539744,18.592757715,5.09881978331,4.83426,8.65967793165
 02/05  14:00:00,99.8811225838,0.0,0.0,0.0,43.513341876,52.539744,13.4939568298,0.0,4.83426,8.65969682983
 02/05  15:00:00,99.9047941192,0.0,0.0,0.0,43.513341876,52.539744,13.4865658993,0.0,4.83426,8.65230589933
 02/05  16:00:00,99.8765247216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  17:00:00,99.6868645233,0.0,0.0,0.0,43.513341876,52.539744,13.4471979235,0.0,4.83426,8.61293792354
 02/05  18:00:00,109.699738357,1.08430677831,0.0,0.0,43.513341876,52.539744,5.6963936528,0.842133652796,4.83426,0.02
 02/05  19:00:00,119.705482778,2.17971203067,0.0,0.0,43.513341876,52.539744,7.33530086637,2.48104086637,4.83426,0.02
 02/05  20:00:00,123.029066854,5.07513707013,0.0,0.0,43.513341876,52.539744,13.133190533,8.27893053299,4.83426,0.02
 02/05  21:00:00,122.392462851,4.46376762668,0.0,0.0,43.513341876,52.539744,17.8691087874,13.0148487874,4.83426,0.02
 02/05  22:00:00,122.825683641,5.07513707013,0.0,0.0,43.513341876,52.539744,68.0876319866,27.9437530742,4.83426,35.3096189124
 02/05  23:00:00,134.946326323,17.5220005362,0.0,0.0,43.513341876,52.539744,46.8350828172,41.9808228172,4.83426,0.02
 02/05  24:00:00,134.177602033,15.7544895525,0.0,0.0,43.513341876,52.539744,53.0340814448,48.1798214448,4.83426,0.02
 02/06  01:00:00,134.973722076,17.5220005362,0.0,0.0,43.513341876,52.539744,72.0072304269,67.1529704269,4.83426,0.02
 02/06  02:00:00,138.742354281,21.2837818315,0.0,0.0,43.513341876,52.539744,86.999755794,73.5447910235,4.83426,8.62070477049
 02/06  03:00:00,135.998928275,18.5180571829,0.0,0.0,43.513341876,52.539744,101.869513792,97.0152537924,4.83426,0.02
 02/06  04:00:00,154.405561236,36.926871426,0.0,0.0,43.513341876,52.539744,103.762331436,98.9080714362,4.83426,0.02
 02/06  05:00:00,136.445252689,18.5180571829,0.0,0.0,43.513341876,52.539744,128.444009763,114.989083056,4.83426,8.62066670693
 02/06  06:00:00,155.313443225,37.4211322201,0.0,0.0,43.513341876,52.539744,118.998657638,114.144397638,4.83426,0.02
 02/06  07:00:00,195.55102888,73.4279799235,0.0,0.0,43.513341876,53.238744,2481.2817098,2476.4274498,4.83426,0.02
 02/06  08:00:00,354.588819055,73.4279799235,0.0,0.0,220.879908,53.238744,1965.17912408,1933.95350558,4.83426,26.3913584999
 02/06  09:00:00,445.988223812,73.4279799235,0.0,0.0,220.879908,145.652643033,1517.1378503,1445.42785632,36.25695,35.4530439892
 02/06  10:00:00,445.889200564,73.4279799235,0.00137207880384,0.0,220.879908,145.652643033,1300.25237309,1219.1537192,36.25695,44.8417038932
 02/06  11:00:00,451.84939552,73.4279799235,0.000922649232251,0.0,220.879908,151.653867033,1139.44492254,1046.19389101,48.3426,44.9084315306
 02/06  12:00:00,452.915062131,73.4585911375,0.0,0.0,220.879908,151.653867033,952.57728068,850.124837046,48.3426,54.1098436341
 02/06  13:00:00,452.236312476,74.1709033694,0.0,0.0,220.879908,151.653867033,782.430125881,679.805361072,48.3426,54.2821648089
 02/06  14:00:00,446.80965909,75.3207307075,0.0,0.0,220.879908,145.652643033,644.304062157,565.737892453,24.1713,54.3948697038
 02/06  15:00:00,447.475492237,76.1278330941,0.0,0.0,220.879908,145.652643033,594.847363052,525.812548147,24.1713,44.8635149051
 02/06  16:00:00,440.027781331,76.4536746331,0.0,0.0,220.879908,137.835547516,577.119665427,518.352246501,4.83426,53.9331589258
 02/06  17:00:00,432.651277906,73.9779361522,0.0,0.0,220.879908,133.019064,524.183990632,483.693363859,4.83426,35.6563667734
 02/06  18:00:00,361.979597573,73.4345724154,0.0,0.0,220.879908,53.238744,746.698682327,697.298171297,4.83426,44.56625103
 02/06  19:00:00,371.086991579,73.4279799235,0.0,0.0,220.879908,53.238744,821.486109007,780.851628586,4.83426,35.8002204218
 02/06  20:00:00,371.473858536,73.4279799235,0.0,0.0,220.879908,53.238744,898.17707153,875.967671161,4.83426,17.3751403692
 02/06  21:00:00,371.453285613,73.4279799235,0.0,0.0,220.879908,53.238744,962.675890144,949.155500234,4.83426,8.68612990991
 02/06  22:00:00,117.591695756,0.0,0.0,0.0,43.513341876,52.539744,13.520620252,0.0,4.83426,8.68636025197
 02/06  23:00:00,117.388291946,0.0,0.0,0.0,43.513341876,52.539744,13.4819289123,0.0,4.83426,8.64766891229
 02/06  24:00:00,119.58722612,1.08430677831,0.0,0.0,43.513341876,52.539744,5.08776416234,0.233504162339,4.83426,0.02
 02/07  01:00:00,118.913897556,1.44574237108,0.0,0.0,43.513341876,52.539744,13.8894262563,0.434484996192,4.83426,8.6206812601
 02/07  02:00:00,119.278651486,1.80717796385,0.0,0.0,43.513341876,52.539744,5.48674295643,0.632482956426,4.83426,0.02
 02/07  03:00:00,121.006879147,3.5392217064,0.0,0.0,43.513341876,52.539744,6.17350549832,1.31924549832,4.83426,0.02
 02/07  04:00:00,122.769206225,5.29939149823,0.0,0.0,43.513341876,52.539744,16.370233823,2.9153359571,4.83426,8.6206378659
 02/07  05:00:00,123.835794931,4.23951319858,0.0,0.0,43.513341876,52.539744,9.50805516842,4.65379516842,4.83426,0.02
 02/07  06:00:00,129.540060038,10.2796747313,0.0,0.0,43.513341876,52.539744,13.4344577769,8.58019777687,4.83426,0.02
 02/07  07:00:00,195.539714286,73.4279799235,0.0,0.0,43.513341876,53.238744,1996.56971085,1983.11480345,4.83426,8.62064739927
 02/07  08:00:00,353.638126391,73.4279799235,0.0,0.0,220.879908,53.238744,1595.30994915,1564.08800959,4.83426,26.3876795551
 02/07  09:00:00,445.801127469,73.4279799235,0.000986599729253,0.0,220.879908,145.652643033,1193.81727344,1130.96456716,36.25695,26.5957562806
 02/07  10:00:00,445.857159307,73.4279799235,0.00152441251294,0.0,220.879908,145.652643033,1038.02115564,956.923690893,36.25695,44.8405147504
 02/07  11:00:00,452.033188118,73.5653004423,0.00108223768664,0.0,220.879908,151.653867033,949.284201071,847.058159726,48.3426,53.8834413448
 02/07  12:00:00,453.810854385,74.4873217422,0.0,0.0,220.879908,151.653867033,797.902506866,704.467324124,48.3426,45.0925827419
 02/07  13:00:00,453.221209004,75.618562971,0.0,0.0,220.879908,151.653867033,650.013431943,547.367161936,48.3426,54.303670007
 02/07  14:00:00,447.864256087,76.6227419554,0.0,0.0,220.879908,145.652643033,507.550821179,419.927409859,24.1713,63.45211132
 02/07  15:00:00,448.25469023,77.1451642444,0.0,0.0,220.879908,145.652643033,386.810685862,317.776343436,24.1713,44.8630424259
 02/07  16:00:00,440.147611973,76.9281695,0.0,0.0,220.879908,137.835547516,290.462616994,240.673514423,4.83426,44.9548425712
 02/07  17:00:00,432.835006461,74.6593084679,0.0,0.0,220.879908,133.019064,240.246873234,190.848186543,4.83426,44.5644266908
 02/07  18:00:00,360.875558628,73.5242198765,0.0,0.0,220.879908,53.238744,351.624758909,311.138213972,4.83426,35.6522849365
 02/07  19:00:00,370.136692495,73.4379086177,0.0,0.0,220.879908,53.238744,603.157471106,553.576422681,4.83426,44.746788425
 02/07  20:00:00,371.03902182,73.4279799235,0.0,0.0,220.879908,53.238744,754.302730583,740.77123566,4.83426,8.69723492347
 02/07  21:00:00,371.096804015,73.4279799235,0.0,0.0,220.879908,53.238744,751.860658584,738.340022529,4.83426,8.68637605461
 02/07  22:00:00,117.367408599,0.0,0.0,0.0,43.513341876,52.539744,22.1875826815,0.0,4.83426,17.3533226815
 02/07  23:00:00,117.468062758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,118.556526603,0.0,0.0,0.0,43.513341876,52.539744,13.4701843406,0.0,4.83426,8.63592434063
 02/08  01:00:00,117.534931836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,117.552121871,0.0,0.0,0.0,43.513341876,52.539744,13.4546716985,0.0,4.83426,8.62041169853
 02/08  03:00:00,117.531089588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,117.50897589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  05:00:00,117.930432762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,119.344257324,1.44574237108,0.0,0.0,43.513341876,52.539744,13.7050933813,0.25013905108,4.83426,8.62069433025
 02/08  07:00:00,194.06898504,73.4279799235,0.0,0.0,43.513341876,53.238744,1493.5238494,1488.6695894,4.83426,0.02
 02/08  08:00:00,353.436199007,73.4279799235,0.000673728012491,0.0,220.879908,53.238744,1271.10280843,1239.87317174,4.83426,26.3953766914
 02/08  09:00:00,445.715558884,73.428747159,0.00160610117738,0.0,220.879908,145.652643033,911.87087888,840.158408772,36.25695,35.4555201081
 02/08  10:00:00,445.312065498,73.6634277758,0.00179988472268,0.0,220.879908,145.652643033,724.582421456,643.481642663,36.25695,44.8438287929
 02/08  11:00:00,452.408673558,75.0909990109,0.00129823195114,0.0,220.879908,151.653867033,599.271517085,506.018154424,48.3426,44.9107626613
 02/08  12:00:00,455.209190611,77.1035949943,0.0,0.0,220.879908,151.653867033,452.512589497,350.064479759,48.3426,54.1055097381
 02/08  13:00:00,456.101801549,79.0249057702,0.0,0.0,220.879908,151.653867033,338.27526813,235.655336512,48.3426,54.2773316188
 02/08  14:00:00,468.437132679,80.534590966,16.6033167037,0.0,220.879908,145.652643033,230.1470162,151.586071502,24.1713,54.3896446979
 02/08  15:00:00,499.2754929,81.627703107,46.0410121349,0.0,220.879908,145.652643033,174.098272747,105.065728405,24.1713,44.861244342
 02/08  16:00:00,497.606920316,82.3865582463,51.4679539738,0.0,220.879908,137.835547516,137.856718185,79.0915567002,4.83426,53.9309014845
 02/08  17:00:00,462.95391407,78.7121666722,25.8306999043,0.0,220.879908,133.019064,70.5550943108,30.0677914967,4.83426,35.6530428142
 02/08  18:00:00,361.952835855,74.6096121399,0.0,0.0,220.879908,53.238744,243.164972873,202.673176197,4.83426,35.6575366757
 02/08  19:00:00,370.209523136,73.742096797,0.0,0.0,220.879908,53.238744,463.018120565,413.432631179,4.83426,44.7512293856
 02/08  20:00:00,370.514220645,73.5169027687,0.0,0.0,220.879908,53.238744,523.397980124,501.188551976,4.83426,17.3751681479
 02/08  21:00:00,370.65566256,73.4548800101,0.0,0.0,220.879908,53.238744,598.739055142,585.220342452,4.83426,8.68445268956
 02/08  22:00:00,117.709995756,0.0,0.0,0.0,43.513341876,52.539744,13.5197708264,0.0,4.83426,8.68551082636
 02/08  23:00:00,117.471291345,0.0,0.0,0.0,43.513341876,52.539744,13.4819329103,0.0,4.83426,8.64767291035
 02/08  24:00:00,118.55780299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  01:00:00,117.516523198,0.0,0.0,0.0,43.513341876,52.539744,13.4538892251,0.0,4.83426,8.61962922511
 02/09  02:00:00,117.528259736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,117.523230829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  04:00:00,117.514356162,0.0,0.0,0.0,43.513341876,52.539744,13.4547144586,0.0,4.83426,8.62045445859
 02/09  05:00:00,117.934074786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,118.259374411,0.361435592771,0.0,0.0,43.513341876,52.539744,5.01699927344,0.162739273443,4.83426,0.02
 02/09  07:00:00,194.101995004,73.4279799235,0.0,0.0,43.513341876,53.238744,1813.63545967,1808.78119967,4.83426,0.02
 02/09  08:00:00,353.441564301,73.4279799235,0.0,0.0,220.879908,53.238744,1481.71586645,1450.48568952,4.83426,26.3959169331
 02/09  09:00:00,445.800603393,73.4329573151,0.0014568708046,0.0,220.879908,145.652643033,1093.85528748,1022.14563822,36.25695,35.4526992566
 02/09  10:00:00,446.24537807,73.7633376709,0.00174937747274,0.0,220.879908,145.652643033,907.40791287,826.309687043,36.25695,44.8412758273
 02/09  11:00:00,453.28067634,75.3551622051,0.00126428334836,0.0,220.879908,151.653867033,745.125318246,645.409118952,48.3426,51.3735992945
 02/09  12:00:00,455.643799913,77.3546479506,0.0,0.0,220.879908,151.653867033,535.291657102,439.327894037,48.3426,47.621163065
 02/09  13:00:00,456.484822013,79.3565635671,0.0,0.0,220.879908,151.653867033,403.515746659,300.876398479,48.3426,54.2967481799
 02/09  14:00:00,451.841730139,80.7515033794,0.0,0.0,220.879908,145.652643033,304.155790018,220.494613071,24.1713,59.4898769471
 02/09  15:00:00,468.829448767,82.0232570671,15.5522000173,0.0,220.879908,145.652643033,219.574130095,146.600760853,24.1713,48.8020692417
 02/09  16:00:00,479.088850716,82.8145546538,32.6902696713,0.0,220.879908,137.835547516,144.88259755,95.0929499881,4.83426,44.9553875622
 02/09  17:00:00,477.90073772,79.6093100328,39.6998267038,0.0,220.879908,133.019064,67.7082693107,27.2179786409,4.83426,35.6560306698
 02/09  18:00:00,366.001570498,75.1107155619,3.53420466566,0.0,220.879908,53.238744,175.985642833,126.586946877,4.83426,44.5644359562
 02/09  19:00:00,370.357908224,73.9943082231,0.0,0.0,220.879908,53.238744,357.755400074,308.1735937,4.83426,44.7475463742
 02/09  20:00:00,370.484382454,73.595818696,0.0,0.0,220.879908,53.238744,456.211802657,442.679748359,4.83426,8.69779429724
 02/09  21:00:00,370.458513761,73.4869178443,0.0,0.0,220.879908,53.238744,527.329541634,513.808519126,4.83426,8.68676250812
 02/09  22:00:00,117.763063782,0.0,0.0,0.0,43.513341876,52.539744,22.1864167882,0.0,4.83426,17.3521567882
 02/09  23:00:00,117.528600294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.589060356,0.0,0.0,0.0,43.513341876,52.539744,13.4703499535,0.0,4.83426,8.63608995345
 02/10  01:00:00,117.557661672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.554025645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,117.545209202,0.0,0.0,0.0,43.513341876,52.539744,13.4546806968,0.0,4.83426,8.62042069682
 02/10  04:00:00,117.529323419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  05:00:00,119.638447584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,119.299611792,0.0,0.0,0.0,43.513341876,52.539744,13.4547822435,0.0,4.83426,8.62052224353
 02/10  07:00:00,194.588146422,73.4279799235,0.0,0.0,43.513341876,53.238744,1591.2316295,1586.3773695,4.83426,0.02
 02/10  08:00:00,353.385516405,73.4279799235,0.0,0.0,220.879908,53.238744,1303.53440341,1272.30663968,4.83426,26.3935037239
 02/10  09:00:00,445.867090119,73.4696459963,0.00157821742164,0.0,220.879908,145.652643033,946.564078621,874.852630717,36.25695,35.4544979034
 02/10  10:00:00,446.095065699,74.229958077,0.00186449466096,0.0,220.879908,145.652643033,739.928960562,658.827564829,36.25695,44.8444457327
 02/10  11:00:00,453.446346258,76.1534035265,0.00135673933854,0.0,220.879908,151.653867033,550.591510586,457.337983128,48.3426,44.9109274587
 02/10  12:00:00,456.367954665,78.3200748868,0.0,0.0,220.879908,151.653867033,392.202411856,289.760599371,48.3426,54.099212485
 02/10  13:00:00,464.873464968,80.4337084727,7.29204549677,0.0,220.879908,151.653867033,267.548280911,164.935650138,48.3426,54.2700307738
 02/10  14:00:00,506.047531567,81.7017548689,52.6605987845,0.0,220.879908,145.652643033,180.367908639,101.814888937,24.1713,54.3817197021
 02/10  15:00:00,533.362147594,83.3932434347,78.1317915002,0.0,220.879908,145.652643033,144.367232592,75.334510945,24.1713,44.8614216475
 02/10  16:00:00,563.951386772,85.0936827821,114.672942329,0.0,220.879908,137.835547516,85.5763347022,35.7947795718,4.83426,44.9472951304
 02/10  17:00:00,561.290750771,81.4001027199,120.775116427,0.0,220.879908,133.019064,66.6180775731,17.2195402793,4.83426,44.5642772938
 02/10  18:00:00,387.888547176,76.0197361434,24.3395122389,0.0,220.879908,53.238744,118.535559337,78.0402923843,4.83426,35.6610069524
 02/10  19:00:00,370.758152956,74.4241151877,0.0,0.0,220.879908,53.238744,290.337648506,240.758054891,4.83426,44.7453336148
 02/10  20:00:00,370.271227173,73.8212487719,0.0,0.0,220.879908,53.238744,435.19028138,412.981284799,4.83426,17.3747365806
 02/10  21:00:00,370.132300775,73.5550647813,0.0,0.0,220.879908,53.238744,519.023172867,505.503189832,4.83426,8.68572303534
 02/10  22:00:00,117.452588643,0.0,0.0,0.0,43.513341876,52.539744,13.5201499559,0.0,4.83426,8.68588995592
 02/10  23:00:00,117.516075674,0.0,0.0,0.0,43.513341876,52.539744,13.4816819791,0.0,4.83426,8.64742197909
 02/10  24:00:00,118.578865837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,117.52760252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.540639015,0.0,0.0,0.0,43.513341876,52.539744,13.4471750096,0.0,4.83426,8.61291500956
 02/11  03:00:00,117.535748193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.524847321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.94380645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,117.906765893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,117.92678566,0.0,0.0,0.0,43.513341876,52.539744,13.4472183458,0.0,4.83426,8.61295834585
 02/11  08:00:00,99.8728733066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,99.8918011796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,99.9852488644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,100.031653585,0.0,0.0,0.0,43.513341876,52.539744,22.2781809371,0.0,4.83426,17.4439209371
 02/11  12:00:00,100.950625319,0.0,0.0,0.0,43.513341876,52.539744,13.4943697708,0.0,4.83426,8.66010977082
 02/11  13:00:00,100.110633992,0.0,0.0,0.0,43.513341876,52.539744,13.4938619529,0.0,4.83426,8.65960195286
 02/11  14:00:00,100.246188976,0.0,0.0,0.0,43.513341876,52.539744,13.486473908,0.0,4.83426,8.65221390803
 02/11  15:00:00,100.303754354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  16:00:00,100.296789555,0.0,0.0,0.0,43.513341876,52.539744,13.4864816429,0.0,4.83426,8.65222164292
 02/11  17:00:00,100.113610058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,108.992981606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.8571663,0.0,0.0,0.0,43.513341876,52.539744,13.4471777727,0.0,4.83426,8.61291777274
 02/11  20:00:00,118.227686693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.148818488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,117.886000403,0.0,0.0,0.0,43.513341876,52.539744,31.317641986,0.0,4.83426,26.483381986
 02/11  23:00:00,117.534790302,0.0,0.0,0.0,43.513341876,52.539744,13.4471365876,0.0,4.83426,8.61287658757
 02/11  24:00:00,118.480390554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.498079961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  02:00:00,117.490832216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  03:00:00,117.487821293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.461953178,0.0,0.0,0.0,43.513341876,52.539744,13.4471782557,0.0,4.83426,8.61291825572
 02/12  05:00:00,117.883827107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,118.937844387,1.08430677831,0.0,0.0,43.513341876,52.539744,5.26172439533,0.407464395333,4.83426,0.02
 02/12  07:00:00,121.530155121,3.65943309962,0.0,0.0,43.513341876,52.539744,6.09067279889,1.23641279889,4.83426,0.02
 02/12  08:00:00,102.076386068,2.25139140804,0.0,0.0,43.513341876,52.539744,5.48956027145,0.635300271446,4.83426,0.02
 02/12  09:00:00,100.617951518,0.722871185541,0.0,0.0,43.513341876,52.539744,13.6438991661,0.189035174717,4.83426,8.62060399143
 02/12  10:00:00,100.009556232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.076483806,0.0,0.0,0.0,43.513341876,52.539744,22.2787631894,0.0,4.83426,17.4445031894
 02/12  12:00:00,100.977900738,0.0,0.0,0.0,43.513341876,52.539744,13.4936579418,0.0,4.83426,8.65939794182
 02/12  13:00:00,100.178006999,0.0,0.0,0.0,43.513341876,52.539744,13.4936764597,0.0,4.83426,8.65941645967
 02/12  14:00:00,100.330526879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  15:00:00,122.094583063,0.692221925687,20.8395272848,0.0,43.513341876,52.539744,13.485923976,0.0,4.83426,8.65166397604
 02/12  16:00:00,152.134286269,1.66799978005,49.6684600062,0.0,43.513341876,52.539744,13.4863880472,0.0,4.83426,8.65212804716
 02/12  17:00:00,158.87827461,2.09532812063,56.1246004742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,106.048131003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,117.888344305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.266357848,0.0,0.0,0.0,43.513341876,52.539744,13.4471125187,0.0,4.83426,8.61285251872
 02/12  21:00:00,118.203670248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,117.965667375,0.0,0.0,0.0,43.513341876,52.539744,31.3151148997,0.0,4.83426,26.4808548997
 02/12  23:00:00,117.598415194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.490331467,0.0,0.0,0.0,43.513341876,52.539744,13.4470610754,0.0,4.83426,8.61280107538
 02/13  01:00:00,117.520559345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  02:00:00,117.503395233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  03:00:00,117.488797226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,117.47676539,0.0,0.0,0.0,43.513341876,52.539744,13.4548413082,0.0,4.83426,8.6205813082
 02/13  05:00:00,117.895298557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  06:00:00,117.871131467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  07:00:00,191.12705753,73.4279799235,0.0,0.0,43.513341876,53.238744,1627.91056445,1614.45562525,4.83426,8.62067919978
 02/13  08:00:00,353.447281335,73.4279799235,0.0,0.0,220.879908,53.238744,1335.51036599,1304.28685315,4.83426,26.3892528372
 02/13  09:00:00,445.274233076,73.4360612237,0.00272773972141,0.0,220.879908,145.652643033,816.541121932,753.689829177,36.25695,26.5943427553
 02/13  10:00:00,445.050989786,73.8891828089,0.00225860291712,0.0,220.879908,145.652643033,542.604402555,459.071400583,36.25695,47.2760519722
 02/13  11:00:00,463.526991704,75.7911750486,10.5574009163,0.0,220.879908,151.653867033,334.74479836,234.95718444,48.3426,51.4450139204
 02/13  12:00:00,567.687651667,78.2486799461,110.323971067,0.0,220.879908,151.653867033,135.966327512,42.5253669642,48.3426,45.0983605476
 02/13  13:00:00,703.960162444,80.418687255,244.605954432,0.0,220.879908,151.653867033,103.835354308,0.0,48.3426,55.4927543077
 02/13  14:00:00,753.816729471,81.841255691,298.638438506,0.0,220.879908,145.652643033,86.4230047704,0.00449185774629,24.1713,62.2472129127
 02/13  15:00:00,758.99120612,83.4560036796,301.945378588,0.0,220.879908,145.652643033,69.0347211726,0.0,24.1713,44.8634211726
 02/13  16:00:00,769.003138391,84.9480857698,318.118447,0.0,220.879908,137.835547516,49.787236601,0.00378973098334,4.83426,44.94918687
 02/13  17:00:00,780.846152205,81.629423273,338.465902356,0.0,220.879908,133.019064,49.4112565992,0.0120240627354,4.83426,44.5649725364
 02/13  18:00:00,601.998242068,76.3764600012,239.568469237,0.0,220.879908,53.238744,43.5100300619,3.01652390385,4.83426,35.659246158
 02/13  19:00:00,452.670481133,74.7237998222,80.8848425548,0.0,220.879908,53.238744,91.38297649,41.8014729234,4.83426,44.7472435666
 02/13  20:00:00,382.878836572,74.0803325355,11.9623788971,0.0,220.879908,53.238744,93.5042874645,79.9724880995,4.83426,8.69753936504
 02/13  21:00:00,370.386011162,73.7364618937,0.0,0.0,220.879908,53.238744,151.311120795,129.12473789,4.83426,17.3521229055
 02/13  22:00:00,117.852838097,0.0,0.0,0.0,43.513341876,52.539744,13.5198351461,0.0,4.83426,8.6855751461
 02/13  23:00:00,117.61148488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.651181226,0.0,0.0,0.0,43.513341876,52.539744,13.4699268421,0.0,4.83426,8.63566684211
 02/14  01:00:00,117.639188031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.602054249,0.0,0.0,0.0,43.513341876,52.539744,13.4546722767,0.0,4.83426,8.62041227667
 02/14  03:00:00,117.556632208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.553098241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,119.668643713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  06:00:00,119.315266045,0.0,0.0,0.0,43.513341876,52.539744,13.4547673138,0.0,4.83426,8.62050731379
 02/14  07:00:00,191.501393902,73.4279799235,0.00103870724206,0.0,43.513341876,53.238744,1479.31752843,1474.46326843,4.83426,0.02
 02/14  08:00:00,353.371969371,73.4279799235,0.000631079837413,0.0,220.879908,53.238744,1115.0678019,1083.84529165,4.83426,26.3882502415
 02/14  09:00:00,445.041344371,73.5437164358,0.00172156174351,0.0,220.879908,145.652643033,694.374706388,622.668593703,36.25695,35.4491626849
 02/14  10:00:00,445.811392853,74.6749523716,0.00212960253584,0.0,220.879908,145.652643033,464.587994126,383.488119864,36.25695,44.8429242613
 02/14  11:00:00,490.468850868,77.1497365552,35.8334599514,0.0,220.879908,151.653867033,244.13815704,150.889075226,48.3426,44.9064818136
 02/14  12:00:00,614.692371695,79.8908238514,155.384105561,0.0,220.879908,151.653867033,111.01951721,8.5721345629,48.3426,54.104782647
 02/14  13:00:00,739.931283128,82.0039641468,278.828751396,0.0,220.879908,151.653867033,102.617502576,0.0,48.3426,54.2749025765
 02/14  14:00:00,756.602437225,84.2369956565,298.844950617,0.0,220.879908,145.652643033,78.5656157615,0.008350140025,24.1713,54.3859656214
 02/14  15:00:00,766.448351823,86.8526167092,305.794124826,0.0,220.879908,145.652643033,69.0305379999,0.0,24.1713,44.8592379999
 02/14  16:00:00,776.659296129,89.7285631384,320.783444401,0.0,220.879908,137.835547516,58.7605079257,0.0,4.83426,53.9262479257
 02/14  17:00:00,787.683751648,84.9713735363,341.770962244,0.0,220.879908,133.019064,40.4964518605,0.0109035910607,4.83426,35.6512882694
 02/14  18:00:00,647.564282849,78.4161723132,282.829462368,0.0,220.879908,53.238744,40.6065226906,0.113578463308,4.83426,35.6586842273
 02/14  19:00:00,481.341257187,75.6977766468,108.422000417,0.0,220.879908,53.238744,77.1342873559,27.5510436334,4.83426,44.7489837225
 02/14  20:00:00,379.977731676,74.6128901019,9.00506419313,0.0,220.879908,53.238744,104.368028995,82.1590545794,4.83426,17.3747144154
 02/14  21:00:00,370.30647309,74.0448783892,0.0,0.0,220.879908,53.238744,163.418026866,149.897221909,4.83426,8.68654495695
 02/14  22:00:00,117.619512021,0.0,0.0,0.0,43.513341876,52.539744,13.5185274107,0.0,4.83426,8.68426741072
 02/14  23:00:00,117.729396785,0.0,0.0,0.0,43.513341876,52.539744,13.4817321616,0.0,4.83426,8.64747216163
 02/14  24:00:00,118.727232129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  01:00:00,117.782145426,0.0,0.0,0.0,43.513341876,52.539744,13.4547857329,0.0,4.83426,8.62052573286
 02/15  02:00:00,117.791383497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.77686804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,117.745161483,0.0,0.0,0.0,43.513341876,52.539744,13.4548780379,0.0,4.83426,8.6206180379
 02/15  05:00:00,118.16348738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,118.12672533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  07:00:00,189.501025313,73.4279799235,0.00143702576242,0.0,43.513341876,53.238744,813.419005704,808.564745704,4.83426,0.02
 02/15  08:00:00,352.186796951,73.4279799235,0.0,0.0,220.879908,53.238744,749.652383152,718.423660157,4.83426,26.3944629948
 02/15  09:00:00,444.785082691,73.6613407103,0.00153980309207,0.0,220.879908,145.652643033,575.883459953,504.172009896,36.25695,35.4545000565
 02/15  10:00:00,445.851353687,74.7650002544,0.00235807053094,0.0,220.879908,145.652643033,406.064361357,324.970611441,36.25695,44.8367999153
 02/15  11:00:00,462.470715788,76.396778751,8.88763990443,0.0,220.879908,151.653867033,268.382273966,175.141027014,48.3426,44.8986469522
 02/15  12:00:00,509.042613503,79.3740069551,51.0789757191,0.0,220.879908,151.653867033,189.556145626,87.095144755,48.3426,54.1184008711
 02/15  13:00:00,575.384718133,83.0169623357,114.197515289,0.0,220.879908,151.653867033,129.527864318,26.8957591336,48.3426,54.2895051848
 02/15  14:00:00,643.9498045,85.6133094753,185.845216822,0.0,220.879908,145.652643033,79.5208879628,0.948429123434,24.1713,54.4011588393
 02/15  15:00:00,714.003486773,88.1406490653,253.161621546,0.0,220.879908,145.652643033,78.0001751329,0.0,24.1713,53.8288751329
 02/15  16:00:00,750.227059377,91.0081088313,294.236571309,0.0,220.879908,137.835547516,49.7854970367,0.0,4.83426,44.9512370367
 02/15  17:00:00,720.908866586,85.2176687227,275.91259082,0.0,220.879908,133.019064,41.8457970907,1.35691464313,4.83426,35.6546224476
 02/15  18:00:00,479.791189385,77.705923894,116.90055571,0.0,220.879908,53.238744,78.8278913402,29.426123063,4.83426,44.5675082773
 02/15  19:00:00,372.900820689,75.1880651389,1.39791786534,0.0,220.879908,53.238744,176.557115028,126.981971992,4.83426,44.7408830355
 02/15  20:00:00,371.022055159,74.3202477146,0.0,0.0,220.879908,53.238744,205.592885547,192.061746005,4.83426,8.6968795421
 02/15  21:00:00,370.557245198,73.8438200298,0.0,0.0,220.879908,53.238744,291.759936045,278.239829377,4.83426,8.68584666766
 02/15  22:00:00,117.851669934,0.0,0.0,0.0,43.513341876,52.539744,13.5202628726,0.0,4.83426,8.68600287261
 02/15  23:00:00,117.622651513,0.0,0.0,0.0,43.513341876,52.539744,13.4815138545,0.0,4.83426,8.64725385447
 02/15  24:00:00,118.662098459,0.0,0.0,0.0,43.513341876,52.539744,13.4701336399,0.0,4.83426,8.63587363991
 02/16  01:00:00,117.667319676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.648076064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.620318578,0.0,0.0,0.0,43.513341876,52.539744,13.4549249271,0.0,4.83426,8.62066492708
 02/16  04:00:00,117.591648086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  05:00:00,118.03730632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.000615278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  07:00:00,190.733507831,73.4279799235,0.00135776650187,0.0,43.513341876,53.238744,1327.36223469,1313.90772406,4.83426,8.6202506305
 02/16  08:00:00,353.378341796,73.4279799235,0.0,0.0,220.879908,53.238744,1078.68722035,1047.4631527,4.83426,26.3898076498
 02/16  09:00:00,445.814769017,73.4279799235,0.00123629262479,0.0,220.879908,145.652643033,977.385397832,914.536981212,36.25695,26.5914666198
 02/16  10:00:00,445.869944875,73.4279799235,0.00165873976695,0.0,220.879908,145.652643033,1015.67149477,925.61142829,36.25695,53.8031164841
 02/16  11:00:00,451.910271572,73.4292549593,0.00133161224526,0.0,220.879908,151.653867033,978.901827131,885.654390232,48.3426,44.9048368986
 02/16  12:00:00,452.956487793,73.4452783753,0.0,0.0,220.879908,151.653867033,917.435843359,823.350916052,48.3426,45.7423273069
 02/16  13:00:00,451.981346089,73.4684355079,0.0,0.0,220.879908,151.653867033,912.219062728,802.91741745,48.3426,60.959045278
 02/16  14:00:00,446.052970498,73.503272751,0.0,0.0,220.879908,145.652643033,898.246925491,818.001178754,24.1713,56.0744467369
 02/16  15:00:00,446.018277303,73.4916671227,0.0,0.0,220.879908,145.652643033,901.624846801,832.591300982,24.1713,44.862245819
 02/16  16:00:00,438.135254561,73.4787965866,0.0,0.0,220.879908,137.835547516,844.322705096,794.542248528,4.83426,44.9461965686
 02/16  17:00:00,433.023920296,73.4279799235,0.0,0.0,220.879908,133.019064,732.71533633,683.317974862,4.83426,44.5631014678
 02/16  18:00:00,359.207821134,73.4279799235,0.0,0.0,220.879908,53.238744,805.763309104,765.277268531,4.83426,35.6517805726
 02/16  19:00:00,371.169298152,73.4279799235,0.0,0.0,220.879908,53.238744,824.712739436,775.133268446,4.83426,44.7452109901
 02/16  20:00:00,371.571043981,73.4279799235,0.0,0.0,220.879908,53.238744,797.957033171,784.425322844,4.83426,8.69745032703
 02/16  21:00:00,371.543794488,73.4279799235,0.0,0.0,220.879908,53.238744,821.551981329,799.366721594,4.83426,17.3509997358
 02/16  22:00:00,117.701910278,0.0,0.0,0.0,43.513341876,52.539744,13.5197394379,0.0,4.83426,8.68547943791
 02/16  23:00:00,117.489696031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  24:00:00,118.569788906,0.0,0.0,0.0,43.513341876,52.539744,13.4698783142,0.0,4.83426,8.6356183142
 02/17  01:00:00,117.55370045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,117.56106285,0.0,0.0,0.0,43.513341876,52.539744,13.4546318444,0.0,4.83426,8.62037184439
 02/17  03:00:00,117.558607743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.551826768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  05:00:00,119.669085605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.338724472,0.0,0.0,0.0,43.513341876,52.539744,13.4547185857,0.0,4.83426,8.62045858566
 02/17  07:00:00,191.738573984,73.4279799235,0.0,0.0,43.513341876,53.238744,1317.99141052,1313.13715052,4.83426,0.02
 02/17  08:00:00,353.490384228,73.4279799235,0.0,0.0,220.879908,53.238744,1177.3546291,1146.13211067,4.83426,26.3882584291
 02/17  09:00:00,445.86083276,73.4279799235,0.00155186970437,0.0,220.879908,145.652643033,978.389028267,906.681636422,36.25695,35.4504418449
 02/17  10:00:00,445.811771002,73.4333513418,0.000989392507232,0.0,220.879908,145.652643033,858.917327485,777.820230946,36.25695,44.840146539
 02/17  11:00:00,451.190006261,73.6966828736,0.00168206756224,0.0,220.879908,151.653867033,657.127805001,563.879117607,48.3426,44.9060873941
 02/17  12:00:00,452.883756193,74.7104491603,0.0,0.0,220.879908,151.653867033,504.042196555,401.600879389,48.3426,54.0987171655
 02/17  13:00:00,452.710887886,75.5489504544,0.0,0.0,220.879908,151.653867033,429.957823854,327.345723593,48.3426,54.2695002604
 02/17  14:00:00,448.838890129,77.7057777203,0.0,0.0,220.879908,145.652643033,317.588613283,239.036559543,24.1713,54.38075374
 02/17  15:00:00,453.004378791,79.1574727926,2.72687574024,0.0,220.879908,145.652643033,232.335347776,163.303187503,24.1713,44.8608602736
 02/17  16:00:00,470.332526883,80.5115293366,26.352588708,0.0,220.879908,137.835547516,163.491388989,104.735362643,4.83426,53.9217663467
 02/17  17:00:00,439.030857245,76.2460288872,4.59617783167,0.0,220.879908,133.019064,81.6949957758,41.2081464234,4.83426,35.6525893524
 02/17  18:00:00,358.192557382,73.8528273585,0.0,0.0,220.879908,53.238744,255.476923275,214.988475026,4.83426,35.6541882492
 02/17  19:00:00,369.92646323,73.5223722713,0.0,0.0,220.879908,53.238744,423.831349625,374.254035106,4.83426,44.7430545199
 02/17  20:00:00,369.985607993,73.4500794125,0.0,0.0,220.879908,53.238744,514.42413226,492.214903321,4.83426,17.3749689386
 02/17  21:00:00,370.236298595,73.4279799235,0.0,0.0,220.879908,53.238744,609.982996867,596.462888951,4.83426,8.68584791549
 02/17  22:00:00,117.425185128,0.0,0.0,0.0,43.513341876,52.539744,13.5202613339,0.0,4.83426,8.68600133385
 02/17  23:00:00,117.512877443,0.0,0.0,0.0,43.513341876,52.539744,13.4818643428,0.0,4.83426,8.64760434277
 02/17  24:00:00,118.574164018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.530214396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.525687134,0.0,0.0,0.0,43.513341876,52.539744,13.4471927029,0.0,4.83426,8.61293270289
 02/18  03:00:00,117.520225552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.511431352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,117.931472098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,117.895505762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,114.92851722,0.0,0.0,0.0,43.513341876,52.539744,13.4458584303,0.0,4.83426,8.61159843029
 02/18  08:00:00,99.8772710833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,99.925619677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.026751171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.068135069,0.0,0.0,0.0,43.513341876,52.539744,22.2787873848,0.0,4.83426,17.4445273848
 02/18  12:00:00,100.963701761,0.0,0.0,0.0,43.513341876,52.539744,13.4938880961,0.0,4.83426,8.65962809609
 02/18  13:00:00,100.093104867,0.0,0.0,0.0,43.513341876,52.539744,13.4938890077,0.0,4.83426,8.65962900774
 02/18  14:00:00,100.210538065,0.0,0.0,0.0,43.513341876,52.539744,13.4862962656,0.0,4.83426,8.65203626562
 02/18  15:00:00,102.976914714,0.692793473162,2.00612775621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,111.393543542,1.81750273211,9.23664273061,0.0,43.513341876,52.539744,13.4865176862,0.0,4.83426,8.6522576862
 02/18  17:00:00,106.018711985,1.94869562377,3.99813341065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,105.944441092,0.0,0.0,0.0,43.513341876,52.539744,13.4471675537,0.0,4.83426,8.61290755371
 02/18  19:00:00,117.845583734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.201721317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.120786414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,117.91678418,0.0,0.0,0.0,43.513341876,52.539744,31.3158627139,0.0,4.83426,26.4816027139
 02/18  23:00:00,117.567286114,0.0,0.0,0.0,43.513341876,52.539744,13.4471635328,0.0,4.83426,8.61290353278
 02/18  24:00:00,118.483052712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.50033842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.491034423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.475397711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  04:00:00,117.476363189,0.0,0.0,0.0,43.513341876,52.539744,13.4471872884,0.0,4.83426,8.61292728843
 02/19  05:00:00,117.898299716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,119.902426872,2.04609444612,0.0,0.0,43.513341876,52.539744,5.41475963352,0.560499633522,4.83426,0.02
 02/19  07:00:00,119.605556196,4.71584918336,0.0,0.0,43.513341876,52.539744,6.05860090736,1.20434090736,4.83426,0.02
 02/19  08:00:00,102.453136464,2.59955479997,0.0,0.0,43.513341876,52.539744,5.4702630511,0.616003051103,4.83426,0.02
 02/19  09:00:00,99.9577222674,0.0,0.0,0.0,43.513341876,52.539744,13.4548303244,0.0,4.83426,8.62057032444
 02/19  10:00:00,100.087350845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.128804641,0.0,0.0,0.0,43.513341876,52.539744,22.2774504103,0.0,4.83426,17.4431904103
 02/19  12:00:00,101.00883566,0.0,0.0,0.0,43.513341876,52.539744,13.4934395588,0.0,4.83426,8.65917955882
 02/19  13:00:00,100.186855275,0.0,0.0,0.0,43.513341876,52.539744,13.4934370803,0.0,4.83426,8.65917708035
 02/19  14:00:00,100.311571237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  15:00:00,100.372670569,0.0,0.0,0.0,43.513341876,52.539744,13.4856866274,0.0,4.83426,8.65142662742
 02/19  16:00:00,100.342344134,0.0,0.0,0.0,43.513341876,52.539744,13.4856721213,0.0,4.83426,8.65141212128
 02/19  17:00:00,100.090988762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,106.017303908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,117.939718867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.369152533,0.0,0.0,0.0,43.513341876,52.539744,13.4471852722,0.0,4.83426,8.61292527219
 02/19  21:00:00,118.288420981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.018432011,0.0,0.0,0.0,43.513341876,52.539744,31.3120224044,0.0,4.83426,26.4777624044
 02/19  23:00:00,117.666586949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.560202444,0.0,0.0,0.0,43.513341876,52.539744,13.4470485873,0.0,4.83426,8.61278858727
 02/20  01:00:00,117.646979604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.617445649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.591776733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  04:00:00,117.576011133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,117.995557658,0.0,0.0,0.0,43.513341876,52.539744,13.4470682625,0.0,4.83426,8.61280826252
 02/20  06:00:00,117.956952528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,114.98914329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,99.9369445387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  09:00:00,99.9604566771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,100.023519022,0.0,0.0,0.0,43.513341876,52.539744,13.4540169391,0.0,4.83426,8.61975693907
 02/20  11:00:00,100.047560299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,100.945231086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.086082881,0.0,0.0,0.0,43.513341876,52.539744,13.4546130902,0.0,4.83426,8.6203530902
 02/20  14:00:00,100.167736897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,100.211746972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.190926474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.9541999034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,105.867636168,0.0,0.0,0.0,43.513341876,52.539744,13.4471857746,0.0,4.83426,8.61292577459
 02/20  19:00:00,117.778205531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.17863427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.131286042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,117.889079369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.536953914,0.0,0.0,0.0,43.513341876,52.539744,13.4453756421,0.0,4.83426,8.6111156421
 02/20  24:00:00,118.480317332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.524788157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,117.52060405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,117.51247527,0.0,0.0,0.0,43.513341876,52.539744,13.4546268979,0.0,4.83426,8.62036689786
 02/21  04:00:00,117.509218843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  05:00:00,119.623990408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,119.292209127,0.0,0.0,0.0,43.513341876,52.539744,13.4546979113,0.0,4.83426,8.62043791131
 02/21  07:00:00,191.417091666,73.4279799235,0.0,0.0,43.513341876,53.238744,1287.11546442,1282.26120442,4.83426,0.02
 02/21  08:00:00,352.851933867,73.4279799235,0.0,0.0,220.879908,53.238744,1053.63203527,1022.40525412,4.83426,26.3925211457
