Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/21  09:00:00,445.138167785,73.4279799235,0.00230082352703,0.0,220.879908,145.652643033,875.44251353,803.739532017,36.25695,35.4460315122
 02/21  10:00:00,444.914495873,73.4279799235,0.00245500343347,0.0,220.879908,145.652643033,746.694834751,665.604175942,36.25695,44.8337088087
 02/21  11:00:00,450.721048232,73.4279799235,0.00162468000873,0.0,220.879908,151.653867033,668.822316165,575.57747873,48.3426,44.9022374352
 02/21  12:00:00,451.546478898,73.442585896,0.0,0.0,220.879908,151.653867033,530.881539515,428.452425233,48.3426,54.0865142819
 02/21  13:00:00,451.09899099,74.0186389828,0.0,0.0,220.879908,151.653867033,340.552872933,237.954848357,48.3426,54.2554245754
 02/21  14:00:00,445.565064379,74.4534265628,0.0,0.0,220.879908,145.652643033,258.488688233,179.952270852,24.1713,54.3651173803
 02/21  15:00:00,445.417886154,74.3248571743,0.0,0.0,220.879908,145.652643033,247.109508453,178.083339613,24.1713,44.8548688404
 02/21  16:00:00,473.590399561,74.4793694017,35.4654738965,0.0,220.879908,137.835547516,150.111953164,100.341209533,4.83426,44.9364836317
 02/21  17:00:00,473.673188795,73.5292210748,41.4536658229,0.0,220.879908,133.019064,75.7880750586,26.3998074938,4.83426,44.5540075648
 02/21  18:00:00,372.45279105,73.4279799235,14.4875640327,0.0,220.879908,53.238744,118.381242926,77.8971885326,4.83426,35.6497943931
 02/21  19:00:00,369.759940069,73.4279799235,0.0,0.0,220.879908,53.238744,306.097910993,256.527812883,4.83426,44.73583811
 02/21  20:00:00,369.842913888,73.4279799235,0.0,0.0,220.879908,53.238744,424.976281812,411.444464053,4.83426,8.69755775894
 02/21  21:00:00,370.370162243,73.4279799235,0.0,0.0,220.879908,53.238744,671.234008789,649.048995878,4.83426,17.3507529106
 02/21  22:00:00,117.401047257,0.0,0.0,0.0,43.513341876,52.539744,13.5198308623,0.0,4.83426,8.68557086231
 02/21  23:00:00,117.470515751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.557480661,0.0,0.0,0.0,43.513341876,52.539744,13.4700954076,0.0,4.83426,8.6358354076
 02/22  01:00:00,117.534471777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.533285055,0.0,0.0,0.0,43.513341876,52.539744,13.4530841845,0.0,4.83426,8.61882418449
 02/22  03:00:00,117.521767221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.514876391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,117.936908168,0.0,0.0,0.0,43.513341876,52.539744,13.4545866832,0.0,4.83426,8.62032668323
 02/22  06:00:00,117.903024746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,188.026286469,73.4279799235,0.0,0.0,43.513341876,53.238744,1446.0158072,1441.1615472,4.83426,0.02
 02/22  08:00:00,353.451287455,73.4279799235,0.0,0.0,220.879908,53.238744,1273.24901705,1242.02844979,4.83426,26.3863072623
 02/22  09:00:00,445.812493835,73.4279799235,0.00135217741143,0.0,220.879908,145.652643033,1065.26763206,993.566817397,36.25695,35.4438646629
 02/22  10:00:00,445.885788575,73.4279799235,0.0018597508876,0.0,220.879908,145.652643033,989.184051464,908.093430142,36.25695,44.8336713224
 02/22  11:00:00,451.920133961,73.430488009,0.00141780238291,0.0,220.879908,151.653867033,935.964551754,842.722806691,48.3426,44.8991450628
 02/22  12:00:00,452.721023196,73.4709342338,0.0,0.0,220.879908,151.653867033,809.517417262,707.085727515,48.3426,54.0890897466
 02/22  13:00:00,451.590333853,74.1948718085,0.0,0.0,220.879908,151.653867033,594.086403834,491.485386602,48.3426,54.2584172319
 02/22  14:00:00,446.900194918,75.6936558166,0.0,0.0,220.879908,145.652643033,466.195884763,387.656351555,24.1713,54.3682332076
 02/22  15:00:00,447.485475206,76.3303653509,0.0,0.0,220.879908,145.652643033,432.425783114,363.403070391,24.1713,44.8514127235
 02/22  16:00:00,439.610956859,76.3458475679,0.0,0.0,220.879908,137.835547516,348.426223739,298.660246237,4.83426,44.9317175027
 02/22  17:00:00,432.307173512,74.122072174,0.0,0.0,220.879908,133.019064,254.779816767,205.392010338,4.83426,44.5535464296
 02/22  18:00:00,354.910331561,73.4671297088,0.0,0.0,220.879908,53.238744,423.582261794,383.09792813,4.83426,35.6500736641
 02/22  19:00:00,370.048154129,73.4279799235,0.0,0.0,220.879908,53.238744,579.652908685,530.080815783,4.83426,44.7378329023
 02/22  20:00:00,370.852435927,73.4279799235,0.0,0.0,220.879908,53.238744,647.765354246,634.234588341,4.83426,8.69650590502
 02/22  21:00:00,371.443168431,73.4279799235,0.0,0.0,220.879908,53.238744,741.254892705,719.068745682,4.83426,17.3518870224
 02/22  22:00:00,117.708060561,0.0,0.0,0.0,43.513341876,52.539744,13.5203986447,0.0,4.83426,8.68613864468
 02/22  23:00:00,117.508830864,0.0,0.0,0.0,43.513341876,52.539744,13.4814629367,0.0,4.83426,8.6472029367
 02/22  24:00:00,118.568610427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  01:00:00,117.538338944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.528483917,0.0,0.0,0.0,43.513341876,52.539744,13.4547651882,0.0,4.83426,8.62050518815
 02/23  03:00:00,117.511047334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.506667707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,117.927039394,0.0,0.0,0.0,43.513341876,52.539744,13.4548265237,0.0,4.83426,8.62056652367
 02/23  06:00:00,117.888778029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,188.124071151,73.4279799235,0.0,0.0,43.513341876,53.238744,1669.40305377,1664.54879377,4.83426,0.02
 02/23  08:00:00,353.442574965,73.4279799235,0.0,0.0,220.879908,53.238744,1423.80258056,1392.58085057,4.83426,26.3874699841
 02/23  09:00:00,445.792551141,73.4279799235,0.00143976907656,0.0,220.879908,145.652643033,1088.51434062,1016.81095355,36.25695,35.4464370659
 02/23  10:00:00,445.890046186,73.4279799235,0.00182394450206,0.0,220.879908,145.652643033,943.68084379,862.595085075,36.25695,44.8288087148
 02/23  11:00:00,451.631285003,73.4824161467,0.00129399287805,0.0,220.879908,151.653867033,826.082090021,732.845597111,48.3426,44.8938929096
 02/23  12:00:00,452.63199191,74.0858369522,0.0,0.0,220.879908,151.653867033,675.331223655,572.898983551,48.3426,54.0896401041
 02/23  13:00:00,452.688885267,75.3403616445,0.0,0.0,220.879908,151.653867033,583.313914589,480.712336683,48.3426,54.2589779065
 02/23  14:00:00,446.664413633,75.4006954525,0.0,0.0,220.879908,145.652643033,533.871969619,455.331956275,24.1713,54.3687133443
 02/23  15:00:00,447.650570826,76.4680571432,0.0,0.0,220.879908,145.652643033,463.291513507,394.268301092,24.1713,44.8519124148
 02/23  16:00:00,439.300890845,76.002470672,0.0,0.0,220.879908,137.835547516,389.070212449,339.26291433,4.83426,44.9730381186
 02/23  17:00:00,432.083410044,73.8644622244,0.0,0.0,220.879908,133.019064,301.281631567,251.93465531,4.83426,44.512716257
 02/23  18:00:00,355.138535765,73.4417598151,0.0,0.0,220.879908,53.238744,561.665365907,521.186195384,4.83426,35.6449105225
 02/23  19:00:00,371.050614249,73.4279799235,0.0,0.0,220.879908,53.238744,804.912740517,755.340929762,4.83426,44.7375507552
 02/23  20:00:00,371.522197076,73.4279799235,0.0,0.0,220.879908,53.238744,806.280175732,792.74924251,4.83426,8.69667322165
 02/23  21:00:00,371.493966144,73.4279799235,0.0,0.0,220.879908,53.238744,841.616678456,819.4301551,4.83426,17.3522633553
 02/23  22:00:00,117.676737758,0.0,0.0,0.0,43.513341876,52.539744,13.5191545742,0.0,4.83426,8.68489457417
 02/23  23:00:00,117.469065545,0.0,0.0,0.0,43.513341876,52.539744,13.481667978,0.0,4.83426,8.64740797805
 02/23  24:00:00,118.562922159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.521279306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.520422944,0.0,0.0,0.0,43.513341876,52.539744,13.4546360996,0.0,4.83426,8.62037609964
 02/24  03:00:00,117.511998957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.504494143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.62097183,0.0,0.0,0.0,43.513341876,52.539744,13.4546923212,0.0,4.83426,8.62043232124
 02/24  06:00:00,119.281917692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,188.778802973,73.4279799235,0.0,0.0,43.513341876,53.238744,1570.6666848,1565.8124248,4.83426,0.02
 02/24  08:00:00,353.451128807,73.4279799235,0.0,0.0,220.879908,53.238744,1382.45450072,1351.23269425,4.83426,26.387546476
 02/24  09:00:00,445.800222209,73.4279799235,0.00130917404819,0.0,220.879908,145.652643033,1092.44633644,1020.74501156,36.25695,35.4443748775
 02/24  10:00:00,445.903522782,73.4348598241,0.00210422296971,0.0,220.879908,145.652643033,946.661452562,865.576501817,36.25695,44.828000745
 02/24  11:00:00,452.183841371,73.9075434371,0.00138086240603,0.0,220.879908,151.653867033,821.305154703,728.069700146,48.3426,44.8928545571
 02/24  12:00:00,453.910187671,75.3289358164,0.0,0.0,220.879908,151.653867033,648.984553724,546.554002489,48.3426,54.0879512345
 02/24  13:00:00,454.133050691,76.8219867029,0.0,0.0,220.879908,151.653867033,540.124766833,437.525173296,48.3426,54.2569935367
 02/24  14:00:00,449.173915232,77.9122106633,0.0,0.0,220.879908,145.652643033,497.588834457,419.051103523,24.1713,54.3664309345
 02/24  15:00:00,450.087175431,78.8979205803,0.0,0.0,220.879908,145.652643033,450.641052201,381.619521175,24.1713,44.8502310255
 02/24  16:00:00,442.244436796,78.9475099827,0.0,0.0,220.879908,137.835547516,368.65957617,318.895683501,4.83426,44.9296326682
 02/24  17:00:00,433.598057481,75.3789713064,0.0,0.0,220.879908,133.019064,272.808994283,223.422558785,4.83426,44.5521754976
 02/24  18:00:00,355.200963499,73.6067269989,0.0,0.0,220.879908,53.238744,513.396705218,472.920159563,4.83426,35.6422856549
 02/24  19:00:00,370.653679063,73.4565645216,0.0,0.0,220.879908,53.238744,717.014137963,667.444359574,4.83426,44.7355183886
 02/24  20:00:00,371.097475237,73.4279799235,0.0,0.0,220.879908,53.238744,716.675128154,703.144389892,4.83426,8.69647826232
 02/24  21:00:00,371.079173722,73.4279799235,0.0,0.0,220.879908,53.238744,764.378334158,742.1922195,4.83426,17.3518546583
 02/24  22:00:00,117.360743593,0.0,0.0,0.0,43.513341876,52.539744,13.520366241,0.0,4.83426,8.68610624102
 02/24  23:00:00,117.464194194,0.0,0.0,0.0,43.513341876,52.539744,13.4814813815,0.0,4.83426,8.64722138146
 02/24  24:00:00,118.543340065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,117.50070186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.511080049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.505295145,0.0,0.0,0.0,43.513341876,52.539744,13.4470451221,0.0,4.83426,8.61278512211
 02/25  04:00:00,117.49746031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.280663431,0.361435592771,0.0,0.0,43.513341876,52.539744,4.93966078511,0.0854007851076,4.83426,0.02
 02/25  06:00:00,119.331464503,1.44574237108,0.0,0.0,43.513341876,52.539744,5.10523056782,0.25097056782,4.83426,0.02
 02/25  07:00:00,114.780726039,2.84714796224,0.0,0.0,43.513341876,52.539744,5.31108614178,0.456826141776,4.83426,0.02
 02/25  08:00:00,101.764711082,1.90534393912,0.0,0.0,43.513341876,52.539744,13.7618624554,0.314818951807,4.83426,8.61278350357
 02/25  09:00:00,100.599028033,0.722871185541,0.0,0.0,43.513341876,52.539744,4.93910848883,0.0848484888307,4.83426,0.02
 02/25  10:00:00,99.9580391529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.019564595,0.0,0.0,0.0,43.513341876,52.539744,22.2798169592,0.0,4.83426,17.4455569592
 02/25  12:00:00,100.923016183,0.0,0.0,0.0,43.513341876,52.539744,13.493449246,0.0,4.83426,8.65918924603
 02/25  13:00:00,100.028760492,0.0,0.0,0.0,43.513341876,52.539744,13.4934134689,0.0,4.83426,8.65915346889
 02/25  14:00:00,100.14997123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  15:00:00,100.214369008,0.0,0.0,0.0,43.513341876,52.539744,13.4858994368,0.0,4.83426,8.65163943682
 02/25  16:00:00,100.208479221,0.0,0.0,0.0,43.513341876,52.539744,13.4858526948,0.0,4.83426,8.65159269485
 02/25  17:00:00,104.852198952,1.42256483633,3.36751775562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,102.944480573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.818329589,0.0,0.0,0.0,43.513341876,52.539744,13.4470786526,0.0,4.83426,8.61281865262
 02/25  20:00:00,118.176999336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.094443638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,117.887350859,0.0,0.0,0.0,43.513341876,52.539744,31.3096942675,0.0,4.83426,26.4754342675
 02/25  23:00:00,117.531563703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.474394241,0.0,0.0,0.0,43.513341876,52.539744,13.4470388016,0.0,4.83426,8.61277880163
 02/26  01:00:00,117.480906539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  02:00:00,117.457763126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.446574661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,118.52716253,1.08430677831,0.0,0.0,43.513341876,52.539744,5.05535361098,0.201093610984,4.83426,0.02
 02/26  05:00:00,119.967440145,2.10003967067,0.0,0.0,43.513341876,52.539744,13.823948411,0.376842580261,4.83426,8.6128458307
 02/26  06:00:00,122.592771144,4.75414931403,0.0,0.0,43.513341876,52.539744,5.73432386745,0.880063867449,4.83426,0.02
 02/26  07:00:00,116.596812193,4.70815512144,0.0,0.0,43.513341876,52.539744,5.93672511869,1.08246511869,4.83426,0.02
 02/26  08:00:00,104.527352497,4.71584918336,0.0,0.0,43.513341876,52.539744,5.85527791599,1.00101791599,4.83426,0.02
 02/26  09:00:00,103.38240507,3.55113702504,0.0,0.0,43.513341876,52.539744,5.53826473779,0.684004737786,4.83426,0.02
 02/26  10:00:00,102.290829322,2.42656284851,0.0,0.0,43.513341876,52.539744,13.9851970308,0.53053550527,4.83426,8.62040152551
 02/26  11:00:00,100.647312943,0.722871185541,0.0,0.0,43.513341876,52.539744,22.3948494778,0.116773917145,4.83426,17.4438155606
 02/26  12:00:00,100.858722236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  13:00:00,100.008892153,0.0,0.0,0.0,43.513341876,52.539744,13.4935387184,0.0,4.83426,8.6592787184
 02/26  14:00:00,100.15542966,0.0,0.0,0.0,43.513341876,52.539744,13.4934654281,0.0,4.83426,8.65920542811
 02/26  15:00:00,100.225390159,0.0,0.0,0.0,43.513341876,52.539744,13.4854660716,0.0,4.83426,8.65120607163
 02/26  16:00:00,100.185482226,0.0,0.0,0.0,43.513341876,52.539744,13.4854130613,0.0,4.83426,8.65115306132
 02/26  17:00:00,99.9402879179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,102.909693644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,117.825016051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.227009389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.144904059,0.0,0.0,0.0,43.513341876,52.539744,13.4469583828,0.0,4.83426,8.61269838285
 02/26  22:00:00,117.87836964,0.0,0.0,0.0,43.513341876,52.539744,31.3100762326,0.0,4.83426,26.4758162326
 02/26  23:00:00,117.514046563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.434500026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.428340567,0.0,0.0,0.0,43.513341876,52.539744,13.4545825432,0.0,4.83426,8.6203225432
 02/27  02:00:00,117.42876115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,120.211929307,2.75460410796,0.0,0.0,43.513341876,52.539744,5.37574229082,0.521482290823,4.83426,0.02
 02/27  04:00:00,122.524507626,5.06959071421,0.0,0.0,43.513341876,52.539744,6.13103558439,1.27677558439,4.83426,0.02
 02/27  05:00:00,122.11737912,4.23951319858,0.0,0.0,43.513341876,52.539744,14.9221576036,1.46741622202,4.83426,8.62048138163
 02/27  06:00:00,123.14389019,5.29939149823,0.0,0.0,43.513341876,52.539744,7.58971945097,2.73545945097,4.83426,0.02
 02/27  07:00:00,188.654293384,73.4279799235,0.0,0.0,43.513341876,53.238744,1652.93241302,1648.07815302,4.83426,0.02
 02/27  08:00:00,353.589435044,73.4279799235,0.000665032711039,0.0,220.879908,53.238744,1318.58455409,1287.36334527,4.83426,26.3869488192
 02/27  09:00:00,445.210779997,73.4279799235,0.00294915775378,0.0,220.879908,145.652643033,850.705270726,779.007678224,36.25695,35.4406425025
 02/27  10:00:00,444.594913031,73.4279799235,0.0022340965369,0.0,220.879908,145.652643033,590.223645395,509.146237977,36.25695,44.8204574185
 02/27  11:00:00,450.486211533,73.4357552997,0.00148548326945,0.0,220.879908,151.653867033,445.350468188,352.124609399,48.3426,44.8832587886
 02/27  12:00:00,451.474139327,73.5194118439,0.0,0.0,220.879908,151.653867033,377.214866637,274.788494743,48.3426,54.0837718935
 02/27  13:00:00,451.173666959,74.1289636975,0.0,0.0,220.879908,151.653867033,360.112011353,257.517515048,48.3426,54.2518963048
 02/27  14:00:00,445.865855263,74.7891772232,0.0,0.0,220.879908,145.652643033,324.465892661,245.934118976,24.1713,54.3604736849
 02/27  15:00:00,446.075770788,75.0078872925,0.0,0.0,220.879908,145.652643033,262.316535481,193.300913347,24.1713,44.8443221343
 02/27  16:00:00,438.21312131,75.0025421766,0.0,0.0,220.879908,137.835547516,244.371679513,192.556102836,4.83426,46.9813166771
 02/27  17:00:00,431.767657554,73.6355942356,0.0,0.0,220.879908,133.019064,160.605507382,113.266357222,4.83426,42.5048901595
 02/27  18:00:00,354.796942888,73.432071683,0.0,0.0,220.879908,53.238744,318.435324799,277.96095006,4.83426,35.6401147392
 02/27  19:00:00,369.848018676,73.4279799235,0.0,0.0,220.879908,53.238744,474.188624468,424.625364988,4.83426,44.7289994797
 02/27  20:00:00,370.391522156,73.4279799235,0.0,0.0,220.879908,53.238744,535.912672621,522.382371467,4.83426,8.69604115409
 02/27  21:00:00,370.447963323,73.4279799235,0.0,0.0,220.879908,53.238744,576.58640448,554.401186484,4.83426,17.3509579955
 02/27  22:00:00,117.763557026,0.0,0.0,0.0,43.513341876,52.539744,13.5198893145,0.0,4.83426,8.6856293145
 02/27  23:00:00,117.506822781,0.0,0.0,0.0,43.513341876,52.539744,13.4810979259,0.0,4.83426,8.64683792591
 02/27  24:00:00,118.563206984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.535620394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,117.514747298,0.0,0.0,0.0,43.513341876,52.539744,13.4544856185,0.0,4.83426,8.62022561848
 02/28  03:00:00,117.500776616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.492677247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,119.608590673,0.0,0.0,0.0,43.513341876,52.539744,13.4545175794,0.0,4.83426,8.62025757937
 02/28  06:00:00,119.991913315,0.722871185541,0.0,0.0,43.513341876,52.539744,5.16193765825,0.307677658251,4.83426,0.02
 02/28  07:00:00,188.872397308,73.4279799235,0.0,0.0,43.513341876,53.238744,1668.05444423,1663.20018423,4.83426,0.02
 02/28  08:00:00,353.459643112,73.4279799235,0.000636232737956,0.0,220.879908,53.238744,1300.76823955,1269.55046347,4.83426,26.3835160752
 02/28  09:00:00,445.492248631,73.4279799235,0.00194879409253,0.0,220.879908,145.652643033,871.056776573,799.360471512,36.25695,35.4393550605
 02/28  10:00:00,444.862407488,73.493310753,0.00212546243285,0.0,220.879908,145.652643033,646.665130117,565.585562315,36.25695,44.8226178012
 02/28  11:00:00,451.524616152,74.2921319257,0.00137307148398,0.0,220.879908,151.653867033,565.658430524,472.4291842,48.3426,44.8866463242
 02/28  12:00:00,454.065122406,75.9726269988,0.0,0.0,220.879908,151.653867033,448.355700593,345.941163976,48.3426,54.0719366176
 02/28  13:00:00,454.77624836,77.7052332321,0.0,0.0,220.879908,151.653867033,315.013020529,212.431725053,48.3426,54.2386954755
 02/28  14:00:00,460.114248905,79.2353254592,9.6422663389,0.0,220.879908,145.652643033,225.843326003,147.326015863,24.1713,54.3460101398
 02/28  15:00:00,495.16189079,80.4877371524,43.0289912584,0.0,220.879908,145.652643033,162.619007464,93.6071640388,24.1713,44.8405434249
 02/28  16:00:00,476.962386002,80.3408139545,33.0337613168,0.0,220.879908,137.835547516,137.459074765,87.6965308939,4.83426,44.9282838715
 02/28  17:00:00,460.453259688,76.2773393176,25.7181477236,0.0,220.879908,133.019064,77.8196656184,28.4398864293,4.83426,44.5455191891
 02/28  18:00:00,361.097189006,74.0903379075,5.60241323422,0.0,220.879908,53.238744,131.492011945,91.0209421337,4.83426,35.6368098108
 02/28  19:00:00,369.984880057,73.6498042383,0.0,0.0,220.879908,53.238744,317.92663399,268.368880741,4.83426,44.7234932486
 02/28  20:00:00,370.014864834,73.5068221461,0.0,0.0,220.879908,53.238744,477.419375768,463.887805981,4.83426,8.69730978683
 02/28  21:00:00,370.161166997,73.4525479686,0.0,0.0,220.879908,53.238744,568.693115231,555.173960175,4.83426,8.68489505542
 02/28  22:00:00,117.450712328,0.0,0.0,0.0,43.513341876,52.539744,22.1848529406,0.0,4.83426,17.3505929406
 02/28  23:00:00,117.530871437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.594550792,0.0,0.0,0.0,43.513341876,52.539744,13.4696382179,0.0,4.83426,8.63537821793
 03/01  01:00:00,117.572044015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.567251923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  03:00:00,117.544991815,0.0,0.0,0.0,43.513341876,52.539744,13.4546580577,0.0,4.83426,8.62039805766
 03/01  04:00:00,117.524729262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,117.944509296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,117.90947217,0.0,0.0,0.0,43.513341876,52.539744,13.4546834211,0.0,4.83426,8.6204234211
 03/01  07:00:00,187.918123602,73.4279799235,0.000865084699201,0.0,43.513341876,53.238744,1472.80958713,1467.95532713,4.83426,0.02
 03/01  08:00:00,353.401213095,73.4279799235,0.000638358351056,0.0,220.879908,53.238744,1154.51103285,1123.29147342,4.83426,26.3852994258
 03/01  09:00:00,444.911976668,73.4279799235,0.00248353400194,0.0,220.879908,145.652643033,721.96174374,652.964618799,36.25695,32.7401749408
 03/01  10:00:00,444.690444725,73.5591369522,0.00228679647681,0.0,220.879908,145.652643033,528.808405285,445.005788806,36.25695,47.5456664793
 03/01  11:00:00,451.407931255,74.3363646241,0.00163017188635,0.0,220.879908,151.653867033,351.002146601,257.776482589,48.3426,44.8830640115
 03/01  12:00:00,466.460888724,74.8280478005,13.4524397637,0.0,220.879908,151.653867033,226.101631906,132.698948496,48.3426,45.0600834104
 03/01  13:00:00,472.161664967,75.0064779738,19.7782824695,0.0,220.879908,151.653867033,219.923006377,117.313096149,48.3426,54.267310228
 03/01  14:00:00,473.958793715,75.5417527512,26.9063551917,0.0,220.879908,145.652643033,207.337364559,119.741649977,24.1713,63.4244145819
 03/01  15:00:00,491.048147382,76.110511028,43.2472924224,0.0,220.879908,145.652643033,161.734483994,92.7251130315,24.1713,44.8380709625
 03/01  16:00:00,484.370515869,76.2387813146,44.3377741411,0.0,220.879908,137.835547516,126.423771808,76.6631162736,4.83426,44.9263955346
 03/01  17:00:00,510.382665047,74.2428366454,77.0221653498,0.0,220.879908,133.019064,55.6405119299,15.1680843205,4.83426,35.6381676094
 03/01  18:00:00,421.972125582,73.5331956928,66.2699763674,0.0,220.879908,53.238744,88.7779780692,39.3984992265,4.83426,44.5452188428
 03/01  19:00:00,376.107636428,73.4707031817,6.27071584484,0.0,220.879908,53.238744,132.265321595,91.6476487168,4.83426,35.7834128784
 03/01  20:00:00,370.119110502,73.4418519937,0.0,0.0,220.879908,53.238744,167.940216833,145.732428076,4.83426,17.3735287571
 03/01  21:00:00,370.071966982,73.4282803828,0.0,0.0,220.879908,53.238744,184.16515345,170.645559677,4.83426,8.68533377241
 03/01  22:00:00,117.897040512,0.0,0.0,0.0,43.513341876,52.539744,13.5196821237,0.0,4.83426,8.68542212366
 03/01  23:00:00,117.670326805,0.0,0.0,0.0,43.513341876,52.539744,13.4814295164,0.0,4.83426,8.64716951642
 03/01  24:00:00,118.671950031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  01:00:00,117.721505884,0.0,0.0,0.0,43.513341876,52.539744,13.4544407736,0.0,4.83426,8.62018077358
 03/02  02:00:00,117.723029813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.692461726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.662762675,0.0,0.0,0.0,43.513341876,52.539744,13.4544576685,0.0,4.83426,8.62019766852
 03/02  05:00:00,118.071160573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.024863457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  07:00:00,184.017357463,73.4279799235,0.00108884460079,0.0,43.513341876,53.238744,1069.67518955,1056.22071314,4.83426,8.62021640555
 03/02  08:00:00,352.357436353,73.4279799235,0.0,0.0,220.879908,53.238744,835.050370532,812.620905786,4.83426,17.5952047458
 03/02  09:00:00,444.487850887,73.4468226915,0.00276958984238,0.0,220.879908,145.652643033,488.145947095,416.449988609,36.25695,35.4390084856
 03/02  10:00:00,444.884733881,73.8503141987,0.00185954497564,0.0,220.879908,145.652643033,348.55547236,267.484367048,36.25695,44.8141553124
 03/02  11:00:00,451.578414293,74.5242452934,0.0013927805554,0.0,220.879908,151.653867033,315.523927381,222.308063849,48.3426,44.8732635318
 03/02  12:00:00,454.494494177,75.8352129109,0.661921608653,0.0,220.879908,151.653867033,247.648839925,145.225236563,48.3426,54.0810033616
 03/02  13:00:00,453.877851711,76.7971403828,0.0,0.0,220.879908,151.653867033,263.340894489,160.750806528,48.3426,54.2474879609
 03/02  14:00:00,447.145013157,75.9568554767,0.0,0.0,220.879908,145.652643033,429.53998742,351.017579894,24.1713,54.351107526
 03/02  15:00:00,447.080057164,75.8336962052,0.0,0.0,220.879908,145.652643033,504.410345279,435.403010569,24.1713,44.8360347102
 03/02  16:00:00,439.550099781,76.2610389261,0.0,0.0,220.879908,137.835547516,325.28029468,266.55136643,4.83426,53.8946682497
 03/02  17:00:00,431.962207782,73.7709634431,0.0,0.0,220.879908,133.019064,210.87350865,170.402620784,4.83426,35.636627866
 03/02  18:00:00,354.896874086,73.4463770237,0.0,0.0,220.879908,53.238744,401.493349374,361.023769134,4.83426,35.63532024
 03/02  19:00:00,369.939583426,73.4279799235,0.0,0.0,220.879908,53.238744,506.318809238,456.761562382,4.83426,44.722986856
 03/02  20:00:00,370.639635069,73.4279799235,0.0,0.0,220.879908,53.238744,602.262902435,588.7328954,4.83426,8.69574703487
 03/02  21:00:00,370.711669541,73.4279799235,0.0,0.0,220.879908,53.238744,611.80747739,589.622840405,4.83426,17.3503769846
 03/02  22:00:00,117.779342429,0.0,0.0,0.0,43.513341876,52.539744,13.5195655238,0.0,4.83426,8.68530552382
 03/02  23:00:00,117.553121735,0.0,0.0,0.0,43.513341876,52.539744,13.4808797131,0.0,4.83426,8.64661971313
 03/02  24:00:00,118.615251953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.620692112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.617556386,0.0,0.0,0.0,43.513341876,52.539744,13.4546784584,0.0,4.83426,8.62041845843
 03/03  03:00:00,117.622205692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.630099329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.745875727,0.0,0.0,0.0,43.513341876,52.539744,13.4546889419,0.0,4.83426,8.62042894186
 03/03  06:00:00,119.410092662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,185.309147624,73.4279799235,0.0,0.0,43.513341876,53.238744,1178.27721906,1173.42295906,4.83426,0.02
 03/03  08:00:00,353.411134742,73.4279799235,0.0,0.0,220.879908,53.238744,1055.2042397,1023.98919513,4.83426,26.380784574
 03/03  09:00:00,445.363449506,73.4279799235,0.0020910708126,0.0,220.879908,145.652643033,830.332365639,758.64121733,36.25695,35.434198308
 03/03  10:00:00,444.977655597,73.4279799235,0.00200562014925,0.0,220.879908,145.652643033,725.305631646,644.234735702,36.25695,44.8139459447
 03/03  11:00:00,450.802661955,73.4310711349,0.00137071725436,0.0,220.879908,151.653867033,676.648969062,583.42859633,48.3426,44.8777727323
 03/03  12:00:00,451.741220882,73.4886396425,0.0,0.0,220.879908,151.653867033,611.222762588,508.82068568,48.3426,54.0594769076
 03/03  13:00:00,451.058039803,73.9096167439,0.0,0.0,220.879908,151.653867033,479.162624833,376.595649911,48.3426,54.2243749216
 03/03  14:00:00,446.020890793,74.883391142,0.0,0.0,220.879908,145.652643033,408.623241685,330.121960368,24.1713,54.3299813161
 03/03  15:00:00,446.818873369,75.7037777717,0.0,0.0,220.879908,145.652643033,374.524611477,305.519138974,24.1713,44.8341725028
 03/03  16:00:00,439.231883424,75.9819145977,0.0,0.0,220.879908,137.835547516,312.375572171,262.618960801,4.83426,44.9223513698
 03/03  17:00:00,431.86823379,73.7107085893,0.0,0.0,220.879908,133.019064,196.499650705,156.030862739,4.83426,35.6345279668
 03/03  18:00:00,354.820268218,73.4399595501,0.0,0.0,220.879908,53.238744,345.922885096,296.551500831,4.83426,44.5371242653
 03/03  19:00:00,369.924720397,73.4279799235,0.0,0.0,220.879908,53.238744,514.72549115,465.175592604,4.83426,44.7156385457
 03/03  20:00:00,370.342551469,73.4279799235,0.0,0.0,220.879908,53.238744,648.395340406,634.86405882,4.83426,8.69702158528
 03/03  21:00:00,370.845897983,73.4279799235,0.0,0.0,220.879908,53.238744,698.577605686,685.058891561,4.83426,8.68445412588
 03/03  22:00:00,117.395719672,0.0,0.0,0.0,43.513341876,52.539744,13.5187820332,0.0,4.83426,8.6845220332
 03/03  23:00:00,117.479420413,0.0,0.0,0.0,43.513341876,52.539744,13.4812271792,0.0,4.83426,8.64696717917
 03/03  24:00:00,118.571762395,0.0,0.0,0.0,43.513341876,52.539744,13.4697209249,0.0,4.83426,8.63546092489
 03/04  01:00:00,117.543281078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.536028628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.520878833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.511954057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,117.932038902,0.0,0.0,0.0,43.513341876,52.539744,13.4469600765,0.0,4.83426,8.6127000765
 03/04  06:00:00,117.896308345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,108.955325125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,99.9006833614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,99.959138657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.043025289,0.0,0.0,0.0,43.513341876,52.539744,13.4545687529,0.0,4.83426,8.62030875293
 03/04  11:00:00,100.070912018,0.0,0.0,0.0,43.513341876,52.539744,13.5643832805,0.0,4.83426,8.73012328048
 03/04  12:00:00,100.959761518,0.0,0.0,0.0,43.513341876,52.539744,13.4930795299,0.0,4.83426,8.65881952989
 03/04  13:00:00,100.062497251,0.0,0.0,0.0,43.513341876,52.539744,13.492992813,0.0,4.83426,8.65873281298
 03/04  14:00:00,100.181563384,0.0,0.0,0.0,43.513341876,52.539744,13.4847488926,0.0,4.83426,8.6504888926
 03/04  15:00:00,100.243889331,0.0,0.0,0.0,43.513341876,52.539744,13.4857805365,0.0,4.83426,8.65152053653
 03/04  16:00:00,100.224382873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,100.021322159,0.0,0.0,0.0,43.513341876,52.539744,13.4469451303,0.0,4.83426,8.61268513026
 03/04  18:00:00,102.943639889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.804363005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.179375183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.116435416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.879518451,0.0,0.0,0.0,43.513341876,52.539744,40.1236109527,0.0,4.83426,35.2893509527
 03/04  23:00:00,117.492297791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.473507394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,117.473804189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.466200343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.460690839,0.0,0.0,0.0,43.513341876,52.539744,13.4468998266,0.0,4.83426,8.61263982665
 03/05  04:00:00,117.454648622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,121.639463557,3.7573152408,0.0,0.0,43.513341876,52.539744,5.43930440383,0.585044403827,4.83426,0.02
 03/05  06:00:00,122.558289441,4.70815512144,0.0,0.0,43.513341876,52.539744,5.75778603758,0.903526037585,4.83426,0.02
 03/05  07:00:00,117.621597815,8.70430320109,0.0,0.0,43.513341876,52.539744,7.19740641567,2.34314641567,4.83426,0.02
 03/05  08:00:00,104.564239579,4.70815512144,0.0,0.0,43.513341876,52.539744,6.07887067979,1.22461067979,4.83426,0.02
 03/05  09:00:00,102.482721223,2.5695163994,0.0,0.0,43.513341876,52.539744,13.9457388257,0.491665109076,4.83426,8.61981371662
 03/05  10:00:00,100.236712263,0.22980078402,0.0,0.0,43.513341876,52.539744,4.88376180112,0.0295018011189,4.83426,0.02
 03/05  11:00:00,100.049561377,0.0,0.0,0.0,43.513341876,52.539744,22.2759601676,0.0,4.83426,17.4417001676
 03/05  12:00:00,100.937613111,0.0,0.0,0.0,43.513341876,52.539744,13.49324712,0.0,4.83426,8.65898712005
 03/05  13:00:00,100.069158705,0.0,0.0,0.0,43.513341876,52.539744,13.4931472455,0.0,4.83426,8.65888724545
 03/05  14:00:00,100.188479422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,100.243601933,0.0,0.0,0.0,43.513341876,52.539744,13.4854038559,0.0,4.83426,8.65114385592
 03/05  16:00:00,100.245785116,0.0,0.0,0.0,43.513341876,52.539744,13.4852952798,0.0,4.83426,8.65103527977
 03/05  17:00:00,100.059980417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,100.004896325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.824195147,0.0,0.0,0.0,43.513341876,52.539744,5.59608142825,0.0,4.83426,0.761821428246
 03/05  20:00:00,118.188043468,0.0,0.0,0.0,43.513341876,52.539744,12.7046584867,0.0,4.83426,7.87039848675
 03/05  21:00:00,118.140669683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.937584145,0.0,0.0,0.0,43.513341876,52.539744,31.3017089918,0.0,4.83426,26.4674489918
 03/05  23:00:00,117.556812436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.477671005,0.0,0.0,0.0,43.513341876,52.539744,13.4469903371,0.0,4.83426,8.61273033706
 03/06  01:00:00,117.491836364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.457425496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.456061548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.461814556,0.0,0.0,0.0,43.513341876,52.539744,13.4544337031,0.0,4.83426,8.62017370308
 03/06  05:00:00,118.597787099,0.722871185541,0.0,0.0,43.513341876,52.539744,5.05371872007,0.199458720073,4.83426,0.02
 03/06  06:00:00,121.319638707,3.47977326474,0.0,0.0,43.513341876,52.539744,5.6878279306,0.833567930603,4.83426,0.02
 03/06  07:00:00,185.496827226,73.4279799235,0.0,0.0,43.513341876,53.238744,1736.07626933,1722.62184702,4.83426,8.62016230412
 03/06  08:00:00,353.505617256,73.4279799235,0.000605747667802,0.0,220.879908,53.238744,1334.64884164,1312.22405466,4.83426,17.5905269799
 03/06  09:00:00,445.511087664,73.4279799235,0.00172694702646,0.0,220.879908,145.652643033,908.104254268,836.414386082,36.25695,35.4329181852
 03/06  10:00:00,444.590491808,73.4386314576,0.000927458444121,0.0,220.879908,145.652643033,527.029972282,445.965419992,36.25695,44.8076022896
 03/06  11:00:00,466.294012369,73.9585157707,15.0721586006,0.0,220.879908,151.653867033,286.13171175,192.926364176,48.3426,44.8627475735
 03/06  12:00:00,511.577998216,75.62917271,57.2021937916,0.0,220.879908,151.653867033,178.825618338,76.4176082321,48.3426,54.0654101061
 03/06  13:00:00,520.113504395,77.4612094407,64.8121013645,0.0,220.879908,151.653867033,170.302589629,67.7303050452,48.3426,54.2296845834
 03/06  14:00:00,550.225182896,79.0039055191,99.1274442222,0.0,220.879908,145.652643033,119.755547387,41.2498806108,24.1713,54.3343667763
 03/06  15:00:00,620.365911155,80.3278541648,167.587717672,0.0,220.879908,145.652643033,73.729914822,4.73138373429,24.1713,44.8272310877
 03/06  16:00:00,681.713880971,81.1187602034,235.716371465,0.0,220.879908,137.835547516,52.4632909056,2.71950414471,4.83426,44.9095267609
 03/06  17:00:00,651.416976398,76.9683458477,214.721039802,0.0,220.879908,133.019064,53.1094809133,3.74462262223,4.83426,44.530598291
 03/06  18:00:00,470.462940781,74.5119755683,116.510900722,0.0,220.879908,53.238744,61.7684362889,21.3045475694,4.83426,35.6296287195
 03/06  19:00:00,390.79626682,73.8082829306,20.4771880115,0.0,220.879908,53.238744,126.498992254,76.953684004,4.83426,44.71104825
 03/06  20:00:00,370.258658038,73.5704455426,0.0,0.0,220.879908,53.238744,181.796374712,168.267868692,4.83426,8.69424602008
 03/06  21:00:00,370.183387112,73.4930635519,0.0,0.0,220.879908,53.238744,279.441032223,265.92229158,4.83426,8.68448064274
 03/06  22:00:00,117.848210727,0.0,0.0,0.0,43.513341876,52.539744,22.1838798303,0.0,4.83426,17.3496198303
 03/06  23:00:00,117.621111005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.634206176,0.0,0.0,0.0,43.513341876,52.539744,13.4694405359,0.0,4.83426,8.63518053589
 03/07  01:00:00,117.645130987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.645140223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,117.621691853,0.0,0.0,0.0,43.513341876,52.539744,13.454518851,0.0,4.83426,8.620258851
 03/07  04:00:00,117.583426722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.675723465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.326378926,0.0,0.0,0.0,43.513341876,52.539744,13.454497278,0.0,4.83426,8.62023727797
 03/07  07:00:00,185.541916882,73.4279799235,0.000960403983867,0.0,43.513341876,53.238744,1460.56717491,1455.71291491,4.83426,0.02
 03/07  08:00:00,353.387756504,73.4279799235,0.000708873883925,0.0,220.879908,53.238744,1121.00463652,1089.79060698,4.83426,26.3797695396
 03/07  09:00:00,444.728095336,73.4340438222,0.00191444824961,0.0,220.879908,145.652643033,588.218642271,525.384933007,36.25695,26.5767592633
 03/07  10:00:00,445.011144895,73.9375322734,0.00223596720579,0.0,220.879908,145.652643033,367.211233761,286.149626978,36.25695,44.8046567833
 03/07  11:00:00,476.76518712,75.6291024023,23.7625497913,0.0,220.879908,151.653867033,254.019919087,151.842640381,48.3426,53.8346787067
 03/07  12:00:00,548.525684692,77.8941372,91.6017901403,0.0,220.879908,151.653867033,130.291600858,36.8868779834,48.3426,45.0621228747
 03/07  13:00:00,663.131566116,80.3551046585,203.99946228,0.0,220.879908,151.653867033,103.380635677,0.802057296899,48.3426,54.2359783802
 03/07  14:00:00,753.042489539,82.821368056,296.962633223,0.0,220.879908,145.652643033,78.5155070381,0.00445923041416,24.1713,54.3397478077
 03/07  15:00:00,757.686428217,85.317533524,298.836677827,0.0,220.879908,145.652643033,68.9963752956,0.0,24.1713,44.8250752956
 03/07  16:00:00,770.146327998,88.004755094,316.172349119,0.0,220.879908,137.835547516,58.7182691254,0.00367556865998,4.83426,53.8803335568
 03/07  17:00:00,783.325938227,82.1880172051,340.339689497,0.0,220.879908,133.019064,40.473827215,0.0113935389372,4.83426,35.628173676
 03/07  18:00:00,664.088871624,77.1333970449,306.438769845,0.0,220.879908,53.238744,40.4594707828,0.0,4.83426,35.6252107828
 03/07  19:00:00,536.147980549,75.1672361787,163.280286606,0.0,220.879908,53.238744,56.7178694623,7.1680448924,4.83426,44.7155645699
 03/07  20:00:00,436.459559889,74.314299046,65.1446327374,0.0,220.879908,53.238744,57.9861988416,44.4555838853,4.83426,8.6963549563
 03/07  21:00:00,387.879178085,73.8641522795,17.5024955387,0.0,220.879908,53.238744,102.307022893,80.1243579736,4.83426,17.3484049193
 03/07  22:00:00,117.642548775,0.0,0.0,0.0,43.513341876,52.539744,13.5185085118,0.0,4.83426,8.68424851179
 03/07  23:00:00,117.671219891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,118.691631582,0.0,0.0,0.0,43.513341876,52.539744,13.4694042159,0.0,4.83426,8.63514421591
 03/08  01:00:00,117.731326968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.722607634,0.0,0.0,0.0,43.513341876,52.539744,13.4543017282,0.0,4.83426,8.62004172816
 03/08  03:00:00,117.687601944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.667747638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.095616124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  06:00:00,118.015800158,0.0,0.0,0.0,43.513341876,52.539744,13.4542711728,0.0,4.83426,8.62001117284
 03/08  07:00:00,184.768658652,73.4279799235,0.00159933680981,0.0,43.513341876,53.238744,1233.00531764,1228.15105764,4.83426,0.02
 03/08  08:00:00,352.424649548,73.4279799235,0.000494482724223,0.0,220.879908,53.238744,722.819291514,691.603439307,4.83426,26.3815922069
 03/08  09:00:00,444.647747565,73.6213100412,0.00216862976647,0.0,220.879908,145.652643033,362.788368023,291.103005271,36.25695,35.4284127515
 03/08  10:00:00,467.288858354,74.8882107299,21.0188086415,0.0,220.879908,145.652643033,234.0392406,152.98098266,36.25695,44.8013079397
 03/08  11:00:00,540.233663695,77.1849750556,84.9532766892,0.0,220.879908,151.653867033,142.747052836,49.5388062706,48.3426,44.8656465655
 03/08  12:00:00,649.19896156,80.561413387,189.011244251,0.0,220.879908,151.653867033,94.7836891453,1.3907605853,48.3426,45.05032856
 03/08  13:00:00,761.086670351,84.0410621729,297.736205631,0.0,220.879908,151.653867033,102.580359812,0.0,48.3426,54.237759812
 03/08  14:00:00,772.812631859,86.702297429,312.1642726,0.0,220.879908,145.652643033,78.5212663888,0.0103347829454,24.1713,54.3396316059
 03/08  15:00:00,782.485044416,89.8041332774,318.537156596,0.0,220.879908,145.652643033,68.9918005973,0.0,24.1713,44.8205005973
 03/08  16:00:00,785.897973736,91.7859604492,327.792937593,0.0,220.879908,137.835547516,58.7160308022,0.0,4.83426,53.8817708022
 03/08  17:00:00,800.985784288,85.7363835569,354.088671274,0.0,220.879908,133.019064,40.468991463,0.0102683130879,4.83426,35.6244631499
 03/08  18:00:00,691.058243631,78.6559393218,331.449949195,0.0,220.879908,53.238744,40.4570628374,0.0,4.83426,35.6228028374
 03/08  19:00:00,641.020294576,76.3102532033,266.475832561,0.0,220.879908,53.238744,49.5453007417,0.00587438461137,4.83426,44.7051663571
 03/08  20:00:00,533.015838745,75.1765665079,159.630734504,0.0,220.879908,53.238744,15.468242504,1.93870670411,4.83426,8.69527579989
 03/08  21:00:00,462.196823259,74.4838687741,90.0416048533,0.0,220.879908,53.238744,61.2867137561,39.1029836167,4.83426,17.3494701393
 03/08  22:00:00,118.051800166,0.0,0.0,0.0,43.513341876,52.539744,13.519032064,0.0,4.83426,8.68477206403
 03/08  23:00:00,117.724106727,0.0,0.0,0.0,43.513341876,52.539744,13.4805946629,0.0,4.83426,8.64633466293
 03/08  24:00:00,118.711236703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.720274167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.698050127,0.0,0.0,0.0,43.513341876,52.539744,13.4545445069,0.0,4.83426,8.62028450692
 03/09  03:00:00,117.661579658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.643211849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.074222781,0.0,0.0,0.0,43.513341876,52.539744,13.4545044768,0.0,4.83426,8.62024447683
 03/09  06:00:00,118.056628118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,184.031942912,73.4279799235,0.00164142549025,0.0,43.513341876,53.238744,1010.30536702,1005.45110702,4.83426,0.02
 03/09  08:00:00,352.168347273,73.4279799235,0.000698798996153,0.0,220.879908,53.238744,694.467620892,663.258868935,4.83426,26.3744919571
 03/09  09:00:00,444.623634984,73.6236186322,0.00191249906471,0.0,220.879908,145.652643033,403.334838485,331.648780519,36.25695,35.429107966
 03/09  10:00:00,445.942878418,74.8834229078,0.00213731339998,0.0,220.879908,145.652643033,286.760439986,205.708837558,36.25695,44.7946524286
 03/09  11:00:00,501.417218993,77.2657479618,46.5304859505,0.0,220.879908,151.653867033,199.296245085,106.091963314,48.3426,44.8616817716
 03/09  12:00:00,557.978502227,80.4190585051,98.5529057869,0.0,220.879908,151.653867033,126.350559736,32.9658387984,48.3426,45.0421209381
 03/09  13:00:00,618.664002877,83.2979866426,156.974013937,0.0,220.879908,151.653867033,107.116689454,4.53828082281,48.3426,54.2358086315
 03/09  14:00:00,657.981356337,84.9080339404,200.533629724,0.0,220.879908,145.652643033,78.515602006,0.00741089346332,24.1713,54.3368911125
 03/09  15:00:00,688.694781739,86.1694479102,229.919198305,0.0,220.879908,145.652643033,68.9896778137,0.0,24.1713,44.8183778137
 03/09  16:00:00,738.092592176,87.5206470183,285.588663541,0.0,220.879908,137.835547516,58.7136612455,0.0,4.83426,53.8794012455
 03/09  17:00:00,691.906602213,79.3978484098,252.714944974,0.0,220.879908,133.019064,40.6372570364,0.180086137327,4.83426,35.6229108991
 03/09  18:00:00,485.104462503,75.3622872084,130.265355473,0.0,220.879908,53.238744,56.2132788229,15.7538045822,4.83426,35.6252142407
 03/09  19:00:00,407.775296218,74.3705914058,36.7153196739,0.0,220.879908,53.238744,109.180307868,59.6441390477,4.83426,44.7019088204
 03/09  20:00:00,370.557023644,73.8561671678,0.0,0.0,220.879908,53.238744,137.353834836,123.824451287,4.83426,8.6951235489
 03/09  21:00:00,370.303936351,73.5982802775,0.0,0.0,220.879908,53.238744,288.393576211,266.21013469,4.83426,17.3491815203
 03/09  22:00:00,117.830578827,0.0,0.0,0.0,43.513341876,52.539744,13.5188745063,0.0,4.83426,8.68461450629
 03/09  23:00:00,117.588213962,0.0,0.0,0.0,43.513341876,52.539744,13.480485646,0.0,4.83426,8.64622564604
 03/09  24:00:00,118.633062797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  01:00:00,117.605359928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.596067485,0.0,0.0,0.0,43.513341876,52.539744,13.4544638135,0.0,4.83426,8.62020381346
 03/10  03:00:00,117.576454135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.560864374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.672364235,0.0,0.0,0.0,43.513341876,52.539744,13.4544144613,0.0,4.83426,8.62015446125
 03/10  06:00:00,119.335225356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,182.512563795,73.4279799235,0.00126371205768,0.0,43.513341876,53.238744,1512.72043783,1507.86617783,4.83426,0.02
 03/10  08:00:00,353.37039951,73.4279799235,0.000594335647836,0.0,220.879908,53.238744,1161.86042307,1130.65139876,4.83426,26.3747643128
 03/10  09:00:00,445.612282289,73.4348217127,0.00148357358247,0.0,220.879908,145.652643033,839.553770553,767.870901099,36.25695,35.4259194541
 03/10  10:00:00,445.415009461,73.950897356,0.00175216759263,0.0,220.879908,145.652643033,637.070647919,556.020678863,36.25695,44.7930190562
 03/10  11:00:00,452.74059424,75.4913391013,0.0012550396384,0.0,220.879908,151.653867033,527.298603392,434.099092424,48.3426,44.8569109682
 03/10  12:00:00,455.5855737,77.5223006305,0.0,0.0,220.879908,151.653867033,382.241743569,288.86513595,48.3426,45.0340076188
