Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  13:00:00,456.96984004,79.9100531664,0.0,0.0,220.879908,151.653867033,283.474637949,180.903012201,48.3426,54.2290257478
 03/10  14:00:00,468.820442076,82.1748510108,15.3752137722,0.0,220.879908,145.652643033,211.967020017,133.46600437,24.1713,54.3297156473
 03/10  15:00:00,499.229025073,84.0172042116,43.6483184636,0.0,220.879908,145.652643033,163.632894001,94.6480417495,24.1713,44.8135522513
 03/10  16:00:00,546.2605525,85.6661885229,96.4883535344,0.0,220.879908,137.835547516,92.1899789916,33.4833151565,4.83426,53.8724038352
 03/10  17:00:00,538.241275274,79.3148931548,99.9161317672,0.0,220.879908,133.019064,57.7633870957,17.3103358714,4.83426,35.6187912243
 03/10  18:00:00,387.643329472,75.4640254171,33.4984001483,0.0,220.879908,53.238744,94.6112704193,54.1576453262,4.83426,35.6193650931
 03/10  19:00:00,370.505536591,74.2094638036,0.0,0.0,220.879908,53.238744,203.319777748,153.784856634,4.83426,44.7006611147
 03/10  20:00:00,370.035487976,73.7156793081,0.0,0.0,220.879908,53.238744,301.499430445,287.969266357,4.83426,8.69590408752
 03/10  21:00:00,369.964187878,73.5335846731,0.0,0.0,220.879908,53.238744,443.907029777,421.725233261,4.83426,17.3475365154
 03/10  22:00:00,117.479530335,0.0,0.0,0.0,43.513341876,52.539744,13.5180320172,0.0,4.83426,8.68377201721
 03/10  23:00:00,117.529451857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  24:00:00,118.589134119,0.0,0.0,0.0,43.513341876,52.539744,13.4691151388,0.0,4.83426,8.63485513879
 03/11  01:00:00,117.555774355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.560223863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.548651778,0.0,0.0,0.0,43.513341876,52.539744,13.4468256907,0.0,4.83426,8.61256569065
 03/11  04:00:00,117.546938435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.972430655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,117.928725516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,105.995944325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.9476843195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.0495245,0.0,0.0,0.0,43.513341876,52.539744,13.4469439042,0.0,4.83426,8.6126839042
 03/11  10:00:00,100.168535343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,100.213144791,0.0,0.0,0.0,43.513341876,52.539744,22.2740027984,0.0,4.83426,17.4397427984
 03/11  12:00:00,101.09652239,0.0,0.0,0.0,43.513341876,52.539744,13.4927441503,0.0,4.83426,8.65848415032
 03/11  13:00:00,100.265221806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  14:00:00,106.735494973,0.232802248688,6.03715197792,0.0,43.513341876,52.539744,13.4850067151,0.0,4.83426,8.65074671514
 03/11  15:00:00,158.529679176,2.05676432508,55.4919684266,0.0,43.513341876,52.539744,13.4852141053,0.0,4.83426,8.65095410527
 03/11  16:00:00,170.424469681,2.47983615313,66.8762651443,0.0,43.513341876,52.539744,13.4852153829,0.0,4.83426,8.65095538294
 03/11  17:00:00,184.115480314,2.95299825339,80.1731066139,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,145.742281318,2.09532812063,43.0319794357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,123.077488444,0.459601568041,4.59061102776,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.282782632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.238985802,0.0,0.0,0.0,43.513341876,52.539744,13.4468067425,0.0,4.83426,8.61254674245
 03/11  22:00:00,118.046934633,0.0,0.0,0.0,43.513341876,52.539744,31.2964459791,0.0,4.83426,26.4621859791
 03/11  23:00:00,117.6294676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.554616408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.602776631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.578418986,0.0,0.0,0.0,43.513341876,52.539744,13.4469224488,0.0,4.83426,8.61266244884
 03/12  03:00:00,117.562140399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,117.991472598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,117.928591782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,117.926549298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,105.838004138,0.0,0.0,0.0,43.513341876,52.539744,13.4468105857,0.0,4.83426,8.61255058573
 03/12  08:00:00,99.9410190482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  09:00:00,100.083614709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,100.165738312,0.0,0.0,0.0,43.513341876,52.539744,22.2739358874,0.0,4.83426,17.4396758874
 03/12  11:00:00,101.074055062,0.0,0.0,0.0,43.513341876,52.539744,13.4919589163,0.0,4.83426,8.65769891629
 03/12  12:00:00,100.257626864,0.0,0.0,0.0,43.513341876,52.539744,13.4927594726,0.0,4.83426,8.65849947265
 03/12  13:00:00,100.386543405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.4372226,0.0,0.0,0.0,43.513341876,52.539744,13.4850213284,0.0,4.83426,8.6507613284
 03/12  15:00:00,128.009916955,0.813343098885,26.4865253511,0.0,43.513341876,52.539744,13.4848638901,0.0,4.83426,8.65060389008
 03/12  16:00:00,195.614409824,2.7730508378,91.7509010115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,189.740020982,2.41704921825,86.2953504126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,178.126456418,2.25341549148,74.9689177854,0.0,43.513341876,52.539744,13.446925868,0.0,4.83426,8.61266586796
 03/12  19:00:00,137.113792493,0.713029417611,17.6697888567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.401781224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,118.104251309,0.0,0.0,0.0,43.513341876,52.539744,31.2950960584,0.0,4.83426,26.4608360584
 03/12  22:00:00,117.739422863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,118.589605696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.628824922,0.0,0.0,0.0,43.513341876,52.539744,13.4468263733,0.0,4.83426,8.61256637334
 03/13  01:00:00,117.555725339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.521216214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.519848514,0.0,0.0,0.0,43.513341876,52.539744,13.4541997493,0.0,4.83426,8.61993974929
 03/13  04:00:00,117.950344634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,117.937264269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,193.859056026,73.4279799235,0.0,0.0,43.513341876,53.238744,1396.38062677,1391.52636677,4.83426,0.02
 03/13  07:00:00,359.366538694,73.4279799235,0.0,0.0,220.879908,53.238744,1156.91122874,1125.70165933,4.83426,26.3753094044
 03/13  08:00:00,444.974995361,73.4279799235,0.00394483191704,0.0,220.879908,145.652643033,729.918060022,658.241058944,36.25695,35.4200510777
 03/13  09:00:00,444.549867278,73.4351165148,0.00212246367114,0.0,220.879908,145.652643033,508.896341295,427.8546053,36.25695,44.7847859953
 03/13  10:00:00,451.017378232,73.9563889885,0.00146527681898,0.0,220.879908,151.653867033,359.940740054,266.747781632,48.3426,44.8503584213
 03/13  11:00:00,493.911042313,75.5943873052,39.8649401059,0.0,220.879908,151.653867033,206.679094293,104.312298404,48.3426,54.024195889
 03/13  12:00:00,591.328484281,77.961762381,134.958016814,0.0,220.879908,151.653867033,105.414344187,11.905747169,48.3426,45.1659970181
 03/13  13:00:00,711.265680321,80.4276922243,257.827028752,0.0,220.879908,145.652643033,87.0503801906,0.00506985087689,24.1713,62.8740103398
 03/13  14:00:00,757.380657578,82.6472362276,301.319944832,0.0,220.879908,145.652643033,69.4553777166,0.0,24.1713,45.2840777166
 03/13  15:00:00,770.32319106,85.1536086633,319.264717636,0.0,220.879908,137.835547516,49.7223704127,0.0,4.83426,44.8881104127
 03/13  16:00:00,776.543808448,80.1892625863,335.758065409,0.0,220.879908,133.019064,40.4615959844,0.0131307395594,4.83426,35.6142052449
 03/13  17:00:00,682.237570282,76.1093770807,325.537820856,0.0,220.879908,53.238744,40.4487229497,0.0,4.83426,35.6144629497
 03/13  18:00:00,612.21724517,75.1875889349,256.682371861,0.0,220.879908,53.238744,49.5271265468,0.0,4.83426,44.6928665468
 03/13  19:00:00,543.380917011,74.5288564018,170.515582755,0.0,220.879908,53.238744,14.3761288886,0.846198132934,4.83426,8.69567075562
 03/13  20:00:00,493.551868293,74.1120192973,121.439286218,0.0,220.879908,53.238744,43.6806326082,21.4992840706,4.83426,17.3470885376
 03/13  21:00:00,118.039250506,0.0,0.0,0.0,43.513341876,52.539744,13.5177634188,0.0,4.83426,8.68350341878
 03/13  22:00:00,117.776980556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  23:00:00,118.783022748,0.0,0.0,0.0,43.513341876,52.539744,13.4690523663,0.0,4.83426,8.63479236628
 03/13  24:00:00,117.827554822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.796945337,0.0,0.0,0.0,43.513341876,52.539744,13.4543744947,0.0,4.83426,8.62011449466
 03/14  02:00:00,117.782286042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,117.75295094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.84991945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.503095118,0.0,0.0,0.0,43.513341876,52.539744,13.4542840966,0.0,4.83426,8.62002409663
 03/14  06:00:00,193.240553601,73.4279799235,0.00141851870287,0.0,43.513341876,53.238744,834.276850659,829.422590659,4.83426,0.02
 03/14  07:00:00,358.344979261,73.4279799235,0.0,0.0,220.879908,53.238744,833.986909654,802.779526887,4.83426,26.373122767
 03/14  08:00:00,444.705024543,73.439279153,0.0013265947012,0.0,220.879908,145.652643033,659.595035019,588.540714878,36.25695,34.7973701416
 03/14  09:00:00,444.860088847,73.7071445278,0.00188696050836,0.0,220.879908,145.652643033,525.113703665,452.402022683,36.25695,36.4547309827
 03/14  10:00:00,451.572690324,74.4829116554,0.00144090645892,0.0,220.879908,151.653867033,412.156541669,310.00642599,48.3426,53.8075156797
 03/14  11:00:00,467.937774189,76.1204912863,13.6451766307,0.0,220.879908,151.653867033,229.580569765,136.207785944,48.3426,45.0301838205
 03/14  12:00:00,554.537238992,79.0034020135,97.4118741578,0.0,220.879908,151.653867033,132.75269739,30.2118530048,48.3426,54.1982443849
 03/14  13:00:00,641.340147159,82.0707533471,186.666487403,0.0,220.879908,145.652643033,78.4756628684,0.00475718305844,24.1713,54.2996056854
 03/14  14:00:00,725.487849669,84.1030847814,268.486447229,0.0,220.879908,145.652643033,68.9723245299,0.0,24.1713,44.8010245299
 03/14  15:00:00,728.869885797,84.574285352,279.314156804,0.0,220.879908,137.835547516,49.9542786048,0.238079734337,4.83426,44.8819388704
 03/14  16:00:00,603.287436898,77.4650343944,166.426248033,0.0,220.879908,133.019064,56.9901037099,7.64583243943,4.83426,44.5100112704
 03/14  17:00:00,379.208977696,74.3814463858,26.1951784117,0.0,220.879908,53.238744,121.070820747,80.6228176439,4.83426,35.6137431027
 03/14  18:00:00,352.255231009,73.7755251231,0.0,0.0,220.879908,53.238744,297.446706583,247.928936072,4.83426,44.6835105109
 03/14  19:00:00,369.950487986,73.54457404,0.0,0.0,220.879908,53.238744,336.636573608,323.107269689,4.83426,8.69504391886
 03/14  20:00:00,369.906885248,73.4879192858,0.0,0.0,220.879908,53.238744,383.707972803,370.189734852,4.83426,8.68397795068
 03/14  21:00:00,117.571706288,0.0,0.0,0.0,43.513341876,52.539744,13.518198109,0.0,4.83426,8.68393810905
 03/14  22:00:00,117.660899206,0.0,0.0,0.0,43.513341876,52.539744,13.4805233512,0.0,4.83426,8.64626335118
 03/14  23:00:00,118.668515569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.688940678,0.0,0.0,0.0,43.513341876,52.539744,13.4542546212,0.0,4.83426,8.61999462122
 03/15  01:00:00,117.68996056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.677678161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.647891035,0.0,0.0,0.0,43.513341876,52.539744,13.4541473462,0.0,4.83426,8.61988734622
 03/15  04:00:00,118.052363062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.988651892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,193.762843461,73.4279799235,0.00151980538463,0.0,43.513341876,53.238744,1355.79437655,1342.34032901,4.83426,8.61978754329
 03/15  07:00:00,359.376967003,73.4279799235,0.0,0.0,220.879908,53.238744,1110.16278462,1087.73949887,4.83426,17.5890257449
 03/15  08:00:00,445.521124956,73.4279799235,0.00293312683189,0.0,220.879908,145.652643033,821.409608893,749.733837387,36.25695,35.4188215055
 03/15  09:00:00,444.923505148,73.5543678031,0.00244383152179,0.0,220.879908,145.652643033,606.020539331,524.984380557,36.25695,44.7792087744
 03/15  10:00:00,451.451888669,74.2585049822,0.00170006780449,0.0,220.879908,151.653867033,467.339530346,374.153058099,48.3426,44.8438722476
 03/15  11:00:00,453.845933427,75.7903646869,0.0,0.0,220.879908,151.653867033,328.847102777,226.493093637,48.3426,54.0114091396
 03/15  12:00:00,486.816952599,78.3403053953,31.046744778,0.0,220.879908,151.653867033,202.827635319,109.320585656,48.3426,45.1644496633
 03/15  13:00:00,553.725049436,81.6209876047,100.020673691,0.0,220.879908,145.652643033,118.715036379,40.2329106354,24.1713,54.3108257435
 03/15  14:00:00,648.590865262,84.0679553312,191.969623466,0.0,220.879908,145.652643033,71.5070973472,2.5367528941,24.1713,44.7990444531
 03/15  15:00:00,738.022863699,86.659343009,286.336278311,0.0,220.879908,137.835547516,58.6877570003,0.0,4.83426,53.8534970003
 03/15  16:00:00,755.480971018,82.4232812898,313.010458095,0.0,220.879908,133.019064,40.4511636988,0.00946633884827,4.83426,35.6074373599
 03/15  17:00:00,664.763833129,78.2272276354,306.193738641,0.0,220.879908,53.238744,40.4472009216,0.0,4.83426,35.6129409216
 03/15  18:00:00,603.329248968,76.9205513657,246.248128393,0.0,220.879908,53.238744,49.5158435825,0.0,4.83426,44.6815835825
 03/15  19:00:00,480.622750108,75.2184373423,107.680552689,0.0,220.879908,53.238744,39.1032350387,25.5736680255,4.83426,8.69530701324
 03/15  20:00:00,404.177253865,74.3480245603,32.7457851514,0.0,220.879908,53.238744,84.2670025765,70.7490026969,4.83426,8.68373987967
 03/15  21:00:00,117.990363392,0.0,0.0,0.0,43.513341876,52.539744,22.1819983546,0.0,4.83426,17.3477383546
 03/15  22:00:00,117.728329552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.709858772,0.0,0.0,0.0,43.513341876,52.539744,13.4691082125,0.0,4.83426,8.63484821248
 03/15  24:00:00,117.75130989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.751944908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.742895107,0.0,0.0,0.0,43.513341876,52.539744,13.4543063113,0.0,4.83426,8.62004631125
 03/16  03:00:00,117.699271997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.0870623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.032580535,0.0,0.0,0.0,43.513341876,52.539744,13.4541945084,0.0,4.83426,8.61993450839
 03/16  06:00:00,193.713257514,73.4279799235,0.00169181329513,0.0,43.513341876,53.238744,1172.52080102,1167.66654102,4.83426,0.02
 03/16  07:00:00,359.363624751,73.4279799235,0.0,0.0,220.879908,53.238744,991.486760336,960.283118417,4.83426,26.3693819187
 03/16  08:00:00,445.245810119,73.4324304692,0.00152246034675,0.0,220.879908,145.652643033,759.274131088,696.45572005,36.25695,26.5614610384
 03/16  09:00:00,444.909459955,73.5680511986,0.00220389373702,0.0,220.879908,145.652643033,624.142271405,543.108395608,36.25695,44.7769257974
 03/16  10:00:00,451.260032161,74.0952501802,0.00169131824937,0.0,220.879908,151.653867033,484.008544529,390.834970307,48.3426,44.8309742219
 03/16  11:00:00,471.543665018,76.0742792437,17.2028897497,0.0,220.879908,151.653867033,253.981527253,151.614356526,48.3426,54.0245707269
 03/16  12:00:00,577.235504708,79.6060405038,119.287340449,0.0,220.879908,151.653867033,120.32242501,17.8030247925,48.3426,54.1768002179
 03/16  13:00:00,728.320034998,83.333494163,271.776150962,0.0,220.879908,145.652643033,78.4838355482,0.0147112163528,24.1713,54.2978243319
 03/16  14:00:00,758.360143291,85.7819247017,298.946996302,0.0,220.879908,145.652643033,68.9660716762,0.0,24.1713,44.7947716762
 03/16  15:00:00,759.075173445,87.0314315174,306.298552579,0.0,220.879908,137.835547516,49.7200754921,0.00481982954393,4.83426,44.8809956626
 03/16  16:00:00,760.757613107,79.9240419028,320.541766565,0.0,220.879908,133.019064,40.4602700307,0.0170158351159,4.83426,35.6089941956
 03/16  17:00:00,614.172207803,75.7721174122,258.136861048,0.0,220.879908,53.238744,40.442516718,0.0,4.83426,35.608256718
 03/16  18:00:00,568.357852495,74.9493232547,213.225188461,0.0,220.879908,53.238744,49.5168179118,0.0,4.83426,44.6825579118
 03/16  19:00:00,525.839280879,74.3718023004,153.216965826,0.0,220.879908,53.238744,25.8037935209,3.60119497796,4.83426,17.3683385429
 03/16  20:00:00,455.038329861,73.9539598129,83.4341442259,0.0,220.879908,53.238744,57.0635533123,43.5472866541,4.83426,8.68200665821
 03/16  21:00:00,118.084282828,0.0,0.0,0.0,43.513341876,52.539744,13.5181657927,0.0,4.83426,8.68390579272
 03/16  22:00:00,117.774992559,0.0,0.0,0.0,43.513341876,52.539744,13.4801417146,0.0,4.83426,8.6458817146
 03/16  23:00:00,118.715263414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.773319454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  01:00:00,117.776459865,0.0,0.0,0.0,43.513341876,52.539744,13.4540089713,0.0,4.83426,8.61974897128
 03/17  02:00:00,117.773710265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.75995961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,119.860548108,0.0,0.0,0.0,43.513341876,52.539744,13.4542263961,0.0,4.83426,8.61996639609
 03/17  05:00:00,119.522554192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,193.10863435,73.4279799235,0.00141917229673,0.0,43.513341876,53.238744,761.785315516,756.931055516,4.83426,0.02
 03/17  07:00:00,355.228953446,73.4279799235,0.0,0.0,220.879908,53.238744,784.355242741,753.152231647,4.83426,26.3687510942
 03/17  08:00:00,444.650458489,73.4531330281,0.00144646121582,0.0,220.879908,145.652643033,628.130490236,556.462379833,36.25695,35.4111604032
 03/17  09:00:00,445.039468168,73.9423146323,0.00105429812449,0.0,220.879908,145.652643033,406.299824521,327.529250225,36.25695,42.513624296
 03/17  10:00:00,475.823344161,75.4804818334,22.9633512654,0.0,220.879908,151.653867033,236.27575242,140.844320122,48.3426,47.0888322984
 03/17  11:00:00,558.442295222,78.275484717,101.041211583,0.0,220.879908,151.653867033,117.410078716,24.0466486839,48.3426,45.0208300324
 03/17  12:00:00,667.298928206,80.9920518569,207.542097466,0.0,220.879908,151.653867033,102.523864184,0.0,48.3426,54.1812641838
 03/17  13:00:00,712.45303706,82.4701949192,257.105481708,0.0,220.879908,145.652643033,78.4570357235,0.00517748602837,24.1713,54.2805582375
 03/17  14:00:00,677.968269823,82.8259337333,222.527638051,0.0,220.879908,145.652643033,68.9763082348,0.01236049563,24.1713,44.7926477392
 03/17  15:00:00,648.357851662,83.2987764717,200.432508339,0.0,220.879908,137.835547516,52.7338980189,3.02245984985,4.83426,44.8771781691
 03/17  16:00:00,470.051731151,76.112433738,35.4651952476,0.0,220.879908,133.019064,108.568507296,68.1261981303,4.83426,35.6080491653
 03/17  17:00:00,352.334009191,73.8729342264,0.0,0.0,220.879908,53.238744,296.920429804,247.590131649,4.83426,44.4960381544
 03/17  18:00:00,352.121341042,73.5976907327,0.0,0.0,220.879908,53.238744,374.048017966,333.469530877,4.83426,35.7442270884
 03/17  19:00:00,367.047388934,73.4901594717,0.0,0.0,220.879908,53.238744,467.529726162,445.326785214,4.83426,17.3686809476
 03/17  20:00:00,370.534763318,73.4398368165,0.0,0.0,220.879908,53.238744,645.79269539,632.274878958,4.83426,8.68355643223
 03/17  21:00:00,117.477728082,0.0,0.0,0.0,43.513341876,52.539744,13.5177443915,0.0,4.83426,8.68348439154
 03/17  22:00:00,117.556081135,0.0,0.0,0.0,43.513341876,52.539744,13.4803974719,0.0,4.83426,8.64613747189
 03/17  23:00:00,118.627281984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,117.619437466,0.0,0.0,0.0,43.513341876,52.539744,13.4540576568,0.0,4.83426,8.61979765683
 03/18  01:00:00,117.616996288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.597845644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.588841514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.001262146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.960452023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,117.975784516,0.0,0.0,0.0,43.513341876,52.539744,13.4467727388,0.0,4.83426,8.61251273875
 03/18  07:00:00,102.910178909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,99.9672718689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.072536887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.115847734,0.0,0.0,0.0,43.513341876,52.539744,22.2691974575,0.0,4.83426,17.4349374575
 03/18  11:00:00,101.009283211,0.0,0.0,0.0,43.513341876,52.539744,13.4914486189,0.0,4.83426,8.65718861891
 03/18  12:00:00,100.132164547,0.0,0.0,0.0,43.513341876,52.539744,13.4902335264,0.0,4.83426,8.65597352637
 03/18  13:00:00,100.248027852,0.0,0.0,0.0,43.513341876,52.539744,9.80415611776,0.0,4.83426,4.96989611776
 03/18  14:00:00,100.319224787,0.0,0.0,0.0,43.513341876,52.539744,8.53253976639,0.0,4.83426,3.69827976639
 03/18  15:00:00,100.296637831,0.0,0.0,0.0,43.513341876,52.539744,13.4844123439,0.0,4.83426,8.65015234388
 03/18  16:00:00,100.077794502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,100.083419266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,100.032928345,0.0,0.0,0.0,43.513341876,52.539744,13.4466932917,0.0,4.83426,8.61243329171
 03/18  19:00:00,115.329140169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.252503229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,118.021261921,0.0,0.0,0.0,43.513341876,52.539744,31.2890070131,0.0,4.83426,26.4547470131
 03/18  22:00:00,117.66381932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.585104228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,117.654194372,0.0,0.0,0.0,43.513341876,52.539744,13.4466869557,0.0,4.83426,8.6124269557
 03/19  01:00:00,117.651573529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.645134288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.628513454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,118.03226963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,117.982167598,0.0,0.0,0.0,43.513341876,52.539744,13.446718209,0.0,4.83426,8.61245820901
 03/19  06:00:00,117.987475376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,102.91528142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,99.9467034524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.028532718,0.0,0.0,0.0,43.513341876,52.539744,13.454209979,0.0,4.83426,8.61994997897
 03/19  10:00:00,100.07457754,0.0,0.0,0.0,43.513341876,52.539744,13.562715467,0.0,4.83426,8.72845546701
 03/19  11:00:00,100.958724875,0.0,0.0,0.0,43.513341876,52.539744,13.4919888676,0.0,4.83426,8.65772886757
 03/19  12:00:00,100.123105334,0.0,0.0,0.0,43.513341876,52.539744,13.4917326294,0.0,4.83426,8.65747262938
 03/19  13:00:00,100.255391417,0.0,0.0,0.0,43.513341876,52.539744,13.4914788191,0.0,4.83426,8.65721881912
 03/19  14:00:00,100.31377053,0.0,0.0,0.0,43.513341876,52.539744,13.4841010466,0.0,4.83426,8.64984104658
 03/19  15:00:00,100.297146265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  16:00:00,100.107416544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,100.080034564,0.0,0.0,0.0,43.513341876,52.539744,13.4467849025,0.0,4.83426,8.61252490249
 03/19  18:00:00,100.031433987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,115.351305931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.254161712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.040800567,0.0,0.0,0.0,43.513341876,52.539744,31.2865746638,0.0,4.83426,26.4523146638
 03/19  22:00:00,117.696086112,0.0,0.0,0.0,43.513341876,52.539744,13.4467292355,0.0,4.83426,8.61246923548
 03/19  23:00:00,118.578826409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.693265375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.767695416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  02:00:00,117.748482287,0.0,0.0,0.0,43.513341876,52.539744,13.4541993287,0.0,4.83426,8.61993932866
 03/20  03:00:00,117.72668924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  04:00:00,118.140225002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,118.066395066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,192.445556642,73.4279799235,0.0,0.0,43.513341876,53.238744,752.727641632,739.274258851,4.83426,8.61912278087
 03/20  07:00:00,355.035218355,73.4279799235,0.0,0.0,220.879908,53.238744,676.041096358,644.844008836,4.83426,26.3628275217
 03/20  08:00:00,444.507204119,73.4279799235,0.00242496501853,0.0,220.879908,145.652643033,606.859194999,544.043815818,36.25695,26.5584291804
 03/20  09:00:00,444.545704665,73.4279799235,0.00249530519236,0.0,220.879908,145.652643033,562.132949417,481.116521186,36.25695,44.7594782319
 03/20  10:00:00,450.500844334,73.4279799235,0.00178358308346,0.0,220.879908,151.653867033,416.437917506,323.273767786,48.3426,44.8215497195
 03/20  11:00:00,470.729893984,73.5156812396,19.046869683,0.0,220.879908,151.653867033,251.740882419,149.410702348,48.3426,53.9875800709
 03/20  12:00:00,538.199329606,74.1554553765,86.0427974984,0.0,220.879908,151.653867033,147.545810633,54.0591680211,48.3426,45.1440426124
 03/20  13:00:00,596.234848105,75.2844205309,148.309832715,0.0,220.879908,145.652643033,79.6832691036,1.23262122557,24.1713,54.279347878
 03/20  14:00:00,670.92685218,77.3898060515,220.59235685,0.0,220.879908,145.652643033,68.9488638322,0.0,24.1713,44.7775638322
 03/20  15:00:00,618.082581318,77.7508992095,175.67431484,0.0,220.879908,137.835547516,57.907902819,8.20673036715,4.83426,44.8669124518
 03/20  16:00:00,504.729172164,74.3108556142,71.5280463743,0.0,220.879908,133.019064,70.4688490238,21.1461815051,4.83426,44.4884075187
 03/20  17:00:00,358.071216078,73.5091705432,6.10368439544,0.0,220.879908,53.238744,135.83066237,95.4024068433,4.83426,35.5939955268
 03/20  18:00:00,351.849050644,73.4508988707,0.0,0.0,220.879908,53.238744,247.870313055,198.373604536,4.83426,44.6624485193
 03/20  19:00:00,367.163639039,73.4282922686,0.0,0.0,220.879908,53.238744,231.89403061,218.365330593,4.83426,8.69444001646
 03/20  20:00:00,370.119082089,73.4279799235,0.0,0.0,220.879908,53.238744,253.048507704,239.532211898,4.83426,8.68203580601
 03/20  21:00:00,117.88542669,0.0,0.0,0.0,43.513341876,52.539744,13.5168561627,0.0,4.83426,8.68259616268
 03/20  22:00:00,117.653231353,0.0,0.0,0.0,43.513341876,52.539744,13.4794555589,0.0,4.83426,8.64519555894
 03/20  23:00:00,118.675408347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.747661127,0.0,0.0,0.0,43.513341876,52.539744,13.4541718701,0.0,4.83426,8.61991187006
 03/21  01:00:00,117.774268056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.792979801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.775538777,0.0,0.0,0.0,43.513341876,52.539744,13.4539935292,0.0,4.83426,8.61973352921
 03/21  04:00:00,119.864643183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.54868164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,192.940416427,73.4279799235,0.0,0.0,43.513341876,53.238744,537.189327008,529.014540735,4.83426,3.34052627295
 03/21  07:00:00,354.923014771,73.4279799235,0.0,0.0,220.879908,53.238744,505.96648246,478.158084788,4.83426,22.9741376723
 03/21  08:00:00,444.411230728,73.4279799235,0.00297190741047,0.0,220.879908,145.652643033,343.100119289,271.438342954,36.25695,35.4048263352
 03/21  09:00:00,485.512895169,73.600972265,40.3347244341,0.0,220.879908,145.652643033,206.187506822,125.178265919,36.25695,44.7522909037
 03/21  10:00:00,514.235801842,74.1249733251,62.1999699175,0.0,220.879908,151.653867033,171.810282039,78.6476062783,48.3426,44.8200757604
 03/21  11:00:00,455.503829326,73.9871874719,3.25362936258,0.0,220.879908,151.653867033,556.419216664,463.07539428,48.3426,45.0012223842
 03/21  12:00:00,451.685630482,73.8830699484,0.0,0.0,220.879908,151.653867033,828.731685026,726.222982295,48.3426,54.1661027305
 03/21  13:00:00,445.96979302,74.1755940274,0.0,0.0,220.879908,145.652643033,731.174418853,652.743696368,24.1713,54.259422486
 03/21  14:00:00,446.167348506,74.8172872287,0.0,0.0,220.879908,145.652643033,529.148537978,460.202890411,24.1713,44.7743475678
 03/21  15:00:00,439.047074846,75.7659670738,0.0,0.0,220.879908,137.835547516,309.020205724,259.328692273,4.83426,44.8572534511
 03/21  16:00:00,432.007574291,73.8435780205,0.0,0.0,220.879908,133.019064,135.191540424,94.7641504344,4.83426,35.5931299898
 03/21  17:00:00,351.847367014,73.4962948946,0.0,0.0,220.879908,53.238744,165.298976532,115.978889216,4.83426,44.4858273157
 03/21  18:00:00,351.832046404,73.4820219479,0.0,0.0,220.879908,53.238744,187.040159831,146.469949794,4.83426,35.7359500371
 03/21  19:00:00,366.763644953,73.4428371323,0.0,0.0,220.879908,53.238744,323.093193591,300.891268337,4.83426,17.3676652545
 03/21  20:00:00,369.721685382,73.4279799235,0.0,0.0,220.879908,53.238744,320.549397057,307.032892421,4.83426,8.68224463592
 03/21  21:00:00,117.511489652,0.0,0.0,0.0,43.513341876,52.539744,13.5163851775,0.0,4.83426,8.68212517746
 03/21  22:00:00,117.553370908,0.0,0.0,0.0,43.513341876,52.539744,13.4800419413,0.0,4.83426,8.64578194135
 03/21  23:00:00,118.600506276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.592148114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,117.609774928,0.0,0.0,0.0,43.513341876,52.539744,13.4540951259,0.0,4.83426,8.61983512594
 03/22  02:00:00,117.60556153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.590379048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.005870283,0.0,0.0,0.0,43.513341876,52.539744,13.4539110198,0.0,4.83426,8.61965101981
 03/22  05:00:00,117.956910077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,193.819997746,73.4279799235,0.0010398788665,0.0,43.513341876,53.238744,1398.97046586,1394.11620586,4.83426,0.02
 03/22  07:00:00,356.14430619,73.4279799235,0.0,0.0,220.879908,53.238744,1031.5080698,1000.31137937,4.83426,26.3624304331
 03/22  08:00:00,445.11461904,73.4279799235,0.00186671945365,0.0,220.879908,145.652643033,816.390638845,744.734491013,36.25695,35.3991978322
 03/22  09:00:00,444.768888705,73.4279799235,0.00199983377061,0.0,220.879908,145.652643033,658.44273646,586.381532841,36.25695,35.8042536191
 03/22  10:00:00,450.548226033,73.4459059686,0.00145726613896,0.0,220.879908,151.653867033,501.631559175,408.477669768,48.3426,44.8112894069
 03/22  11:00:00,451.633200491,73.6416447569,0.0,0.0,220.879908,151.653867033,393.104613033,290.770888662,48.3426,53.9911243714
 03/22  12:00:00,451.497057883,74.4358145462,0.0,0.0,220.879908,151.653867033,328.142544966,225.656147733,48.3426,54.1437972335
 03/22  13:00:00,475.2200327,75.5804917444,28.1678547938,0.0,220.879908,145.652643033,204.706660114,126.296563715,24.1713,54.2387963993
 03/22  14:00:00,500.582849158,76.7889881868,52.0638258642,0.0,220.879908,145.652643033,156.986565013,88.0455604422,24.1713,44.7697045709
 03/22  15:00:00,461.254799909,77.2171104852,20.5614158091,0.0,220.879908,137.835547516,150.884039514,101.196275459,4.83426,44.853504055
 03/22  16:00:00,432.282743987,74.1329076768,0.0,0.0,220.879908,133.019064,84.3932480394,43.9703752922,4.83426,35.5886127472
 03/22  17:00:00,351.871645815,73.5264230353,0.0,0.0,220.879908,53.238744,160.670722487,120.243466762,4.83426,35.5929957247
 03/22  18:00:00,351.82383556,73.4703893004,0.0,0.0,220.879908,53.238744,212.143631266,162.651677876,4.83426,44.6576933898
 03/22  19:00:00,367.159594443,73.432971238,0.0,0.0,220.879908,53.238744,275.892396626,262.364321981,4.83426,8.69381464509
 03/22  20:00:00,370.160559683,73.4279799235,0.0,0.0,220.879908,53.238744,364.361147792,350.845062487,4.83426,8.6818253059
 03/22  21:00:00,117.823378201,0.0,0.0,0.0,43.513341876,52.539744,13.5170855159,0.0,4.83426,8.68282551594
 03/22  22:00:00,117.594505299,0.0,0.0,0.0,43.513341876,52.539744,13.4797231435,0.0,4.83426,8.64546314352
 03/22  23:00:00,118.62699197,0.0,0.0,0.0,43.513341876,52.539744,13.4685519777,0.0,4.83426,8.63429197772
 03/22  24:00:00,117.618585072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.606204617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.557203891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.532394589,0.0,0.0,0.0,43.513341876,52.539744,13.4540495309,0.0,4.83426,8.61978953087
 03/23  04:00:00,117.962473792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,117.942335914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,193.868738175,73.4279799235,0.000982273627753,0.0,43.513341876,53.238744,1430.67696287,1417.22310885,4.83426,8.61959401995
 03/23  07:00:00,356.419284583,73.4279799235,0.0,0.0,220.879908,53.238744,1100.33578441,1077.92398873,4.83426,17.5775356714
 03/23  08:00:00,445.022613366,73.4279799235,0.00196570407858,0.0,220.879908,145.652643033,728.677709531,657.018348191,36.25695,35.4024113392
 03/23  09:00:00,444.595241887,73.4419676467,0.00231802466784,0.0,220.879908,145.652643033,509.267182428,428.261534228,36.25695,44.7486981996
 03/23  10:00:00,450.798881753,73.7048639897,0.00154904205539,0.0,220.879908,151.653867033,391.500119822,298.347974339,48.3426,44.8095454836
 03/23  11:00:00,452.739457363,74.7245537047,0.0,0.0,220.879908,151.653867033,265.169527174,171.845413889,48.3426,44.9815132858
 03/23  12:00:00,505.932605689,76.4932159364,51.6872554985,0.0,220.879908,151.653867033,173.361951064,70.8621350522,48.3426,54.157216012
 03/23  13:00:00,590.252551889,79.2814141004,138.535947161,0.0,220.879908,145.652643033,82.8272115469,4.40484729826,24.1713,54.2510642486
 03/23  14:00:00,669.255464579,81.5747733599,214.989093216,0.0,220.879908,145.652643033,68.9380745579,0.0,24.1713,44.7667745579
 03/23  15:00:00,650.604271116,82.569564751,203.386065624,0.0,220.879908,137.835547516,54.4456351538,4.76211093639,4.83426,44.8492642174
 03/23  16:00:00,598.27701571,77.5553243337,161.291240319,0.0,220.879908,133.019064,47.9124804659,7.49086181224,4.83426,35.5873586537
 03/23  17:00:00,487.454214175,75.1960705815,132.668741811,0.0,220.879908,53.238744,58.8244993745,9.50880522291,4.83426,44.4814341515
 03/23  18:00:00,404.783530719,74.3654826929,51.5010709212,0.0,220.879908,53.238744,90.329261704,49.7673809506,4.83426,35.7276207534
 03/23  19:00:00,367.49411172,73.7859114866,0.0,0.0,220.879908,53.238744,126.510057515,104.309924413,4.83426,17.3658731026
 03/23  20:00:00,370.233701537,73.5681116399,0.0,0.0,220.879908,53.238744,219.099944017,205.582943778,4.83426,8.68274023934
 03/23  21:00:00,117.865843738,0.0,0.0,0.0,43.513341876,52.539744,13.5168442167,0.0,4.83426,8.68258421672
 03/23  22:00:00,117.639536173,0.0,0.0,0.0,43.513341876,52.539744,13.4792594637,0.0,4.83426,8.64499946369
 03/23  23:00:00,118.672182488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.696958244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.687899539,0.0,0.0,0.0,43.513341876,52.539744,13.4522237829,0.0,4.83426,8.6179637829
 03/24  02:00:00,117.669709423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.641788534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.730587859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.378467577,0.0,0.0,0.0,43.513341876,52.539744,13.453857329,0.0,4.83426,8.61959732897
 03/24  06:00:00,194.418673485,73.4279799235,0.00130178473655,0.0,43.513341876,53.238744,1406.58708482,1401.73282482,4.83426,0.02
 03/24  07:00:00,353.347650653,73.4279799235,0.0,0.0,220.879908,53.238744,1191.02371863,1159.82873528,4.83426,26.3607233441
 03/24  08:00:00,445.518072173,73.4279799235,0.00241760277304,0.0,220.879908,145.652643033,821.12814882,758.317733082,36.25695,26.5534657381
 03/24  09:00:00,444.852449667,73.5643262817,0.00208608983889,0.0,220.879908,145.652643033,573.656493308,492.652678375,36.25695,44.7468649331
 03/24  10:00:00,451.18036953,74.0420605834,0.00142435438259,0.0,220.879908,151.653867033,445.892480135,352.747016684,48.3426,44.802863451
 03/24  11:00:00,463.777273937,75.462279075,10.1654748711,0.0,220.879908,151.653867033,265.4740378,163.156310359,48.3426,53.9751274407
 03/24  12:00:00,573.1305666,78.2472204109,116.575579699,0.0,220.879908,151.653867033,114.341891912,20.8748850359,48.3426,45.1244068762
 03/24  13:00:00,675.952868792,81.6768926597,221.479610878,0.0,220.879908,145.652643033,78.4357343829,0.00537380203087,24.1713,54.2590605809
 03/24  14:00:00,738.28918814,84.1553376313,281.194400456,0.0,220.879908,145.652643033,68.9322706075,0.0,24.1713,44.7609706075
 03/24  15:00:00,752.292740903,86.7700373291,300.217804089,0.0,220.879908,137.835547516,49.6745294142,0.0,4.83426,44.8402694142
 03/24  16:00:00,760.336420574,81.3889750743,318.784793689,0.0,220.879908,133.019064,49.319048983,0.010974435939,4.83426,44.473814547
 03/24  17:00:00,641.956485549,77.7839549984,283.913513591,0.0,220.879908,53.238744,40.418716791,0.0,4.83426,35.584456791
 03/24  18:00:00,557.339089594,76.6068824491,200.798040789,0.0,220.879908,53.238744,42.310048487,1.75463584487,4.83426,35.7211526421
 03/24  19:00:00,456.041754438,74.8337188819,87.083889043,0.0,220.879908,53.238744,54.2478411681,32.04734168,4.83426,17.3662394882
 03/24  20:00:00,378.370592171,74.0478276703,7.97075419571,0.0,220.879908,53.238744,103.317223653,89.801224744,4.83426,8.68173890918
 03/24  21:00:00,117.615934096,0.0,0.0,0.0,43.513341876,52.539744,13.5158364744,0.0,4.83426,8.68157647444
 03/24  22:00:00,117.692033937,0.0,0.0,0.0,43.513341876,52.539744,13.4795227456,0.0,4.83426,8.6452627456
 03/24  23:00:00,118.698745232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.725535209,0.0,0.0,0.0,43.513341876,52.539744,13.4538845769,0.0,4.83426,8.61962457688
 03/25  01:00:00,117.714807777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.675405466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.602362201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.00431049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,117.977910519,0.0,0.0,0.0,43.513341876,52.539744,13.4465219276,0.0,4.83426,8.61226192757
 03/25  06:00:00,117.979898536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,99.9277518284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.04379446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.210089911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.285043469,0.0,0.0,0.0,43.513341876,52.539744,22.2656391579,0.0,4.83426,17.4313791579
 03/25  11:00:00,101.159498972,0.0,0.0,0.0,43.513341876,52.539744,13.4906378173,0.0,4.83426,8.65637781734
 03/25  12:00:00,100.352536087,0.0,0.0,0.0,43.513341876,52.539744,13.4912442793,0.0,4.83426,8.65698427932
 03/25  13:00:00,100.478392646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.551266482,0.0,0.0,0.0,43.513341876,52.539744,13.483746731,0.0,4.83426,8.64948673102
 03/25  15:00:00,146.295953831,1.51178580576,43.8420034551,0.0,43.513341876,52.539744,13.4838295994,0.0,4.83426,8.64956959941
 03/25  16:00:00,168.701365047,2.14309634839,65.6433004924,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,210.390342975,3.133825429,106.006189127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,132.876862881,0.9742036477,31.3308466597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,115.637205705,0.0,0.0,0.0,43.513341876,52.539744,13.4466089636,0.0,4.83426,8.61234896362
 03/25  20:00:00,118.468689137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.175987855,0.0,0.0,0.0,43.513341876,52.539744,31.2799109181,0.0,4.83426,26.4456509181
 03/25  22:00:00,117.80341764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.643796089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.730803183,0.0,0.0,0.0,43.513341876,52.539744,13.446622794,0.0,4.83426,8.612362794
 03/26  01:00:00,117.697205285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.628390422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.619059125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.012142014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,117.934960999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,117.958904706,0.0,0.0,0.0,43.513341876,52.539744,13.4465660945,0.0,4.83426,8.61230609448
 03/26  07:00:00,99.9575044411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.066998417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.193865482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.301571228,0.0,0.0,0.0,43.513341876,52.539744,22.2656685457,0.0,4.83426,17.4314085457
 03/26  11:00:00,101.171323834,0.0,0.0,0.0,43.513341876,52.539744,13.4908184519,0.0,4.83426,8.65655845189
 03/26  12:00:00,100.357552864,0.0,0.0,0.0,43.513341876,52.539744,13.4904637023,0.0,4.83426,8.65620370233
 03/26  13:00:00,100.468724438,0.0,0.0,0.0,43.513341876,52.539744,13.4910529092,0.0,4.83426,8.65679290925
 03/26  14:00:00,100.533025559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  15:00:00,100.550664089,0.0,0.0,0.0,43.513341876,52.539744,13.4834371124,0.0,4.83426,8.64917711239
 03/26  16:00:00,204.807907461,2.60631405836,101.014824235,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,156.296593347,1.39688541375,54.1148252016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,124.231911515,0.689402352061,23.0594315368,0.0,43.513341876,52.539744,13.4464757981,0.0,4.83426,8.61221579811
 03/26  19:00:00,115.63939075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.467186764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.188703936,0.0,0.0,0.0,43.513341876,52.539744,31.2719102623,0.0,4.83426,26.4376502623
 03/26  22:00:00,117.764174291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.637651168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.745612872,0.0,0.0,0.0,43.513341876,52.539744,13.4453265998,0.0,4.83426,8.61106659983
 03/27  01:00:00,117.723063033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.690421126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.66127677,0.0,0.0,0.0,43.513341876,52.539744,13.453770202,0.0,4.83426,8.61951020198
 03/27  04:00:00,118.066918187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.036494286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,192.740481576,73.4279799235,0.0,0.0,43.513341876,53.238744,964.146268422,959.292008422,4.83426,0.02
 03/27  07:00:00,352.358648363,73.4279799235,0.0,0.0,220.879908,53.238744,853.34861807,822.15937958,4.83426,26.3549784907
 03/27  08:00:00,444.5734817,73.4279799235,0.00257081222981,0.0,220.879908,145.652643033,618.070946152,546.427800103,36.25695,35.3861960491
 03/27  09:00:00,444.533594863,73.4401265287,0.00212152825558,0.0,220.879908,145.652643033,504.707887843,423.72593931,36.25695,44.724998533
 03/27  10:00:00,450.738596371,73.6698266022,0.00160538104964,0.0,220.879908,151.653867033,392.056676146,302.454108891,48.3426,41.2599672547
 03/27  11:00:00,478.300090082,74.2399464594,25.7707453773,0.0,220.879908,151.653867033,223.614855108,126.760309983,48.3426,48.5119451255
 03/27  12:00:00,538.16814334,75.1742865288,84.915997942,0.0,220.879908,151.653867033,140.623391729,38.1691308437,48.3426,54.1116608853
 03/27  13:00:00,584.764054012,76.4684606791,135.82082994,0.0,220.879908,145.652643033,79.20045605,0.823327802945,24.1713,54.2058282471
 03/27  14:00:00,646.741421168,77.8024743218,196.196298829,0.0,220.879908,145.652643033,59.9735464184,0.0,24.1713,35.8022464184
 03/27  15:00:00,701.663721047,79.4256531047,257.155218698,0.0,220.879908,137.835547516,51.1563567047,0.0,4.83426,46.3220967047
 03/27  16:00:00,708.870216282,75.9269451506,272.828450525,0.0,220.879908,133.019064,47.8227402786,0.00953209571845,4.83426,42.9789481829
 03/27  17:00:00,582.587882206,74.2664093509,228.035358155,0.0,220.879908,53.238744,40.4098554849,0.0,4.83426,35.5755954849
 03/27  18:00:00,508.065860147,73.9546875619,154.204812866,0.0,220.879908,53.238744,43.2043176581,2.65974700344,4.83426,35.7103106546
 03/27  19:00:00,466.064322672,73.7363608653,97.4495643139,0.0,220.879908,53.238744,45.9340937633,23.7354152973,4.83426,17.364418466
 03/27  20:00:00,400.481934178,73.6015822889,29.8115988113,0.0,220.879908,53.238744,88.5994676323,75.0843652639,4.83426,8.68084236836
 03/27  21:00:00,117.937294829,0.0,0.0,0.0,43.513341876,52.539744,13.5162454651,0.0,4.83426,8.68198546509
 03/27  22:00:00,117.672262287,0.0,0.0,0.0,43.513341876,52.539744,13.4773614221,0.0,4.83426,8.64310142214
 03/27  23:00:00,118.67843831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.723680897,0.0,0.0,0.0,43.513341876,52.539744,13.4536031869,0.0,4.83426,8.61934318694
 03/28  01:00:00,117.757475282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.746655804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.71713001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
