Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  04:00:00,119.840803978,0.0,0.0,0.0,43.513341876,52.539744,13.4536619586,0.0,4.83426,8.61940195857
 03/28  05:00:00,119.510703013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,193.009192077,73.4279799235,0.00120594754964,0.0,43.513341876,53.238744,708.059850486,703.205590486,4.83426,0.02
 03/28  07:00:00,351.956480655,73.4279799235,0.0,0.0,220.879908,53.238744,587.349897184,556.163714748,4.83426,26.3519224361
 03/28  08:00:00,444.414370543,73.4279799235,0.00145134323327,0.0,220.879908,145.652643033,472.914174898,401.272437248,36.25695,35.3847876505
 03/28  09:00:00,444.480575777,73.448687093,0.00207370379452,0.0,220.879908,145.652643033,383.856635625,311.816962519,36.25695,35.7827231066
 03/28  10:00:00,462.721863526,73.679560503,11.8218883709,0.0,220.879908,151.653867033,276.294116404,183.167337568,48.3426,44.7841788362
 03/28  11:00:00,537.482485755,74.637443585,83.7385456822,0.0,220.879908,151.653867033,138.286248652,35.9872619619,48.3426,53.9563866896
 03/28  12:00:00,632.948449544,75.9341952881,178.1692441,0.0,220.879908,151.653867033,93.4344054437,0.0,48.3426,45.0918054437
 03/28  13:00:00,644.622930957,76.8082023608,195.006025374,0.0,220.879908,145.652643033,78.4173637817,0.0191015886694,24.1713,54.226962193
 03/28  14:00:00,590.344014006,77.4689503877,140.524198066,0.0,220.879908,145.652643033,75.5441152401,6.62771573649,24.1713,44.7450995036
 03/28  15:00:00,507.548593232,77.3072039099,66.3441569173,0.0,220.879908,137.835547516,114.05683252,64.3990665434,4.83426,44.8235059762
 03/28  16:00:00,433.726243679,73.9814903052,1.52183527891,0.0,220.879908,133.019064,107.460375355,67.0526814217,4.83426,35.5734339331
 03/28  17:00:00,351.926400928,73.4806254106,0.0,0.0,220.879908,53.238744,285.526164901,236.232681387,4.83426,44.4592235144
 03/28  18:00:00,351.920262794,73.4327680249,0.0,0.0,220.879908,53.238744,341.718904827,301.174846734,4.83426,35.7097980926
 03/28  19:00:00,366.835800767,73.4279799235,0.0,0.0,220.879908,53.238744,342.032212395,328.505994024,4.83426,8.69195837028
 03/28  20:00:00,369.797003054,73.4279799235,0.0,0.0,220.879908,53.238744,334.804523094,312.627360085,4.83426,17.3429030088
 03/28  21:00:00,117.601555173,0.0,0.0,0.0,43.513341876,52.539744,13.51537434,0.0,4.83426,8.68111434
 03/28  22:00:00,117.659337292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.671232266,0.0,0.0,0.0,43.513341876,52.539744,13.4679258026,0.0,4.83426,8.63366580259
 03/28  24:00:00,117.696108647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.666256496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.656035057,0.0,0.0,0.0,43.513341876,52.539744,13.453823632,0.0,4.83426,8.61956363202
 03/29  03:00:00,117.666730695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.094344033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.060324522,0.0,0.0,0.0,43.513341876,52.539744,13.4535461259,0.0,4.83426,8.61928612595
 03/29  06:00:00,192.709739839,73.4279799235,0.00122603867805,0.0,43.513341876,53.238744,1005.76105559,1000.90679559,4.83426,0.02
 03/29  07:00:00,352.35444683,73.4279799235,0.0,0.0,220.879908,53.238744,866.095131982,834.909002779,4.83426,26.351869203
 03/29  08:00:00,444.628896575,73.4279799235,0.00320181029898,0.0,220.879908,145.652643033,608.381115165,545.580375493,36.25695,26.5437896718
 03/29  09:00:00,444.641578721,73.5213694157,0.00253818559793,0.0,220.879908,145.652643033,447.268454961,366.28911589,36.25695,44.7223890706
 03/29  10:00:00,450.737277194,73.6161764839,0.00150059094678,0.0,220.879908,151.653867033,443.174534403,350.052028437,48.3426,44.7799059662
 03/29  11:00:00,451.99373199,73.9433590153,0.0,0.0,220.879908,151.653867033,419.218329268,325.923401916,48.3426,44.9523273517
 03/29  12:00:00,452.438396534,75.3499495902,0.0,0.0,220.879908,151.653867033,298.623678083,196.164769195,48.3426,54.1163088881
 03/29  13:00:00,447.806063074,76.6886431612,0.0,0.0,220.879908,145.652643033,243.780423101,165.405765773,24.1713,54.2033573274
 03/29  14:00:00,449.104970614,76.9622129839,1.03148396959,0.0,220.879908,145.652643033,227.951386656,159.041505131,24.1713,44.7385815256
 03/29  15:00:00,484.092438416,78.4077173129,42.0073793671,0.0,220.879908,137.835547516,126.548164912,76.8884462044,4.83426,44.8254587071
 03/29  16:00:00,493.562080563,75.2997468192,59.4285958454,0.0,220.879908,133.019064,59.7643241281,19.3615494319,4.83426,35.5685146962
 03/29  17:00:00,388.619446347,73.9422646375,35.8658203637,0.0,220.879908,53.238744,92.9441309083,52.5381335508,4.83426,35.5717373575
 03/29  18:00:00,353.162990471,73.6554578386,1.1330271834,0.0,220.879908,53.238744,167.447669539,117.987585348,4.83426,44.6258241907
 03/29  19:00:00,364.292231709,73.517127174,0.0,0.0,220.879908,53.238744,310.298324155,296.772400728,4.83426,8.69166342664
 03/29  20:00:00,370.30916672,73.4471390643,0.0,0.0,220.879908,53.238744,469.95797836,456.44283034,4.83426,8.68088801952
 03/29  21:00:00,117.801665519,0.0,0.0,0.0,43.513341876,52.539744,13.5149038861,0.0,4.83426,8.68064388605
 03/29  22:00:00,117.573544945,0.0,0.0,0.0,43.513341876,52.539744,13.4787699059,0.0,4.83426,8.6445099059
 03/29  23:00:00,118.621061803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  24:00:00,117.601689481,0.0,0.0,0.0,43.513341876,52.539744,13.4535178698,0.0,4.83426,8.61925786977
 03/30  01:00:00,117.57644182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.550898336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.541239572,0.0,0.0,0.0,43.513341876,52.539744,13.4535506937,0.0,4.83426,8.61929069365
 03/30  04:00:00,117.961174893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,117.925423562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,193.860088396,73.4279799235,0.00117062657429,0.0,43.513341876,53.238744,1587.82071543,1582.96645543,4.83426,0.02
 03/30  07:00:00,353.393357307,73.4279799235,0.0,0.0,220.879908,53.238744,1277.46992484,1246.28382895,4.83426,26.3518358873
 03/30  08:00:00,445.655790764,73.4279799235,0.00261485957943,0.0,220.879908,145.652643033,883.468343704,811.831808504,36.25695,35.3795852003
 03/30  09:00:00,444.843473532,73.4532388281,0.00222277454115,0.0,220.879908,145.652643033,626.701357883,545.732769007,36.25695,44.7116388765
 03/30  10:00:00,450.811276798,73.6588358971,0.00153033686057,0.0,220.879908,151.653867033,459.393449921,375.227455347,48.3426,35.8233945744
 03/30  11:00:00,452.418979478,74.3900192656,0.0,0.0,220.879908,151.653867033,330.152584232,227.867790016,48.3426,53.9421942158
 03/30  12:00:00,459.67078194,75.9125498526,6.57307753288,0.0,220.879908,151.653867033,235.860554035,135.152840833,48.3426,52.3651132017
 03/30  13:00:00,499.885601421,78.2708790804,49.8502434251,0.0,220.879908,145.652643033,147.26882304,76.1905431039,24.1713,46.9069799357
 03/30  14:00:00,563.391300017,80.5993454336,110.609627819,0.0,220.879908,145.652643033,86.2268106642,17.3180257005,24.1713,44.7374849638
 03/30  15:00:00,614.805557331,82.52540137,167.723649206,0.0,220.879908,137.835547516,57.577167504,7.92677547698,4.83426,44.816132027
 03/30  16:00:00,607.487749227,78.0258147872,169.966325134,0.0,220.879908,133.019064,47.1534462633,6.75241043596,4.83426,35.5667758273
 03/30  17:00:00,517.348393795,76.078528248,161.499779737,0.0,220.879908,53.238744,54.1908586591,4.90281671457,4.83426,44.4537819445
 03/30  18:00:00,470.278453939,75.325065133,115.476561204,0.0,220.879908,53.238744,58.9334270152,18.3975658001,4.83426,35.7016012151
 03/30  19:00:00,392.873512157,74.2399675575,27.584868832,0.0,220.879908,53.238744,77.3292031414,63.8037033086,4.83426,8.69123983283
 03/30  20:00:00,379.332666259,73.8783249545,8.66989353887,0.0,220.879908,53.238744,106.796682011,84.620971188,4.83426,17.341450823
 03/30  21:00:00,117.968861991,0.0,0.0,0.0,43.513341876,52.539744,13.5146062896,0.0,4.83426,8.68034628956
 03/30  22:00:00,117.703230705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  23:00:00,118.713066118,0.0,0.0,0.0,43.513341876,52.539744,13.4679178705,0.0,4.83426,8.63365787052
 03/30  24:00:00,117.771220643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.769023826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.742566279,0.0,0.0,0.0,43.513341876,52.539744,13.4536135582,0.0,4.83426,8.61935355822
 03/31  03:00:00,117.720139635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.783532761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.398707947,0.0,0.0,0.0,43.513341876,52.539744,13.4536392628,0.0,4.83426,8.61937926284
 03/31  06:00:00,194.38155629,73.4279799235,0.00157010236404,0.0,43.513341876,53.238744,1165.75676331,1160.90250331,4.83426,0.02
 03/31  07:00:00,353.063522335,73.4279799235,0.00075589828306,0.0,220.879908,53.238744,915.233870045,884.052510372,4.83426,26.3470996727
 03/31  08:00:00,444.820139988,73.4943377116,0.00281283037839,0.0,220.879908,145.652643033,595.460131145,532.665372614,36.25695,26.5378085307
 03/31  09:00:00,444.941950836,73.8143079993,0.00214594946574,0.0,220.879908,145.652643033,434.94530171,353.979614687,36.25695,44.7087370235
 03/31  10:00:00,451.549148865,74.4466357028,0.00148493044779,0.0,220.879908,151.653867033,365.905125587,272.791605316,48.3426,44.7709202717
 03/31  11:00:00,453.459334174,75.4420990511,0.0,0.0,220.879908,151.653867033,257.603892621,164.318584545,48.3426,44.9427080759
 03/31  12:00:00,490.309566338,77.3403766619,35.4154591717,0.0,220.879908,151.653867033,191.153943555,88.7164888006,48.3426,54.0948547549
 03/31  13:00:00,470.325081234,77.9149323128,21.0233908694,0.0,220.879908,145.652643033,203.645555631,125.289803707,24.1713,54.1844519239
 03/31  14:00:00,492.173389616,79.6169083406,40.9644773306,0.0,220.879908,145.652643033,160.187343193,91.2896654683,24.1713,44.7263777251
 03/31  15:00:00,544.480407423,80.4762841096,99.7916362566,0.0,220.879908,137.835547516,72.1490482687,22.5067820184,4.83426,44.8080062503
 03/31  16:00:00,543.353688644,76.6036268605,107.568627197,0.0,220.879908,133.019064,52.2563760811,11.8628939603,4.83426,35.5592221208
 03/31  17:00:00,398.172641343,74.4027646012,44.929844365,0.0,220.879908,53.238744,88.1103469637,47.7134311924,4.83426,35.5626557713
 03/31  18:00:00,352.312443291,73.9447998735,0.0,0.0,220.879908,53.238744,142.999845282,102.470511324,4.83426,35.6950739578
 03/31  19:00:00,363.959286843,73.61313321,0.0,0.0,220.879908,53.238744,284.228600819,262.030979542,4.83426,17.3633612771
 03/31  20:00:00,369.966540841,73.4898881829,0.0,0.0,220.879908,53.238744,447.573316865,434.058145753,4.83426,8.68091111256
 03/31  21:00:00,117.499479293,0.0,0.0,0.0,43.513341876,52.539744,13.5149004565,0.0,4.83426,8.68064045651
 03/31  22:00:00,117.596733209,0.0,0.0,0.0,43.513341876,52.539744,13.4784794015,0.0,4.83426,8.64421940147
 03/31  23:00:00,118.664481753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.70296166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.728591898,0.0,0.0,0.0,43.513341876,52.539744,13.44647238,0.0,4.83426,8.61221238004
 04/01  02:00:00,117.738013194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.745249677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.181221523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.110459527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,115.113542755,0.0,0.0,0.0,43.513341876,52.539744,13.4463402488,0.0,4.83426,8.61208024881
 04/01  07:00:00,100.099989473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.205743048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.341610168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.41707708,0.0,0.0,0.0,43.513341876,52.539744,22.2623878318,0.0,4.83426,17.4281278318
 04/01  11:00:00,101.304112408,0.0,0.0,0.0,43.513341876,52.539744,13.4899215378,0.0,4.83426,8.65566153784
 04/01  12:00:00,100.490125008,0.0,0.0,0.0,43.513341876,52.539744,13.48947162,0.0,4.83426,8.65521162005
 04/01  13:00:00,100.59436207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.653220546,0.0,0.0,0.0,43.513341876,52.539744,13.4826733678,0.0,4.83426,8.64841336783
 04/01  15:00:00,211.752625352,2.1183102707,108.110789346,0.0,43.513341876,52.539744,13.4830581427,0.0,4.83426,8.64879814274
 04/01  16:00:00,302.197069477,3.33626515107,196.982966948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,273.049112935,2.80131342521,168.59015126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,315.523150808,3.49966289811,210.095676048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,170.860211551,1.06612396131,56.473646517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.755611009,0.0,0.0,0.0,43.513341876,52.539744,13.4464884253,0.0,4.83426,8.61222842532
 04/01  21:00:00,118.423031556,0.0,0.0,0.0,43.513341876,52.539744,31.2602204973,0.0,4.83426,26.4259604973
 04/01  22:00:00,117.92446947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.745211884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.855601936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.837051083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.812891173,0.0,0.0,0.0,43.513341876,52.539744,13.446454477,0.0,4.83426,8.61219447699
 04/02  03:00:00,117.802816576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.206895913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.173048328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,115.22659162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.189779499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.248356278,0.0,0.0,0.0,43.513341876,52.539744,13.4536172454,0.0,4.83426,8.61935724535
 04/02  09:00:00,100.388224869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.430826789,0.0,0.0,0.0,43.513341876,52.539744,22.2616903257,0.0,4.83426,17.4274303257
 04/02  11:00:00,101.292219781,0.0,0.0,0.0,43.513341876,52.539744,13.4896493108,0.0,4.83426,8.65538931079
 04/02  12:00:00,100.498412141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  13:00:00,100.610835013,0.0,0.0,0.0,43.513341876,52.539744,13.4901102896,0.0,4.83426,8.65585028959
 04/02  14:00:00,100.640221805,0.0,0.0,0.0,43.513341876,52.539744,13.4821673399,0.0,4.83426,8.64790733987
 04/02  15:00:00,100.605814864,0.0,0.0,0.0,43.513341876,52.539744,13.4824972751,0.0,4.83426,8.64823727515
 04/02  16:00:00,100.381143503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.361757137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,100.346441859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,112.764993119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.645789182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.359280337,0.0,0.0,0.0,43.513341876,52.539744,40.0640937873,0.0,4.83426,35.2298337873
 04/02  22:00:00,117.924416038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.743152075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.830651745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.791411329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.761999179,0.0,0.0,0.0,43.513341876,52.539744,13.4535874909,0.0,4.83426,8.61932749087
 04/03  03:00:00,117.745456961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.155467658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  05:00:00,118.113026456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,189.4313975,73.4279799235,0.000957593598083,0.0,43.513341876,53.238744,807.575463929,794.121892163,4.83426,8.6193117661
 04/03  07:00:00,352.078310567,73.4279799235,0.000660102695617,0.0,220.879908,53.238744,694.475050133,672.073288863,4.83426,17.5675012701
 04/03  08:00:00,444.452628538,73.4663314546,0.00251582462644,0.0,220.879908,145.652643033,447.575348858,375.945968304,36.25695,35.3724305536
 04/03  09:00:00,444.78259449,73.7489798335,0.00211720423818,0.0,220.879908,145.652643033,321.823205122,240.871842548,36.25695,44.6944125737
 04/03  10:00:00,463.431072928,74.4175260507,11.8386829658,0.0,220.879908,151.653867033,252.446445329,159.348810524,48.3426,44.7550348048
 04/03  11:00:00,511.467175978,75.9773362703,56.8530114893,0.0,220.879908,151.653867033,168.753588677,75.4770831178,48.3426,44.933905559
 04/03  12:00:00,561.078662684,78.2623093392,104.651086262,0.0,220.879908,151.653867033,120.828499715,18.4225549936,48.3426,54.0633447213
 04/03  13:00:00,663.92289985,81.0019508462,210.169700556,0.0,220.879908,145.652643033,69.3283025308,0.00477293201543,24.1713,45.1522295988
 04/03  14:00:00,754.429666765,83.6631249386,297.560717862,0.0,220.879908,145.652643033,68.8887737964,0.0,24.1713,44.7174737964
 04/03  15:00:00,754.136481262,86.1747680777,302.476201842,0.0,220.879908,137.835547516,49.6320987297,0.00446391164786,4.83426,44.7933748181
 04/03  16:00:00,764.688029407,80.0445422081,324.356832321,0.0,220.879908,133.019064,40.3956919735,0.0109069405648,4.83426,35.550525033
 04/03  17:00:00,611.06733126,76.6730804585,254.231563085,0.0,220.879908,53.238744,40.3872849264,0.0,4.83426,35.5530249264
 04/03  18:00:00,508.490621825,75.3902085947,153.371858225,0.0,220.879908,53.238744,53.5030257442,4.06471298073,4.83426,44.6040527635
 04/03  19:00:00,438.683580169,74.3168197249,72.8279178162,0.0,220.879908,53.238744,51.4526262838,37.9292653153,4.83426,8.68910096858
 04/03  20:00:00,388.464420638,73.8673901358,17.688962051,0.0,220.879908,53.238744,91.0833723412,77.5694887675,4.83426,8.67962357364
 04/03  21:00:00,117.965803171,0.0,0.0,0.0,43.513341876,52.539744,13.514887154,0.0,4.83426,8.68062715402
 04/03  22:00:00,117.716648274,0.0,0.0,0.0,43.513341876,52.539744,13.4783791651,0.0,4.83426,8.64411916507
 04/03  23:00:00,118.712448939,0.0,0.0,0.0,43.513341876,52.539744,13.4679017592,0.0,4.83426,8.63364175923
 04/03  24:00:00,117.748702685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.739525931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.719727647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.701874272,0.0,0.0,0.0,43.513341876,52.539744,13.4533859512,0.0,4.83426,8.6191259512
 04/04  04:00:00,119.798757321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.439770972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,191.381893326,73.4279799235,0.00142772258954,0.0,43.513341876,53.238744,1198.41743105,1184.96408154,4.83426,8.6190895064
 04/04  07:00:00,353.150537863,73.4279799235,0.000573963421939,0.0,220.879908,53.238744,918.790406266,896.386488864,4.83426,17.5696574023
 04/04  08:00:00,445.143054678,73.4810267702,0.00150697390836,0.0,220.879908,145.652643033,726.471113001,654.84882522,36.25695,35.3653377807
 04/04  09:00:00,445.164666851,73.7213388492,0.00162543037928,0.0,220.879908,145.652643033,635.504700177,559.587128211,36.25695,39.6606219667
 04/04  10:00:00,451.491802865,74.2327820387,0.00125517342018,0.0,220.879908,151.653867033,538.711599799,449.532566822,48.3426,40.8364329767
 04/04  11:00:00,453.586466798,75.4999704068,0.0,0.0,220.879908,151.653867033,410.289932253,308.043376453,48.3426,53.9039558006
 04/04  12:00:00,454.759383445,77.6871530408,0.0,0.0,220.879908,151.653867033,312.8624168,219.458916374,48.3426,45.0609004257
 04/04  13:00:00,452.697015097,80.2185548623,1.36969665054,0.0,220.879908,145.652643033,239.776836859,161.43792186,24.1713,54.1676149989
 04/04  14:00:00,504.18669794,82.4598081074,50.0448832989,0.0,220.879908,145.652643033,135.050833171,66.1662370219,24.1713,44.7132961492
 04/04  15:00:00,563.260807282,84.7051133043,114.310738857,0.0,220.879908,137.835547516,62.6742522426,13.0468568624,4.83426,44.7931353802
 04/04  16:00:00,590.111229806,79.59296068,151.137594345,0.0,220.879908,133.019064,48.3189845454,7.93720415686,4.83426,35.5475203886
 04/04  17:00:00,540.31925435,77.1733748887,183.300205703,0.0,220.879908,53.238744,42.2628960764,1.87903064554,4.83426,35.5496054309
 04/04  18:00:00,523.3080634,76.1650490038,167.346037456,0.0,220.879908,53.238744,48.61517213,3.47166670982,4.83426,40.3092454202
 04/04  19:00:00,479.890693668,74.8011026216,113.672856318,0.0,220.879908,53.238744,35.4565687303,17.7670916147,4.83426,12.8552171155
 04/04  20:00:00,431.73398519,74.15229593,60.6227268922,0.0,220.879908,53.238744,68.5199531427,55.0061413769,4.83426,8.67955176576
 04/04  21:00:00,117.668073019,0.0,0.0,0.0,43.513341876,52.539744,13.5128714186,0.0,4.83426,8.67861141862
 04/04  22:00:00,117.748030996,0.0,0.0,0.0,43.513341876,52.539744,13.4765228315,0.0,4.83426,8.64226283149
 04/04  23:00:00,118.737753754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.765652263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.733271968,0.0,0.0,0.0,43.513341876,52.539744,13.4534465332,0.0,4.83426,8.61918653318
 04/05  02:00:00,117.69723839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.689585321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.105658264,0.0,0.0,0.0,43.513341876,52.539744,13.4533913997,0.0,4.83426,8.61913139972
 04/05  05:00:00,118.05249972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,189.913023435,73.4279799235,0.00127954575138,0.0,43.513341876,53.238744,1003.0515819,998.197321899,4.83426,0.02
 04/05  07:00:00,352.539754156,73.4279799235,0.0,0.0,220.879908,53.238744,877.290075784,846.11509627,4.83426,26.3407195142
 04/05  08:00:00,444.74133473,73.4349929557,0.00141837186323,0.0,220.879908,145.652643033,657.700079604,594.916371931,36.25695,26.5267576725
 04/05  09:00:00,444.843609749,73.7392630912,0.00192428257427,0.0,220.879908,145.652643033,476.736489657,395.7926641,36.25695,44.6868755569
 04/05  10:00:00,451.611384763,74.556169152,0.00131297593864,0.0,220.879908,151.653867033,331.24431723,238.158311162,48.3426,44.7434060686
 04/05  11:00:00,472.547143626,76.2075987704,18.1035392819,0.0,220.879908,151.653867033,205.454940042,112.191546216,48.3426,44.9207938257
 04/05  12:00:00,538.448140104,78.6120207132,81.8222196847,0.0,220.879908,151.653867033,134.853957542,32.45189633,48.3426,54.0594612122
 04/05  13:00:00,621.877691796,81.3533815419,168.013370129,0.0,220.879908,145.652643033,78.7487295711,0.431526149243,24.1713,54.1459034218
 04/05  14:00:00,707.236378323,83.6138070924,250.822412594,0.0,220.879908,145.652643033,59.9398152257,0.0,24.1713,35.7685152257
 04/05  15:00:00,749.48365613,85.4701255426,298.868191678,0.0,220.879908,137.835547516,49.6157654651,0.0,4.83426,44.7815054651
 04/05  16:00:00,762.691258019,80.025313813,322.43518078,0.0,220.879908,133.019064,40.3892441345,0.00875523534841,4.83426,35.5462288992
 04/05  17:00:00,634.939923771,76.7828504486,277.861068707,0.0,220.879908,53.238744,40.3828690004,0.0,4.83426,35.5486090004
 04/05  18:00:00,522.259070487,75.6120231963,166.853274997,0.0,220.879908,53.238744,53.2995256512,3.86656682338,4.83426,44.5986988278
 04/05  19:00:00,404.575994065,74.2432002066,39.1836140488,0.0,220.879908,53.238744,74.6323853543,61.1089777439,4.83426,8.68914761035
 04/05  20:00:00,370.41253963,73.738467124,0.0,0.0,220.879908,53.238744,191.716754015,178.202577904,4.83426,8.6799161104
 04/05  21:00:00,117.86657829,0.0,0.0,0.0,43.513341876,52.539744,22.1735398121,0.0,4.83426,17.3392798121
 04/05  22:00:00,117.631894394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  23:00:00,118.661766968,0.0,0.0,0.0,43.513341876,52.539744,13.4677508203,0.0,4.83426,8.63349082028
 04/05  24:00:00,117.660714828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.661567563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.650578501,0.0,0.0,0.0,43.513341876,52.539744,13.4531855147,0.0,4.83426,8.61892551468
 04/06  03:00:00,117.635959323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.045131243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.0033442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,190.721242198,73.4279799235,0.00134957472031,0.0,43.513341876,53.238744,1272.40288949,1258.94944621,4.83426,8.61918328596
 04/06  07:00:00,353.365431778,73.4279799235,0.000573359804543,0.0,220.879908,53.238744,1017.51964882,995.120170122,4.83426,17.5652186949
 04/06  08:00:00,445.658184365,73.4510501606,0.0014490782091,0.0,220.879908,145.652643033,813.034128216,741.415536611,36.25695,35.3616416052
 04/06  09:00:00,445.398109178,73.6342579897,0.00153520472811,0.0,220.879908,145.652643033,711.864846883,632.965460803,36.25695,42.6424360798
 04/06  10:00:00,451.467037186,73.9809434844,0.00112793828063,0.0,220.879908,151.653867033,634.204412173,548.029853194,48.3426,37.8319589782
 04/06  11:00:00,453.205931267,74.9539723356,0.0,0.0,220.879908,151.653867033,518.248651605,416.016800378,48.3426,53.8892512269
 04/06  12:00:00,453.917572706,76.7802932318,0.0,0.0,220.879908,151.653867033,396.414462853,303.022025109,48.3426,45.0498377442
 04/06  13:00:00,449.958571745,78.8586521847,0.0,0.0,220.879908,145.652643033,321.649376223,243.329201971,24.1713,54.1488742516
 04/06  14:00:00,451.762810575,80.6863089416,0.0,0.0,220.879908,145.652643033,241.869124048,172.99844142,24.1713,44.6993826278
 04/06  15:00:00,450.187550762,82.631409479,4.29508851156,0.0,220.879908,137.835547516,147.976190318,98.3614562437,4.83426,44.7804740747
 04/06  16:00:00,464.423831046,77.8488642711,28.0853308973,0.0,220.879908,133.019064,64.8557021806,24.4804681186,4.83426,35.540974062
 04/06  17:00:00,392.786583566,75.3752354647,38.5698357459,0.0,220.879908,53.238744,84.9118328551,44.5352099093,4.83426,35.5423629459
 04/06  18:00:00,370.230278105,74.6604880984,16.9797192319,0.0,220.879908,53.238744,105.026678106,64.5215669428,4.83426,35.6708511634
 04/06  19:00:00,364.81876546,74.0900268457,0.0,0.0,220.879908,53.238744,106.208498444,84.0152448015,4.83426,17.3589936429
 04/06  20:00:00,370.402839699,73.7454133336,0.0,0.0,220.879908,53.238744,155.40878617,141.895612132,4.83426,8.67891403787
 04/06  21:00:00,117.887692191,0.0,0.0,0.0,43.513341876,52.539744,13.5141242544,0.0,4.83426,8.67986425441
 04/06  22:00:00,117.672272923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  23:00:00,118.689926645,0.0,0.0,0.0,43.513341876,52.539744,13.4675989457,0.0,4.83426,8.63333894565
 04/06  24:00:00,117.71416257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.705904979,0.0,0.0,0.0,43.513341876,52.539744,13.4533438279,0.0,4.83426,8.61908382785
 04/07  02:00:00,117.684173082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.665428788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,119.778777557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.444938601,0.0,0.0,0.0,43.513341876,52.539744,13.4532568471,0.0,4.83426,8.61899684708
 04/07  06:00:00,190.992828281,73.4279799235,0.00127038401788,0.0,43.513341876,53.238744,1128.58139775,1123.72713775,4.83426,0.02
 04/07  07:00:00,353.016807619,73.4279799235,0.0,0.0,220.879908,53.238744,935.730235639,904.559445317,4.83426,26.3365303219
 04/07  08:00:00,445.064167148,73.4279799235,0.00116980557951,0.0,220.879908,145.652643033,736.997352132,674.218190337,36.25695,26.5222117948
 04/07  09:00:00,444.963231629,73.6486728172,0.00200458440813,0.0,220.879908,145.652643033,598.904865351,517.971133257,36.25695,44.676782094
 04/07  10:00:00,451.36452964,74.2056870105,0.0013390865068,0.0,220.879908,151.653867033,472.88687833,379.809212929,48.3426,44.7350654018
 04/07  11:00:00,453.463733829,75.4046832449,0.0,0.0,220.879908,151.653867033,380.365012078,287.115558482,48.3426,44.9068535957
 04/07  12:00:00,453.033274497,75.9487492687,0.0,0.0,220.879908,151.653867033,330.108924548,236.735956876,48.3426,45.0303676717
 04/07  13:00:00,448.607483283,77.5154656565,0.0,0.0,220.879908,145.652643033,268.468516664,190.145831484,24.1713,54.1513851792
 04/07  14:00:00,452.30129551,79.3537424902,1.84330673425,0.0,220.879908,145.652643033,210.485730371,141.618609151,24.1713,44.6958212199
 04/07  15:00:00,444.150743156,80.1880861063,0.737458065382,0.0,220.879908,137.835547516,161.298337824,111.690859024,4.83426,44.7732188001
 04/07  16:00:00,443.309345559,76.2889494541,8.73786910792,0.0,220.879908,133.019064,68.53865427,28.1677168369,4.83426,35.5366774331
 04/07  17:00:00,362.38148443,74.6069334266,9.27559762753,0.0,220.879908,53.238744,103.313140425,62.9407019391,4.83426,35.5381784861
 04/07  18:00:00,352.522090942,74.1637588487,0.0,0.0,220.879908,53.238744,131.659732745,91.1541822513,4.83426,35.6712904941
 04/07  19:00:00,364.0156478,73.738310857,0.0,0.0,220.879908,53.238744,169.771221869,147.577285245,4.83426,17.3596766242
 04/07  20:00:00,369.848236586,73.5994974097,0.0,0.0,220.879908,53.238744,204.313464442,190.799381542,4.83426,8.67982290035
 04/07  21:00:00,117.532597564,0.0,0.0,0.0,43.513341876,52.539744,13.5136895017,0.0,4.83426,8.67942950169
 04/07  22:00:00,117.57745545,0.0,0.0,0.0,43.513341876,52.539744,13.4778105607,0.0,4.83426,8.6435505607
 04/07  23:00:00,118.640737269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.639777248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.648896732,0.0,0.0,0.0,43.513341876,52.539744,13.4462659699,0.0,4.83426,8.61200596988
 04/08  02:00:00,117.640019504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.626070151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.040259022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.000289478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,112.032299066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,99.9651453664,0.0,0.0,0.0,43.513341876,52.539744,13.4462395133,0.0,4.83426,8.61197951327
 04/08  08:00:00,100.023641107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.106587705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.134802732,0.0,0.0,0.0,43.513341876,52.539744,22.2568803313,0.0,4.83426,17.4226203313
 04/08  11:00:00,101.023187431,0.0,0.0,0.0,43.513341876,52.539744,13.4876542096,0.0,4.83426,8.65339420964
 04/08  12:00:00,100.122791946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.221675268,0.0,0.0,0.0,43.513341876,52.539744,13.4815767708,0.0,4.83426,8.64731677083
 04/08  14:00:00,100.298851469,0.0,0.0,0.0,43.513341876,52.539744,13.4817889003,0.0,4.83426,8.64752890026
 04/08  15:00:00,100.31784661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  16:00:00,100.140969892,0.0,0.0,0.0,43.513341876,52.539744,13.4461928383,0.0,4.83426,8.61193283834
 04/08  17:00:00,121.093575055,2.05047723501,18.6290463664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,108.009425968,0.689402352061,7.0658678392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,112.553943468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.433302848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.137781844,0.0,0.0,0.0,43.513341876,52.539744,31.2534390954,0.0,4.83426,26.4191790954
 04/08  22:00:00,117.775788501,0.0,0.0,0.0,43.513341876,52.539744,13.4462768857,0.0,4.83426,8.61201688567
 04/08  23:00:00,118.64847975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.748841162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.724677056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.689172752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.661502326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.057273893,0.0,0.0,0.0,43.513341876,52.539744,13.4462339307,0.0,4.83426,8.61197393067
 04/09  05:00:00,118.016068963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,112.056208703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.006827501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.071639184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.160868815,0.0,0.0,0.0,43.513341876,52.539744,13.4533223272,0.0,4.83426,8.61906232718
 04/09  10:00:00,100.209126157,0.0,0.0,0.0,43.513341876,52.539744,13.5552127171,0.0,4.83426,8.72095271713
 04/09  11:00:00,101.103689129,0.0,0.0,0.0,43.513341876,52.539744,13.489067189,0.0,4.83426,8.65480718901
 04/09  12:00:00,100.283921369,0.0,0.0,0.0,43.513341876,52.539744,13.4884728324,0.0,4.83426,8.65421283241
 04/09  13:00:00,100.409990348,0.0,0.0,0.0,43.513341876,52.539744,13.4887914727,0.0,4.83426,8.65453147269
 04/09  14:00:00,100.46897371,0.0,0.0,0.0,43.513341876,52.539744,13.4814278646,0.0,4.83426,8.64716786458
 04/09  15:00:00,100.480842851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,130.298704056,1.20942864461,28.4718000024,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,168.626393193,2.44454947406,65.2439756674,0.0,43.513341876,52.539744,13.4462067028,0.0,4.83426,8.61194670283
 04/09  18:00:00,159.471208274,2.09532812063,56.56675735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,112.668605563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.513851658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.224622249,0.0,0.0,0.0,43.513341876,52.539744,31.2475384097,0.0,4.83426,26.4132784097
 04/09  22:00:00,117.851321179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.683500215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.763060522,0.0,0.0,0.0,43.513341876,52.539744,13.4462143578,0.0,4.83426,8.61195435783
 04/10  01:00:00,117.742727151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.73292763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.709759181,0.0,0.0,0.0,43.513341876,52.539744,13.4530779286,0.0,4.83426,8.61881792858
 04/10  04:00:00,118.129945093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.096277648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,186.361895901,73.4279799235,0.0,0.0,43.513341876,53.238744,752.61955333,747.76529333,4.83426,0.02
 04/10  07:00:00,351.983058417,73.4279799235,0.000684449195169,0.0,220.879908,53.238744,629.464092159,598.299398554,4.83426,26.3304336056
 04/10  08:00:00,444.473995716,73.4937312914,0.00246040930916,0.0,220.879908,145.652643033,427.739936198,364.963597996,36.25695,26.5193882018
 04/10  09:00:00,444.75239514,73.7166804969,0.00210313740458,0.0,220.879908,145.652643033,306.091015479,225.171763142,36.25695,44.662302336
 04/10  10:00:00,504.286486888,74.1129896233,52.478149558,0.0,220.879908,151.653867033,185.279060171,92.2192202239,48.3426,44.7172399468
 04/10  11:00:00,569.805829205,75.3855300684,115.113824346,0.0,220.879908,151.653867033,99.3087792887,6.07507589459,48.3426,44.8911033941
 04/10  12:00:00,676.324059124,78.019112931,219.368194328,0.0,220.879908,151.653867033,102.358213952,0.0,48.3426,54.0156139517
 04/10  13:00:00,759.252642774,81.408522664,304.398694278,0.0,220.879908,145.652643033,69.2828214336,0.00826825592617,24.1713,45.1032531776
 04/10  14:00:00,768.219180815,84.9157193143,309.591893555,0.0,220.879908,145.652643033,68.8538958132,0.0,24.1713,44.6825958132
 04/10  15:00:00,776.042452939,87.665245859,322.363554829,0.0,220.879908,137.835547516,49.5901792985,0.0,4.83426,44.7559192985
 04/10  16:00:00,795.31634811,80.6200891578,353.770166671,0.0,220.879908,133.019064,40.37072202,0.0100169293014,4.83426,35.5264450907
 04/10  17:00:00,700.426137097,76.7347693694,342.68495386,0.0,220.879908,53.238744,40.3597796682,0.0,4.83426,35.5255196682
 04/10  18:00:00,695.196204181,75.8700863856,338.451714388,0.0,220.879908,53.238744,40.4922658404,0.0,4.83426,35.6580058404
 04/10  19:00:00,664.201968132,75.153858758,296.019855933,0.0,220.879908,53.238744,22.1930781171,0.0,4.83426,17.3588181171
 04/10  20:00:00,552.793923533,74.5394981708,179.899563108,0.0,220.879908,53.238744,16.1189566121,2.60603898925,4.83426,8.67865762282
 04/10  21:00:00,118.154534265,0.0,0.0,0.0,43.513341876,52.539744,13.5124810852,0.0,4.83426,8.67822108516
 04/10  22:00:00,117.902756843,0.0,0.0,0.0,43.513341876,52.539744,13.4775691061,0.0,4.83426,8.64330910606
 04/10  23:00:00,118.885890704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.956960236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.956882617,0.0,0.0,0.0,43.513341876,52.539744,13.4531991769,0.0,4.83426,8.61893917686
 04/11  02:00:00,117.945135093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.911652476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,120.059784954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.687902782,0.0,0.0,0.0,43.513341876,52.539744,13.4530436539,0.0,4.83426,8.6187836539
 04/11  06:00:00,186.903879539,73.4279799235,0.00179588220825,0.0,43.513341876,53.238744,449.172232021,444.317972021,4.83426,0.02
 04/11  07:00:00,351.922512161,73.4279799235,0.000807585790945,0.0,220.879908,53.238744,356.326140759,325.161947787,4.83426,26.3299329729
 04/11  08:00:00,445.247473899,74.2319220685,0.00167201185651,0.0,220.879908,145.652643033,223.254512323,160.480372035,36.25695,26.5171902873
 04/11  09:00:00,506.581766,75.6729104383,59.1745930577,0.0,220.879908,145.652643033,163.274515742,82.3638480159,36.25695,44.6537177265
 04/11  10:00:00,612.918942389,77.4370293211,156.921796042,0.0,220.879908,151.653867033,87.3931952059,1.93853285197,48.3426,37.1120623539
 04/11  11:00:00,731.915224802,80.0265612361,271.900042764,0.0,220.879908,151.653867033,100.859336566,0.0,48.3426,52.5167365663
 04/11  12:00:00,773.516755824,84.2542174627,309.723271401,0.0,220.879908,151.653867033,93.3589718294,0.0,48.3426,45.0163718294
 04/11  13:00:00,787.210973495,88.7484532877,324.346821189,0.0,220.879908,145.652643033,78.2873052685,0.00923897502989,24.1713,54.1067662935
 04/11  14:00:00,803.386645217,92.1972999604,336.783237857,0.0,220.879908,145.652643033,68.845231505,0.0,24.1713,44.673931505
 04/11  15:00:00,813.988267532,96.6591409306,350.629026553,0.0,220.879908,137.835547516,40.6387717974,0.0,4.83426,35.8045117974
 04/11  16:00:00,835.179528698,90.7982106258,382.78188469,0.0,220.879908,133.019064,40.3708984168,0.00967221217935,4.83426,35.5269662046
 04/11  17:00:00,737.691528057,85.0288227593,370.955354577,0.0,220.879908,53.238744,40.3581730273,0.0,4.83426,35.5239130273
 04/11  18:00:00,735.27769689,83.119265785,370.517998018,0.0,220.879908,53.238744,49.400092632,0.0,4.83426,44.565832632
 04/11  19:00:00,729.068650767,80.030730431,358.697055917,0.0,220.879908,53.238744,13.5213633987,0.0,4.83426,8.68710339869
 04/11  20:00:00,675.809374469,77.3494884269,300.009478654,0.0,220.879908,53.238744,13.546738334,0.0339955497424,4.83426,8.6784827843
 04/11  21:00:00,117.908175084,0.0,0.0,0.0,43.513341876,52.539744,13.5129277815,0.0,4.83426,8.67866778151
 04/11  22:00:00,118.000758748,0.0,0.0,0.0,43.513341876,52.539744,13.4777442102,0.0,4.83426,8.6434842102
 04/11  23:00:00,118.950543478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.982705879,0.0,0.0,0.0,43.513341876,52.539744,13.4531239924,0.0,4.83426,8.61886399242
 04/12  01:00:00,117.98082941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.979348002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.94868925,0.0,0.0,0.0,43.513341876,52.539744,13.4529419723,0.0,4.83426,8.61868197233
 04/12  04:00:00,118.362638904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.282614803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,186.211794812,73.4279799235,0.00214829470576,0.0,43.513341876,53.238744,446.181241075,441.326981075,4.83426,0.02
 04/12  07:00:00,351.922246546,73.4279799235,0.0,0.0,220.879908,53.238744,429.219994658,398.057349685,4.83426,26.3283849729
 04/12  08:00:00,454.649499154,75.1235289586,8.46800668533,0.0,220.879908,145.652643033,249.878529085,187.10869089,36.25695,26.5128881949
 04/12  09:00:00,518.142191368,77.0544297084,69.3827657585,0.0,220.879908,145.652643033,160.216118447,79.3063898065,36.25695,44.65277864
 04/12  10:00:00,607.400410962,78.9194187917,150.06630166,0.0,220.879908,151.653867033,98.715966581,5.66914688115,48.3426,44.7042196998
 04/12  11:00:00,735.41297567,82.2618813904,273.183094991,0.0,220.879908,151.653867033,93.2250076684,0.0,48.3426,44.8824076684
 04/12  12:00:00,774.183389329,87.124072124,307.473044934,0.0,220.879908,151.653867033,102.340705714,0.0,48.3426,53.9981057141
 04/12  13:00:00,780.440095795,91.5023969507,314.912006871,0.0,220.879908,145.652643033,69.2751665509,0.00950355491315,24.1713,45.094362996
 04/12  14:00:00,795.135386398,95.1770322699,325.67706216,0.0,220.879908,145.652643033,68.8400903813,0.0,24.1713,44.6687903813
 04/12  15:00:00,803.588627876,99.4176894495,337.602909985,0.0,220.879908,137.835547516,49.5800465059,0.0,4.83426,44.7457865059
 04/12  16:00:00,828.189555993,91.7667217868,374.87581932,0.0,220.879908,133.019064,40.3636636959,0.0092910410978,4.83426,35.5201126548
 04/12  17:00:00,739.997032454,82.6777842766,375.594295268,0.0,220.879908,53.238744,40.3534238215,0.0,4.83426,35.5191638215
 04/12  18:00:00,732.129721469,81.8081770663,368.724897791,0.0,220.879908,53.238744,40.486364882,0.0,4.83426,35.652104882
 04/12  19:00:00,705.605432452,79.0989266533,336.047649771,0.0,220.879908,53.238744,13.5356073884,0.0128601241845,4.83426,8.68848726424
 04/12  20:00:00,639.62783375,76.8474045922,264.150567371,0.0,220.879908,53.238744,22.1703391132,0.0,4.83426,17.3360791132
 04/12  21:00:00,118.215436424,0.0,0.0,0.0,43.513341876,52.539744,13.5128586181,0.0,4.83426,8.67859861806
 04/12  22:00:00,117.958806301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.980864793,0.0,0.0,0.0,43.513341876,52.539744,13.466805064,0.0,4.83426,8.632545064
 04/12  24:00:00,118.045399009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,118.011711508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,118.012640416,0.0,0.0,0.0,43.513341876,52.539744,13.4528600119,0.0,4.83426,8.61860001192
 04/13  03:00:00,117.983644581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.426659658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.360258105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,186.218492498,73.4279799235,0.00215445290982,0.0,43.513341876,53.238744,337.489760138,324.036764689,4.83426,8.61873544908
 04/13  07:00:00,351.925015057,73.4279799235,0.0,0.0,220.879908,53.238744,322.346193692,299.954288393,4.83426,17.5576452985
 04/13  08:00:00,480.738259192,75.9453945983,33.4934435498,0.0,220.879908,145.652643033,199.572726635,127.976183365,36.25695,35.3395932696
 04/13  09:00:00,590.860099831,78.1401446986,140.393678171,0.0,220.879908,145.652643033,85.9506108634,13.9745293867,36.25695,35.7191314767
 04/13  10:00:00,720.907345813,80.4336099282,261.476257641,0.0,220.879908,151.653867033,93.044318112,0.0,48.3426,44.701718112
 04/13  11:00:00,776.905770835,84.489521417,311.88690553,0.0,220.879908,151.653867033,93.2131112954,0.0,48.3426,44.8705112954
 04/13  12:00:00,792.714871835,89.3104168121,323.394266431,0.0,220.879908,151.653867033,102.341316197,0.0,48.3426,53.9987161967
 04/13  13:00:00,797.732068462,93.254527531,330.134232962,0.0,220.879908,145.652643033,69.2515848722,0.00939957628759,24.1713,45.0708852959
 04/13  14:00:00,811.502164969,96.5014085236,340.429816176,0.0,220.879908,145.652643033,68.8354703352,0.0,24.1713,44.6641703352
 04/13  15:00:00,823.172735759,101.320956295,355.006725153,0.0,220.879908,137.835547516,49.572824608,0.0,4.83426,44.738564608
 04/13  16:00:00,849.360879397,96.4299369248,391.134114923,0.0,220.879908,133.019064,40.3585696548,0.0093881736654,4.83426,35.5149214811
 04/13  17:00:00,761.189334855,89.6402116614,389.55013942,0.0,220.879908,53.238744,40.3445873792,0.0,4.83426,35.5103273792
 04/13  18:00:00,754.642802618,85.778051139,386.968503143,0.0,220.879908,53.238744,40.4776583089,0.0,4.83426,35.6433983089
 04/13  19:00:00,730.968694172,81.7160154206,358.298107243,0.0,220.879908,53.238744,22.1901281152,0.0,4.83426,17.3558681152
 04/13  20:00:00,707.453578506,78.7522503562,329.471912505,0.0,220.879908,53.238744,13.5127550368,0.0,4.83426,8.67849503681
 04/13  21:00:00,118.38806711,0.0,0.0,0.0,43.513341876,52.539744,13.5122560631,0.0,4.83426,8.67799606309
 04/13  22:00:00,118.071350096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.947641502,0.0,0.0,0.0,43.513341876,52.539744,13.4670693351,0.0,4.83426,8.63280933508
 04/13  24:00:00,117.992162182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.971886794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.969895253,0.0,0.0,0.0,43.513341876,52.539744,13.4530561956,0.0,4.83426,8.61879619559
 04/14  03:00:00,117.968332724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.080254581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.626506298,0.0,0.0,0.0,43.513341876,52.539744,13.4528486855,0.0,4.83426,8.6185886855
 04/14  06:00:00,186.924949113,73.4279799235,0.00243237696291,0.0,43.513341876,53.238744,512.886989858,508.032729858,4.83426,0.02
 04/14  07:00:00,360.533307558,73.4279799235,8.54985119531,0.0,220.879908,53.238744,316.748030852,294.358760282,4.83426,17.5550105705
 04/14  08:00:00,519.873417775,75.8213501145,72.4264597963,0.0,220.879908,145.652643033,160.928969576,89.3343309354,36.25695,35.3376886406
 04/14  09:00:00,587.452490524,78.1800937621,136.957361918,0.0,220.879908,145.652643033,84.712243319,12.7409326181,36.25695,35.7143607009
 04/14  10:00:00,710.737241978,80.8346959922,250.948202174,0.0,220.879908,151.653867033,93.0414435325,0.0,48.3426,44.6988435325
