Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/14  11:00:00,765.563609374,84.8787894311,300.440022525,0.0,220.879908,151.653867033,93.2035704661,0.0,48.3426,44.8609704661
 04/14  12:00:00,778.400942238,89.5117472785,309.119495433,0.0,220.879908,151.653867033,102.335473904,0.0,48.3426,53.9928739037
 04/14  13:00:00,785.60937817,93.5184981844,317.887370295,0.0,220.879908,145.652643033,69.2442988442,0.0095224455863,24.1713,45.0634763986
 04/14  14:00:00,795.718529331,96.6697216272,324.668496067,0.0,220.879908,145.652643033,68.8307952292,0.0,24.1713,44.6594952292
 04/14  15:00:00,804.60672728,98.853219373,339.089189611,0.0,220.879908,137.835547516,49.5672739554,0.0,4.83426,44.7330139554
 04/14  16:00:00,827.227411955,90.1148446585,375.516272557,0.0,220.879908,133.019064,40.3545936873,0.00950098219282,4.83426,35.5108327051
 04/14  17:00:00,734.049547332,83.1892591677,369.147200198,0.0,220.879908,53.238744,40.3401709577,0.0,4.83426,35.5059109577
 04/14  18:00:00,724.060226131,80.379589406,362.172002223,0.0,220.879908,53.238744,40.4725482718,0.0,4.83426,35.6382882718
 04/14  19:00:00,714.641821573,78.4932313402,346.017787833,0.0,220.879908,53.238744,22.1904959075,0.0,4.83426,17.3562359075
 04/14  20:00:00,707.148475484,77.11935763,331.319442009,0.0,220.879908,53.238744,13.5122019754,0.0,4.83426,8.67794197539
 04/14  21:00:00,118.011090239,0.0,0.0,0.0,43.513341876,52.539744,13.5116942588,0.0,4.83426,8.67743425879
 04/14  22:00:00,118.063097821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  23:00:00,119.000603911,0.0,0.0,0.0,43.513341876,52.539744,13.4666199868,0.0,4.83426,8.63235998676
 04/14  24:00:00,118.093199614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.092639121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,118.049094389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,118.018623867,0.0,0.0,0.0,43.513341876,52.539744,13.4459144438,0.0,4.83426,8.61165444378
 04/15  04:00:00,118.45975083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.353358522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,109.407009029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.347656229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.379480048,0.0,0.0,0.0,43.513341876,52.539744,13.4459792796,0.0,4.83426,8.61171927961
 04/15  09:00:00,100.452808661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.464890182,0.0,0.0,0.0,43.513341876,52.539744,18.1187965176,0.0,4.83426,13.2845365176
 04/15  11:00:00,101.2543337,0.0,0.0,0.0,43.513341876,52.539744,8.9538389219,0.0,4.83426,4.1195789219
 04/15  12:00:00,100.262120541,0.0,0.0,0.0,43.513341876,52.539744,13.4874109665,0.0,4.83426,8.65315096652
 04/15  13:00:00,100.263281423,0.0,0.0,0.0,43.513341876,52.539744,13.4810568495,0.0,4.83426,8.64679684948
 04/15  14:00:00,100.286203964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,100.280801922,0.0,0.0,0.0,43.513341876,52.539744,13.4789288792,0.0,4.83426,8.64466887915
 04/15  16:00:00,100.101850385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.07590265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.002916482,0.0,0.0,0.0,43.513341876,52.539744,13.4459244068,0.0,4.83426,8.61166440677
 04/15  19:00:00,109.368445918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.299653284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.083381256,0.0,0.0,0.0,43.513341876,52.539744,31.2394353134,0.0,4.83426,26.4051753134
 04/15  22:00:00,117.735327528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.637883519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.7174427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.705057574,0.0,0.0,0.0,43.513341876,52.539744,13.4460444222,0.0,4.83426,8.61178442219
 04/16  02:00:00,117.680468345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.664301098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.07149386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.019884912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,109.076200995,0.0,0.0,0.0,43.513341876,52.539744,13.44588627,0.0,4.83426,8.61162627
 04/16  07:00:00,100.02590165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.101027516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.178681507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.210673539,0.0,0.0,0.0,43.513341876,52.539744,22.2499473248,0.0,4.83426,17.4156873248
 04/16  11:00:00,101.115548296,0.0,0.0,0.0,43.513341876,52.539744,13.4873551594,0.0,4.83426,8.65309515938
 04/16  12:00:00,100.288047027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  13:00:00,100.405059492,0.0,0.0,0.0,43.513341876,52.539744,13.4875231685,0.0,4.83426,8.65326316852
 04/16  14:00:00,100.463839559,0.0,0.0,0.0,43.513341876,52.539744,13.4805061785,0.0,4.83426,8.64624617854
 04/16  15:00:00,100.486412703,0.0,0.0,0.0,43.513341876,52.539744,13.4809589957,0.0,4.83426,8.64669899569
 04/16  16:00:00,161.36677462,1.39688541375,59.2558049909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,200.673239079,2.40474261759,97.1988032772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,203.418150835,2.67585698389,99.6111168339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,149.812280319,1.16708462973,38.550496541,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.639549068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.31972462,0.0,0.0,0.0,43.513341876,52.539744,31.2367138038,0.0,4.83426,26.4024538038
 04/16  22:00:00,117.888789228,0.0,0.0,0.0,43.513341876,52.539744,13.4460324118,0.0,4.83426,8.61177241184
 04/16  23:00:00,118.743008359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.887323344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.863945164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.811054491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.776130329,0.0,0.0,0.0,43.513341876,52.539744,13.4526861982,0.0,4.83426,8.61842619817
 04/17  04:00:00,118.19307143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.161247177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,183.265916349,73.4279799235,0.00106200970478,0.0,43.513341876,53.238744,626.099166317,612.646423125,4.83426,8.61848319197
 04/17  07:00:00,351.94449559,73.4279799235,0.0,0.0,220.879908,53.238744,568.512541277,546.124910167,4.83426,17.5533711094
 04/17  08:00:00,461.092883971,73.5943936272,16.3490723131,0.0,220.879908,145.652643033,279.103124737,207.518704748,36.25695,35.3274699886
 04/17  09:00:00,545.673933982,74.082560013,99.3865136143,0.0,220.879908,145.652643033,102.345975416,30.3832871377,36.25695,35.7057382786
 04/17  10:00:00,625.571322341,75.2254967197,171.569961916,0.0,220.879908,151.653867033,93.0217152693,0.0,48.3426,44.6791152693
 04/17  11:00:00,739.818061742,77.1713466008,282.425506635,0.0,220.879908,151.653867033,93.1906766786,0.0,48.3426,44.8480766786
 04/17  12:00:00,781.817996261,79.8627287808,322.241412551,0.0,220.879908,151.653867033,93.3128405933,0.0,48.3426,44.9702405933
 04/17  13:00:00,784.630495592,82.9758018607,327.631357892,0.0,220.879908,145.652643033,78.240725469,0.00924267245542,24.1713,54.0601827965
 04/17  14:00:00,802.448140097,86.6898014459,341.422532793,0.0,220.879908,145.652643033,68.8116166638,0.0,24.1713,44.6403166638
 04/17  15:00:00,820.961123517,89.5730102246,364.679294959,0.0,220.879908,137.835547516,40.6085509218,0.0,4.83426,35.7742909218
 04/17  16:00:00,843.614285222,83.848121449,398.176241612,0.0,220.879908,133.019064,40.3429650271,0.0100427140944,4.83426,35.498662313
 04/17  17:00:00,739.3485635,79.7313832801,377.970292879,0.0,220.879908,53.238744,40.3281034369,0.0,4.83426,35.4938434369
 04/17  18:00:00,720.132124973,78.3375254455,360.429694261,0.0,220.879908,53.238744,47.8313248918,0.0,4.83426,42.9970648918
 04/17  19:00:00,704.111692238,76.2274775061,337.505174693,0.0,220.879908,53.238744,15.0097439722,0.0,4.83426,10.1754839722
 04/17  20:00:00,641.797902458,75.0802604157,267.900155923,0.0,220.879908,53.238744,13.5117767459,0.0,4.83426,8.67751674594
 04/17  21:00:00,118.224729252,0.0,0.0,0.0,43.513341876,52.539744,13.5112034532,0.0,4.83426,8.67694345318
 04/17  22:00:00,117.891442065,0.0,0.0,0.0,43.513341876,52.539744,13.4768810263,0.0,4.83426,8.64262102628
 04/17  23:00:00,118.824993995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.86939942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.851735197,0.0,0.0,0.0,43.513341876,52.539744,13.4528793942,0.0,4.83426,8.6186193942
 04/18  02:00:00,117.828558854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.796719967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.889059611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.552663947,0.0,0.0,0.0,43.513341876,52.539744,13.4525988506,0.0,4.83426,8.61833885058
 04/18  06:00:00,184.080624863,73.4279799235,0.00182011852427,0.0,43.513341876,53.238744,754.823439028,749.969179028,4.83426,0.02
 04/18  07:00:00,352.106483233,73.4279799235,0.0,0.0,220.879908,53.238744,698.169732904,667.01957203,4.83426,26.3159008732
 04/18  08:00:00,444.817748549,73.7196569626,0.00129705108811,0.0,220.879908,145.652643033,528.655094127,465.899239498,36.25695,26.4989046284
 04/18  09:00:00,445.735567572,74.6254991597,0.00207791964894,0.0,220.879908,145.652643033,418.755065704,346.80078429,36.25695,35.6973314148
 04/18  10:00:00,452.832799886,75.7319340658,0.00142182297709,0.0,220.879908,151.653867033,375.26253396,282.245110163,48.3426,44.6748237976
 04/18  11:00:00,456.845556346,77.426942263,1.38001584531,0.0,220.879908,151.653867033,251.917485118,158.738988155,48.3426,44.8358969628
 04/18  12:00:00,492.536471877,79.4998278348,35.5747550063,0.0,220.879908,151.653867033,182.927429254,80.6302675571,48.3426,53.9545616968
 04/18  13:00:00,520.145056577,81.7323730576,66.6210772078,0.0,220.879908,145.652643033,120.394156759,51.1717957793,24.1713,45.0510609795
 04/18  14:00:00,549.501030487,83.6777806577,93.8741299826,0.0,220.879908,145.652643033,91.736390539,22.9321315663,24.1713,44.6329589727
 04/18  15:00:00,600.573652601,87.2281437576,148.963943175,0.0,220.879908,137.835547516,58.3297205188,8.78268021766,4.83426,44.7127803011
 04/18  16:00:00,593.99819776,81.2965579339,153.391998466,0.0,220.879908,133.019064,44.4268980366,8.05139665129,4.83426,31.5412413853
 04/18  17:00:00,476.315771794,76.9525249741,119.962122245,0.0,220.879908,53.238744,46.7124875261,11.3005081741,4.83426,30.5777193521
 04/18  18:00:00,447.08366944,75.6584453056,92.1335846115,0.0,220.879908,53.238744,75.2735162491,25.9147084209,4.83426,44.5245478282
 04/18  19:00:00,429.42407727,74.9478826801,66.4198375412,0.0,220.879908,53.238744,54.1975878374,40.6765311958,4.83426,8.68679664164
 04/18  20:00:00,396.590837469,74.3500275993,25.6499319857,0.0,220.879908,53.238744,86.2064678378,72.6959568976,4.83426,8.67625094016
 04/18  21:00:00,117.657112473,0.0,0.0,0.0,43.513341876,52.539744,13.5111846585,0.0,4.83426,8.67692465854
 04/18  22:00:00,117.731267791,0.0,0.0,0.0,43.513341876,52.539744,13.4767965138,0.0,4.83426,8.64253651385
 04/18  23:00:00,118.725396175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,117.770088108,0.0,0.0,0.0,43.513341876,52.539744,13.4527090947,0.0,4.83426,8.61844909473
 04/19  01:00:00,117.777269031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.770427969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.748749815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.115382223,0.0,0.0,0.0,43.513341876,52.539744,13.4527106746,0.0,4.83426,8.61845067462
 04/19  05:00:00,118.055345856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,183.957990682,73.4279799235,0.00167355019102,0.0,43.513341876,53.238744,1002.18985644,997.33559644,4.83426,0.02
 04/19  07:00:00,352.301500999,73.4279799235,0.00073573877462,0.0,220.879908,53.238744,752.329185089,721.178136555,4.83426,26.3167885335
 04/19  08:00:00,444.778066284,73.6372037717,0.00185267761652,0.0,220.879908,145.652643033,519.295739431,456.543468953,36.25695,26.4953204788
 04/19  09:00:00,445.336745822,74.212443192,0.00198303898011,0.0,220.879908,145.652643033,424.036752921,343.171165002,36.25695,44.608637919
 04/19  10:00:00,452.047965327,74.9445882899,0.00138180585334,0.0,220.879908,151.653867033,362.325215739,278.246299948,48.3426,35.7363157907
 04/19  11:00:00,453.924865488,75.9060221835,0.0,0.0,220.879908,151.653867033,303.526144439,210.355081303,48.3426,44.8284631353
 04/19  12:00:00,455.373561316,77.337948176,0.93316120106,0.0,220.879908,151.653867033,250.91776737,148.623721711,48.3426,53.9514456585
 04/19  13:00:00,487.149991713,79.135072651,36.4222931516,0.0,220.879908,145.652643033,157.173883124,87.9643087066,24.1713,45.0382744173
 04/19  14:00:00,530.695917626,81.1394291646,77.6268251389,0.0,220.879908,145.652643033,108.69248254,39.8909900853,24.1713,44.6301924547
 04/19  15:00:00,548.416599791,83.1947729476,101.063774819,0.0,220.879908,137.835547516,70.1039833512,20.5638835925,4.83426,44.7058397588
 04/19  16:00:00,534.99604014,78.8416210169,97.1087371196,0.0,220.879908,133.019064,55.07823031,14.7562092035,4.83426,35.4877611065
 04/19  17:00:00,410.304620595,76.1218230091,55.2525413049,0.0,220.879908,53.238744,71.109307393,39.6556199981,4.83426,26.6194273949
 04/19  18:00:00,355.664783574,74.8611049781,2.35624892747,0.0,220.879908,53.238744,138.806266873,89.4515422214,4.83426,44.5204646515
 04/19  19:00:00,361.976280841,74.1989135563,0.0,0.0,220.879908,53.238744,164.503331748,150.982313298,4.83426,8.68675845035
 04/19  20:00:00,370.557329652,73.852054369,0.0,0.0,220.879908,53.238744,177.320151699,163.809667221,4.83426,8.6762244782
 04/19  21:00:00,117.957141815,0.0,0.0,0.0,43.513341876,52.539744,13.5111400018,0.0,4.83426,8.67688000176
 04/19  22:00:00,117.725396574,0.0,0.0,0.0,43.513341876,52.539744,13.4768363743,0.0,4.83426,8.64257637428
 04/19  23:00:00,118.703474602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.731491133,0.0,0.0,0.0,43.513341876,52.539744,13.4528035502,0.0,4.83426,8.61854355018
 04/20  01:00:00,117.736201063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.716113837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.697733281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.110676024,0.0,0.0,0.0,43.513341876,52.539744,13.4522362561,0.0,4.83426,8.6179762561
 04/20  05:00:00,118.061988246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,184.036802209,73.4279799235,0.00156778759116,0.0,43.513341876,53.238744,1070.08327159,1065.22901159,4.83426,0.02
 04/20  07:00:00,352.57337287,73.4279799235,0.000771110046774,0.0,220.879908,53.238744,854.052242752,822.902861652,4.83426,26.3151210996
 04/20  08:00:00,444.736750299,73.4975323124,0.00198493272474,0.0,220.879908,145.652643033,580.418806032,517.669030031,36.25695,26.4928260011
 04/20  09:00:00,445.014818742,73.8839183325,0.0024454477588,0.0,220.879908,145.652643033,418.50588938,337.646342252,36.25695,44.6025971278
 04/20  10:00:00,451.802536864,74.6896107176,0.00168968386292,0.0,220.879908,151.653867033,290.508754184,206.43197602,48.3426,35.7341781637
 04/20  11:00:00,512.595449051,76.342037809,57.5449325836,0.0,220.879908,151.653867033,158.850893357,65.681906832,48.3426,44.8263865247
 04/20  12:00:00,560.03114867,78.4783007255,103.362738949,0.0,220.879908,151.653867033,113.729406184,11.4460110104,48.3426,53.9407951735
 04/20  13:00:00,614.058915072,81.2331660386,160.343874814,0.0,220.879908,145.652643033,70.3231652674,1.11443282985,24.1713,45.0374324376
 04/20  14:00:00,692.519588196,83.9215436824,235.854985864,0.0,220.879908,145.652643033,68.7928860082,0.0,24.1713,44.6215860082
 04/20  15:00:00,746.650701587,87.1319400339,294.398993498,0.0,220.879908,137.835547516,49.5338907175,0.0,4.83426,44.6996307175
 04/20  16:00:00,760.205654262,81.7983611352,318.294835444,0.0,220.879908,133.019064,31.4619156828,0.0100203184951,4.83426,26.6176353643
 04/20  17:00:00,652.557648977,78.4325831053,293.843860365,0.0,220.879908,53.238744,40.3210742469,0.0,4.83426,35.4868142469
 04/20  18:00:00,628.793745403,77.5297293748,270.989154943,0.0,220.879908,53.238744,49.3492215455,0.0,4.83426,44.5149615455
 04/20  19:00:00,601.01231594,76.0063716473,235.380748732,0.0,220.879908,53.238744,13.5210733672,0.0,4.83426,8.68681336716
 04/20  20:00:00,529.266083288,74.9890148116,156.126133061,0.0,220.879908,53.238744,21.3506801676,7.8402874449,4.83426,8.67613272269
 04/20  21:00:00,118.118292468,0.0,0.0,0.0,43.513341876,52.539744,13.5110320084,0.0,4.83426,8.67677200836
 04/20  22:00:00,117.856428008,0.0,0.0,0.0,43.513341876,52.539744,13.4762549637,0.0,4.83426,8.64199496368
 04/20  23:00:00,118.835728266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.913955377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.92863701,0.0,0.0,0.0,43.513341876,52.539744,13.452496956,0.0,4.83426,8.61823695603
 04/21  02:00:00,117.921339014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.888729689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.988464208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,119.627846692,0.0,0.0,0.0,43.513341876,52.539744,13.4524747392,0.0,4.83426,8.61821473915
 04/21  06:00:00,183.913441512,73.4279799235,0.00170312255095,0.0,43.513341876,53.238744,451.178003199,446.323743199,4.83426,0.02
 04/21  07:00:00,351.922818035,73.4279799235,0.0,0.0,220.879908,53.238744,411.728532303,380.583473311,4.83426,26.3107989921
 04/21  08:00:00,445.149135571,74.1475676033,0.00162173154242,0.0,220.879908,145.652643033,264.91692105,202.169601088,36.25695,26.490369962
 04/21  09:00:00,507.215003481,75.7468653567,59.7409626485,0.0,220.879908,145.652643033,157.936490459,85.9967359541,36.25695,35.6828045047
 04/21  10:00:00,599.361917518,77.2673564022,143.611522217,0.0,220.879908,151.653867033,96.4676232732,3.46971973569,48.3426,44.6553035376
 04/21  11:00:00,683.016453605,79.4773265149,223.748239618,0.0,220.879908,151.653867033,93.1638501438,0.0,48.3426,44.8212501438
 04/21  12:00:00,754.161354015,82.8581461497,292.146357906,0.0,220.879908,151.653867033,93.2837908041,0.0,48.3426,44.9411908041
 04/21  13:00:00,758.396769391,86.0378588211,298.7958635,0.0,220.879908,145.652643033,78.2092337678,0.00786354815557,24.1713,54.0300702196
 04/21  14:00:00,766.440173089,87.914332696,304.716963808,0.0,220.879908,145.652643033,68.7863341205,0.0,24.1713,44.6150341205
 04/21  15:00:00,770.594343162,89.3968306149,315.192960587,0.0,220.879908,137.835547516,40.5938402924,0.0,4.83426,35.7595802924
 04/21  16:00:00,790.919017326,82.2750587608,347.72363614,0.0,220.879908,133.019064,40.3278053729,0.00888051503638,4.83426,35.4846648579
 04/21  17:00:00,698.286982168,77.5426436273,339.696883774,0.0,220.879908,53.238744,40.3167726593,0.0,4.83426,35.4825126593
 04/21  18:00:00,693.427884183,76.3979587656,336.12029178,0.0,220.879908,53.238744,40.4436338392,0.0,4.83426,35.6093738392
 04/21  19:00:00,669.38231803,75.6148057862,304.204705327,0.0,220.879908,53.238744,22.1848553119,0.0,4.83426,17.3505953119
 04/21  20:00:00,573.684126791,74.9055944561,200.745049654,0.0,220.879908,53.238744,13.8954931353,0.385045733569,4.83426,8.67618740171
 04/21  21:00:00,117.858908172,0.0,0.0,0.0,43.513341876,52.539744,13.5098114393,0.0,4.83426,8.67555143932
 04/21  22:00:00,117.927568772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,118.894193956,0.0,0.0,0.0,43.513341876,52.539744,13.4660966991,0.0,4.83426,8.63183669911
 04/21  24:00:00,117.967608973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.971028697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.946654542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.933755463,0.0,0.0,0.0,43.513341876,52.539744,13.4457688431,0.0,4.83426,8.61150884313
 04/22  04:00:00,118.366037868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.28632675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,109.315908032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.288262886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.355329789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.459955335,0.0,0.0,0.0,43.513341876,52.539744,13.4526074222,0.0,4.83426,8.61834742224
 04/22  10:00:00,100.541549349,0.0,0.0,0.0,43.513341876,52.539744,13.5495433785,0.0,4.83426,8.71528337848
 04/22  11:00:00,101.380396426,0.0,0.0,0.0,43.513341876,52.539744,13.4868285657,0.0,4.83426,8.65256856568
 04/22  12:00:00,100.572601249,0.0,0.0,0.0,43.513341876,52.539744,13.4868607532,0.0,4.83426,8.65260075318
 04/22  13:00:00,100.676666004,0.0,0.0,0.0,43.513341876,52.539744,13.4795074542,0.0,4.83426,8.64524745425
 04/22  14:00:00,100.715595619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,210.490687349,2.09532812063,106.903468099,0.0,43.513341876,52.539744,13.4800605691,0.0,4.83426,8.64580056906
 04/22  16:00:00,257.457119579,2.93285667855,152.910470129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,242.672981739,2.79579165338,138.376096262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,238.704006313,2.90896162303,134.317302496,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,163.062591108,1.16708462973,51.5812956817,0.0,43.513341876,52.539744,13.4457736875,0.0,4.83426,8.61151368746
 04/22  20:00:00,118.78415568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.469734175,0.0,0.0,0.0,43.513341876,52.539744,31.2181312655,0.0,4.83426,26.3838712655
 04/22  22:00:00,118.036169259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.812581038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.885538029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.831715078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.789797101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.753520045,0.0,0.0,0.0,43.513341876,52.539744,13.4456890103,0.0,4.83426,8.61142901033
 04/23  04:00:00,118.144754942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.073450735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,106.124094192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.059725208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.114479048,0.0,0.0,0.0,43.513341876,52.539744,13.4525108943,0.0,4.83426,8.61825089432
 04/23  09:00:00,100.189956633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.221250205,0.0,0.0,0.0,43.513341876,52.539744,22.2451016602,0.0,4.83426,17.4108416602
 04/23  11:00:00,101.058638056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.15994806,0.0,0.0,0.0,43.513341876,52.539744,13.486032215,0.0,4.83426,8.65177221504
 04/23  13:00:00,100.258872215,0.0,0.0,0.0,43.513341876,52.539744,13.486041452,0.0,4.83426,8.65178145202
 04/23  14:00:00,100.259575697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.219181091,0.0,0.0,0.0,43.513341876,52.539744,13.4794477172,0.0,4.83426,8.6451877172
 04/23  16:00:00,99.985676793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.9475608643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,99.9550109502,0.0,0.0,0.0,43.513341876,52.539744,13.445811795,0.0,4.83426,8.61155179505
 04/23  19:00:00,106.352056508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.258719476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.041918203,0.0,0.0,0.0,43.513341876,52.539744,31.2208828617,0.0,4.83426,26.3866228617
 04/23  22:00:00,117.661356099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.588501248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.638824005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.629087771,0.0,0.0,0.0,43.513341876,52.539744,13.452518447,0.0,4.83426,8.61825844697
 04/24  02:00:00,117.62383726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.625693612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.068394073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.046205049,0.0,0.0,0.0,43.513341876,52.539744,13.4524374445,0.0,4.83426,8.61817744451
 04/24  06:00:00,180.684860267,73.4279799235,0.0,0.0,43.513341876,53.238744,970.237730416,965.383470416,4.83426,0.02
 04/24  07:00:00,352.180190228,73.4279799235,0.000838373290664,0.0,220.879908,53.238744,780.288719169,751.088186424,4.83426,24.3662727449
 04/24  08:00:00,444.553521813,73.4624379209,0.00287891409376,0.0,220.879908,145.652643033,535.954442484,471.265545628,36.25695,28.4319468561
 04/24  09:00:00,444.749247197,73.6651302339,0.00240885314787,0.0,220.879908,145.652643033,367.886907818,295.963839469,36.25695,35.6661183489
 04/24  10:00:00,477.663752619,73.7737886158,26.5061571761,0.0,220.879908,151.653867033,239.542091202,146.563594188,48.3426,44.6358970139
 04/24  11:00:00,551.512363118,74.001325703,98.3082284435,0.0,220.879908,151.653867033,113.927988093,20.7837649641,48.3426,44.8016231287
 04/24  12:00:00,626.882022811,75.2886908883,172.730206317,0.0,220.879908,151.653867033,93.2668573874,0.0,48.3426,44.9242573874
 04/24  13:00:00,697.03247385,77.0932086533,246.79440393,0.0,220.879908,145.652643033,78.1689747175,0.00438497955271,24.1713,53.9932897379
 04/24  14:00:00,757.02856551,79.0337241674,304.56979261,0.0,220.879908,145.652643033,59.8582816315,0.0,24.1713,35.6869816315
 04/24  15:00:00,767.331481682,81.8533375959,319.716379057,0.0,220.879908,137.835547516,49.5106908553,0.00402500030641,4.83426,44.672405855
 04/24  16:00:00,791.669482883,78.6772502758,352.193262557,0.0,220.879908,133.019064,40.3137783398,0.00836569503427,4.83426,35.4711526448
 04/24  17:00:00,705.881113858,76.795364561,347.989892102,0.0,220.879908,53.238744,38.2250917226,0.0,4.83426,33.3908317226
 04/24  18:00:00,698.414474701,76.3607105424,341.101599505,0.0,220.879908,53.238744,42.5125569164,0.0,4.83426,37.6782969164
 04/24  19:00:00,674.804355078,75.287934164,312.386014659,0.0,220.879908,53.238744,13.5194375757,0.0,4.83426,8.68517757573
 04/24  20:00:00,602.323293465,74.5620305535,229.090489178,0.0,220.879908,53.238744,13.5084564739,0.0,4.83426,8.67419647387
 04/24  21:00:00,118.218512987,0.0,0.0,0.0,43.513341876,52.539744,13.5094995096,0.0,4.83426,8.67523950964
 04/24  22:00:00,117.923687673,0.0,0.0,0.0,43.513341876,52.539744,13.4756422031,0.0,4.83426,8.64138220309
 04/24  23:00:00,118.837439115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.92167985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.901092849,0.0,0.0,0.0,43.513341876,52.539744,13.4524941508,0.0,4.83426,8.61823415077
 04/25  02:00:00,117.838240865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.791348829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.865502302,0.0,0.0,0.0,43.513341876,52.539744,13.4523923513,0.0,4.83426,8.61813235126
 04/25  05:00:00,119.525396077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,181.048680282,73.4279799235,0.00171109496861,0.0,43.513341876,53.238744,680.174247726,675.319987726,4.83426,0.02
 04/25  07:00:00,351.958000819,73.4279799235,0.0,0.0,220.879908,53.238744,511.548438075,480.410219193,4.83426,26.3039588819
 04/25  08:00:00,445.841511478,73.8625761941,0.969579038972,0.0,220.879908,145.652643033,290.803363058,228.067637229,36.25695,26.4787758289
 04/25  09:00:00,494.966417003,74.7632902268,48.5923181252,0.0,220.879908,145.652643033,170.961485658,99.0415372738,36.25695,35.6629983841
 04/25  10:00:00,549.832090573,76.0115186902,95.670545922,0.0,220.879908,151.653867033,115.114931487,22.1406552565,48.3426,44.6316762305
 04/25  11:00:00,615.046483528,77.6363634197,157.893289283,0.0,220.879908,151.653867033,93.5710150126,0.432411397205,48.3426,44.7960036154
 04/25  12:00:00,730.802165591,80.5898641487,271.078212252,0.0,220.879908,151.653867033,93.2602720205,0.0,48.3426,44.9176720205
 04/25  13:00:00,765.278366746,84.4093406634,307.219221268,0.0,220.879908,145.652643033,78.166034191,0.0124523664334,24.1713,53.9822818245
 04/25  14:00:00,777.93024509,88.4423020996,315.565717296,0.0,220.879908,145.652643033,59.8528803863,0.0,24.1713,35.6815803863
 04/25  15:00:00,795.41557217,93.482860539,335.572782512,0.0,220.879908,137.835547516,49.5040211871,0.0,4.83426,44.6697611871
 04/25  16:00:00,829.563067442,87.6913413471,380.385834588,0.0,220.879908,133.019064,40.3092798218,0.00941655780042,4.83426,35.465603264
 04/25  17:00:00,742.88103177,83.1904602789,377.967573901,0.0,220.879908,53.238744,31.4357492827,0.0,4.83426,26.6014892827
 04/25  18:00:00,739.141803681,81.94708575,375.533375128,0.0,220.879908,53.238744,49.3184152395,0.0,4.83426,44.4841552395
 04/25  19:00:00,727.074114301,79.2273566096,360.504952935,0.0,220.879908,53.238744,13.5199299186,0.0,4.83426,8.68566991858
 04/25  20:00:00,716.652352153,77.1418075924,340.59813019,0.0,220.879908,53.238744,13.5093071517,0.0,4.83426,8.67504715169
 04/25  21:00:00,117.979831844,0.0,0.0,0.0,43.513341876,52.539744,13.5098292343,0.0,4.83426,8.67556923428
 04/25  22:00:00,118.023462937,0.0,0.0,0.0,43.513341876,52.539744,13.4755069106,0.0,4.83426,8.64124691065
 04/25  23:00:00,118.930940797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.970352189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.023307524,0.0,0.0,0.0,43.513341876,52.539744,13.4523354212,0.0,4.83426,8.61807542117
 04/26  02:00:00,118.041161292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.992250013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.408959393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.328359082,0.0,0.0,0.0,43.513341876,52.539744,13.4522144425,0.0,4.83426,8.61795444252
 04/26  06:00:00,180.249291809,73.4279799235,0.00228994913543,0.0,43.513341876,53.238744,359.10179947,354.24753947,4.83426,0.02
 04/26  07:00:00,351.950462584,73.4351413255,0.0,0.0,220.879908,53.238744,306.363014543,283.987747852,4.83426,17.541006691
 04/26  08:00:00,475.274453198,75.6897103549,28.3299139264,0.0,220.879908,145.652643033,199.272070648,127.718344125,36.25695,35.2967765231
 04/26  09:00:00,551.943460507,77.65770426,102.263279826,0.0,220.879908,145.652643033,108.854006544,36.93304231,36.25695,35.6640142338
 04/26  10:00:00,649.48302803,79.1845013967,191.623274588,0.0,220.879908,151.653867033,92.9681187197,0.0,48.3426,44.6255187197
 04/26  11:00:00,763.337676529,81.8112097416,301.241508041,0.0,220.879908,151.653867033,93.1462482099,0.00609956980491,48.3426,44.7975486401
 04/26  12:00:00,785.49889023,86.1984709551,319.468800799,0.0,220.879908,151.653867033,93.2582937592,0.0,48.3426,44.9156937592
 04/26  13:00:00,800.239033787,90.9487354371,334.949136488,0.0,220.879908,145.652643033,69.1603647114,0.00915569066303,24.1713,44.9799090207
 04/26  14:00:00,823.981662234,95.0426867492,354.270100522,0.0,220.879908,145.652643033,68.762404865,0.0,24.1713,44.591104865
 04/26  15:00:00,833.963210251,99.9268517932,367.107132846,0.0,220.879908,137.835547516,49.4977573663,0.0,4.83426,44.6634973663
 04/26  16:00:00,847.199999971,93.0194485019,392.435932588,0.0,220.879908,133.019064,31.4458634869,0.00980411787473,4.83426,26.601799369
 04/26  17:00:00,754.440047549,86.2999146792,386.248398489,0.0,220.879908,53.238744,40.2932047357,0.0,4.83426,35.4589447357
 04/26  18:00:00,747.735758423,84.115717364,381.810796197,0.0,220.879908,53.238744,40.4193052911,0.0,4.83426,35.5850452911
 04/26  19:00:00,733.804094033,80.5596137932,365.20677737,0.0,220.879908,53.238744,22.1841124454,0.0,4.83426,17.3498524454
 04/26  20:00:00,722.465018682,78.0492281173,344.859260286,0.0,220.879908,53.238744,13.5074847418,0.0,4.83426,8.67322474183
 04/26  21:00:00,118.401084699,0.0,0.0,0.0,43.513341876,52.539744,13.5089710088,0.0,4.83426,8.67471100877
 04/26  22:00:00,118.091655518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  23:00:00,119.052528698,0.0,0.0,0.0,43.513341876,52.539744,13.4648499381,0.0,4.83426,8.63058993808
 04/26  24:00:00,118.123195885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,118.106940641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.032544958,0.0,0.0,0.0,43.513341876,52.539744,13.4522456594,0.0,4.83426,8.61798565944
 04/27  03:00:00,118.003687592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.44050414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.2903436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,180.270415244,73.4307022963,0.00259185136774,0.0,43.513341876,53.238744,490.965457718,477.513193917,4.83426,8.61800380051
 04/27  07:00:00,367.868431837,73.4467715493,15.7916420115,0.0,220.879908,53.238744,297.054374549,274.681605996,4.83426,17.5385085529
 04/27  08:00:00,564.678974787,76.673110925,115.972040745,0.0,220.879908,145.652643033,97.4103263847,34.6764473689,36.25695,26.4769290158
 04/27  09:00:00,638.539466545,79.0465972952,186.850163205,0.0,220.879908,145.652643033,80.824882059,0.0,36.25695,44.567932059
 04/27  10:00:00,722.236825382,81.1436194551,262.127470395,0.0,220.879908,151.653867033,84.0429426413,0.0,48.3426,35.7003426413
 04/27  11:00:00,766.811385054,84.3378908369,302.281706528,0.0,220.879908,151.653867033,93.1217368453,0.0,48.3426,44.7791368453
 04/27  12:00:00,781.566212031,88.6670081163,313.138105231,0.0,220.879908,151.653867033,102.224016583,0.0,48.3426,53.8814165826
 04/27  13:00:00,789.70175481,93.2657468647,322.237261544,0.0,220.879908,145.652643033,69.1650091187,0.00956748766376,24.1713,44.984141631
 04/27  14:00:00,808.358333427,97.580091088,336.271826568,0.0,220.879908,145.652643033,66.9860717526,0.0,24.1713,42.8147717526
 04/27  15:00:00,823.245963802,100.739802044,355.655760976,0.0,220.879908,137.835547516,42.3281392478,0.0,4.83426,37.4938792478
 04/27  16:00:00,839.876135989,94.4102097148,383.768173937,0.0,220.879908,133.019064,40.3032332315,0.00968027809015,4.83426,35.4592929534
 04/27  17:00:00,738.102894893,86.211919679,370.150067746,0.0,220.879908,53.238744,40.2902171907,0.0,4.83426,35.4559571907
 04/27  18:00:00,721.859581061,82.6814687955,357.720485434,0.0,220.879908,53.238744,40.4172121364,0.0,4.83426,35.5829521364
 04/27  19:00:00,714.206409372,80.0073759106,346.49458326,0.0,220.879908,53.238744,13.5184875226,0.0,4.83426,8.68422752256
 04/27  20:00:00,717.048987977,78.2399131075,339.343417555,0.0,220.879908,53.238744,13.508104761,0.0,4.83426,8.67384476098
 04/27  21:00:00,118.364995545,0.0,0.0,0.0,43.513341876,52.539744,13.5093647365,0.0,4.83426,8.67510473645
 04/27  22:00:00,118.034267559,0.0,0.0,0.0,43.513341876,52.539744,13.475656766,0.0,4.83426,8.64139676597
 04/27  23:00:00,118.975364588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,118.03473225,0.0,0.0,0.0,43.513341876,52.539744,13.4521526547,0.0,4.83426,8.61789265473
 04/28  01:00:00,117.983307397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.967479765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.952751878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.123506559,0.0,0.0,0.0,43.513341876,52.539744,13.4522853109,0.0,4.83426,8.61802531094
 04/28  05:00:00,119.787569798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,180.95910273,73.4279799235,0.0024517034172,0.0,43.513341876,53.238744,364.53724618,359.68298618,4.83426,0.02
 04/28  07:00:00,361.812029022,73.4572853687,9.76721274014,0.0,220.879908,53.238744,291.029567618,259.895670031,4.83426,26.2996375873
 04/28  08:00:00,572.671814097,76.7351286919,123.866362676,0.0,220.879908,145.652643033,98.8130498264,36.0812002998,36.25695,26.4748995266
 04/28  09:00:00,680.559354949,79.0993303459,228.595435174,0.0,220.879908,145.652643033,71.9071220426,0.0,36.25695,35.6501720426
 04/28  10:00:00,761.517123171,81.0128700556,301.189869909,0.0,220.879908,151.653867033,92.9563009136,0.0,48.3426,44.6137009136
 04/28  11:00:00,782.949055814,84.3542907663,317.94678588,0.0,220.879908,151.653867033,93.1126086975,0.0,48.3426,44.7700086975
 04/28  12:00:00,795.476194183,89.0786574594,326.361297231,0.0,220.879908,151.653867033,93.2415829849,0.0,48.3426,44.8989829849
 04/28  13:00:00,804.179104067,93.5710863353,336.183337017,0.0,220.879908,145.652643033,69.1436489103,0.00932147807795,24.1713,44.9630274322
 04/28  14:00:00,816.161903004,97.3105181782,344.21918269,0.0,220.879908,145.652643033,68.7516642921,0.0,24.1713,44.5803642921
 04/28  15:00:00,823.939146787,101.364776044,355.700763056,0.0,220.879908,137.835547516,49.4851331387,0.0,4.83426,44.6508731387
 04/28  16:00:00,844.073539539,94.7837427287,387.533628606,0.0,220.879908,133.019064,31.4393459811,0.00949210062135,4.83426,26.5955938805
 04/28  17:00:00,749.072110799,85.1779951973,382.041157845,0.0,220.879908,53.238744,40.2877020035,0.0,4.83426,35.4534420035
 04/28  18:00:00,749.792775853,82.0957584517,385.899767463,0.0,220.879908,53.238744,40.4086751123,0.0,4.83426,35.5744151123
 04/28  19:00:00,745.712580975,80.1441468814,377.933001062,0.0,220.879908,53.238744,13.5409069496,0.0,4.83426,8.70664694958
 04/28  20:00:00,736.069587352,78.3889930059,358.389504594,0.0,220.879908,53.238744,22.1416673016,0.0,4.83426,17.3074073016
 04/28  21:00:00,118.04461814,0.0,0.0,0.0,43.513341876,52.539744,13.508858382,0.0,4.83426,8.67459838197
 04/28  22:00:00,118.088789237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  23:00:00,119.054534588,0.0,0.0,0.0,43.513341876,52.539744,13.4652898256,0.0,4.83426,8.63102982562
 04/28  24:00:00,118.137938485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.087554266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,118.033254757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.930124448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.305813402,0.0,0.0,0.0,43.513341876,52.539744,13.4455497147,0.0,4.83426,8.61128971468
 04/29  05:00:00,118.289619231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,106.327632216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.279235154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.409254278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.542837218,0.0,0.0,0.0,43.513341876,52.539744,13.4522321392,0.0,4.83426,8.6179721392
 04/29  10:00:00,100.61224757,0.0,0.0,0.0,43.513341876,52.539744,13.5474362628,0.0,4.83426,8.71317626279
 04/29  11:00:00,101.445576922,0.0,0.0,0.0,43.513341876,52.539744,13.4851800741,0.0,4.83426,8.65092007412
 04/29  12:00:00,100.632274315,0.0,0.0,0.0,43.513341876,52.539744,13.4850501557,0.0,4.83426,8.65079015567
 04/29  13:00:00,153.391442831,0.726355332484,51.6532571319,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  14:00:00,307.452018699,2.9966733947,202.409458398,0.0,43.513341876,52.539744,13.4789655055,0.0,4.83426,8.64470550552
 04/29  15:00:00,335.507197441,3.47518402664,229.733903741,0.0,43.513341876,52.539744,13.4788578466,0.0,4.83426,8.64459784664
 04/29  16:00:00,371.509983907,4.07473417451,265.054861191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,320.229870981,3.7705686135,214.222326597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,361.148931097,4.37390848907,254.364075912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,279.332095971,3.15197428628,167.939977495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.87226641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.527600581,0.0,0.0,0.0,43.513341876,52.539744,31.2063364195,0.0,4.83426,26.3720764195
 04/29  22:00:00,118.090426445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.911955623,0.0,0.0,0.0,43.513341876,52.539744,13.4455138992,0.0,4.83426,8.61125389922
 04/29  24:00:00,118.045148431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.022810054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.980452357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.961623442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.393845671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.318252435,0.0,0.0,0.0,43.513341876,52.539744,13.4454985924,0.0,4.83426,8.61123859237
 04/30  06:00:00,106.381204501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.320483346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.401949032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.485758903,0.0,0.0,0.0,43.513341876,52.539744,7.49026467051,0.0,4.83426,2.65600467051
 04/30  10:00:00,100.509136176,0.0,0.0,0.0,43.513341876,52.539744,19.573460724,0.0,4.83426,14.739200724
 04/30  11:00:00,101.347375918,0.0,0.0,0.0,43.513341876,52.539744,13.4851710807,0.0,4.83426,8.65091108066
 04/30  12:00:00,100.526245638,0.0,0.0,0.0,43.513341876,52.539744,13.4850185399,0.0,4.83426,8.65075853989
 04/30  13:00:00,100.635733284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.693995536,0.0,0.0,0.0,43.513341876,52.539744,13.478110026,0.0,4.83426,8.64385002603
 04/30  15:00:00,256.178559201,3.18322816206,151.180073397,0.0,43.513341876,52.539744,13.4786030869,0.0,4.83426,8.64434308685
 04/30  16:00:00,314.497057744,4.41526297572,208.033181442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,249.355686384,3.18501691163,144.594139,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,212.530530974,2.45959695294,108.76993669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,195.513314733,2.11975659929,85.7963249968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.767838671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.468748752,0.0,0.0,0.0,43.513341876,52.539744,31.2035822555,0.0,4.83426,26.3693222555
 04/30  22:00:00,118.048568535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.865612354,0.0,0.0,0.0,43.513341876,52.539744,13.445487749,0.0,4.83426,8.61122774898
 04/30  24:00:00,117.985841296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.955153286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.926529931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.899151635,0.0,0.0,0.0,43.513341876,52.539744,13.4521139174,0.0,4.83426,8.61785391739
 05/01  04:00:00,118.312423616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.266165315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,180.276771174,73.4279799235,0.00247343821996,0.0,43.513341876,53.238744,366.61479085,361.76053085,4.83426,0.02
 05/01  07:00:00,351.973980042,73.4279799235,0.0,0.0,220.879908,53.238744,345.817416718,314.692118455,4.83426,26.2910382627
 05/01  08:00:00,447.025571473,74.9526415404,1.00681179366,0.0,220.879908,145.652643033,239.685225573,176.962512207,36.25695,26.465763366
 05/01  09:00:00,467.037384545,76.6958708053,19.013651918,0.0,220.879908,145.652643033,196.616480722,124.722688361,36.25695,35.6368423616
 05/01  10:00:00,491.869450026,77.771972802,36.5494999157,0.0,220.879908,151.653867033,182.480319449,89.5426551747,48.3426,44.5950642743
 05/01  11:00:00,479.916463845,78.8161820131,22.7810266421,0.0,220.879908,151.653867033,175.602994935,82.506562666,48.3426,44.7538322691
 05/01  12:00:00,520.308373523,80.8890390569,61.5762940334,0.0,220.879908,151.653867033,127.950081287,34.7280182119,48.3426,44.8794630755
 05/01  13:00:00,513.435268348,82.7712538601,58.9396807502,0.0,220.879908,145.652643033,117.690982075,48.5712585725,24.1713,44.9484235028
 05/01  14:00:00,454.763552077,83.6414351585,0.0,0.0,220.879908,145.652643033,205.638762739,136.909607691,24.1713,44.5578550475
 05/01  15:00:00,472.179978627,86.1001997685,22.5956205852,0.0,220.879908,137.835547516,112.646949014,72.105271861,4.83426,35.7074171528
 05/01  16:00:00,507.52883095,81.1640823301,67.5212284821,0.0,220.879908,133.019064,55.5256068412,15.2490070388,4.83426,35.4423398025
 05/01  17:00:00,405.168819084,77.6276922353,48.6627668904,0.0,220.879908,53.238744,75.482860581,35.2106776367,4.83426,35.4379229443
 05/01  18:00:00,359.547088318,76.57625689,4.51884313121,0.0,220.879908,53.238744,115.49708855,75.0994066272,4.83426,35.5634219224
 05/01  19:00:00,359.870358659,75.0550711411,0.0,0.0,220.879908,53.238744,170.348565194,156.830199488,4.83426,8.68410570674
 05/01  20:00:00,370.96717462,74.2135067358,0.0,0.0,220.879908,53.238744,253.389379118,239.881392006,4.83426,8.67372711139
 05/01  21:00:00,117.928927501,0.0,0.0,0.0,43.513341876,52.539744,13.5083680994,0.0,4.83426,8.67410809944
 05/01  22:00:00,117.714386111,0.0,0.0,0.0,43.513341876,52.539744,13.4751454376,0.0,4.83426,8.64088543762
 05/01  23:00:00,118.739748088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.78684933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.768277725,0.0,0.0,0.0,43.513341876,52.539744,13.4520844788,0.0,4.83426,8.61782447879
 05/02  02:00:00,117.749936089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.75022172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
