Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/02  04:00:00,119.868094429,0.0,0.0,0.0,43.513341876,52.539744,13.4518413132,0.0,4.83426,8.61758131324
 05/02  05:00:00,119.530908312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,178.208703985,73.4279799235,0.0021094040225,0.0,43.513341876,53.238744,804.211803024,799.357543024,4.83426,0.02
 05/02  07:00:00,352.072745386,73.4279799235,0.0,0.0,220.879908,53.238744,603.863499242,572.739954311,4.83426,26.2892849306
 05/02  08:00:00,445.261434725,74.1788682739,0.00171914949888,0.0,220.879908,145.652643033,415.127967211,352.410012194,36.25695,26.4610050171
 05/02  09:00:00,446.363316894,75.2565886313,0.00238254777858,0.0,220.879908,145.652643033,283.72027426,211.828373462,36.25695,35.6349507978
 05/02  10:00:00,501.282929382,76.5453943861,47.0707498012,0.0,220.879908,151.653867033,174.528513083,81.5989177013,48.3426,44.5869953815
 05/02  11:00:00,593.872945157,78.1395047035,136.337641383,0.0,220.879908,151.653867033,87.1437120957,3.00046890899,48.3426,35.8006431867
 05/02  12:00:00,694.876834471,80.6455332673,235.322323409,0.0,220.879908,151.653867033,102.182175774,0.0,48.3426,53.8395757744
 05/02  13:00:00,751.272669952,83.5946308292,294.505198517,0.0,220.879908,145.652643033,69.1216683091,0.00450807964887,24.1713,44.9458602294
 05/02  14:00:00,760.315790664,86.89774688,299.974448808,0.0,220.879908,145.652643033,59.8162371922,0.0,24.1713,35.6449371922
 05/02  15:00:00,773.817608087,91.7265513325,316.20592426,0.0,220.879908,137.835547516,49.4617949463,0.00386572032458,4.83426,44.623669226
 05/02  16:00:00,793.592777185,85.9317588895,346.788001296,0.0,220.879908,133.019064,40.2785412515,0.00940440949868,4.83426,35.434876842
 05/02  17:00:00,705.358936321,81.6363843104,342.606750211,0.0,220.879908,53.238744,31.4169903106,0.0,4.83426,26.5827303106
 05/02  18:00:00,700.465617172,80.7194048357,338.730544783,0.0,220.879908,53.238744,40.3949354881,0.0,4.83426,35.5606754881
 05/02  19:00:00,689.11030001,78.3703555717,324.142662311,0.0,220.879908,53.238744,22.1816526699,0.0,4.83426,17.3473926699
 05/02  20:00:00,634.017169404,76.2941437258,259.540004587,0.0,220.879908,53.238744,13.5072555564,0.0,4.83426,8.67299555637
 05/02  21:00:00,117.906959971,0.0,0.0,0.0,43.513341876,52.539744,13.5076081717,0.0,4.83426,8.67334817167
 05/02  22:00:00,117.966932715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,118.931480494,0.0,0.0,0.0,43.513341876,52.539744,13.4639015075,0.0,4.83426,8.62964150749
 05/02  24:00:00,118.000337211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.94258434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.945364234,0.0,0.0,0.0,43.513341876,52.539744,13.4505263306,0.0,4.83426,8.61626633056
 05/03  03:00:00,117.939467467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.330561798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.238460587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,177.312319142,73.4279799235,0.00254690647037,0.0,43.513341876,53.238744,541.568676778,528.116865367,4.83426,8.61755141103
 05/03  07:00:00,357.405374779,73.4279799235,5.41754728483,0.0,220.879908,53.238744,328.540178934,306.173550548,4.83426,17.5323683854
 05/03  08:00:00,488.013149597,75.337293601,41.2631616171,0.0,220.879908,145.652643033,172.965464,110.249700155,36.25695,26.4588138449
 05/03  09:00:00,525.458043145,77.1376409609,76.4329052529,0.0,220.879908,145.652643033,134.880579483,54.0934657155,36.25695,44.5301637675
 05/03  10:00:00,587.997944006,78.78851615,130.891749086,0.0,220.879908,151.653867033,87.2200822345,3.20718944382,48.3426,35.6702927906
 05/03  11:00:00,670.772785111,80.4350716734,210.64623874,0.0,220.879908,151.653867033,93.0931248814,0.00833954266779,48.3426,44.7421853387
 05/03  12:00:00,706.9872384,80.8710969003,247.224069436,0.0,220.879908,151.653867033,93.2018929371,0.0,48.3426,44.8592929371
 05/03  13:00:00,724.032179711,81.5621660568,269.468326862,0.0,220.879908,145.652643033,69.1055666416,0.00518469376054,24.1713,44.9290819478
 05/03  14:00:00,751.868845251,82.6780259241,296.010650619,0.0,220.879908,145.652643033,68.7174235423,0.0,24.1713,44.5461235423
 05/03  15:00:00,749.87225811,83.0301878881,301.464904894,0.0,220.879908,137.835547516,40.5365828938,0.00497807928208,4.83426,35.6973448145
 05/03  16:00:00,706.383878418,77.3853564453,268.993874431,0.0,220.879908,133.019064,40.284271982,0.0159274610335,4.83426,35.4340845209
 05/03  17:00:00,541.100648612,74.8704596309,186.229208538,0.0,220.879908,53.238744,40.2651672986,0.0,4.83426,35.4309072986
 05/03  18:00:00,500.084165462,74.6089968348,145.630794522,0.0,220.879908,53.238744,40.9030908955,0.512751660864,4.83426,35.5560792347
 05/03  19:00:00,445.574446025,74.1855275228,85.5972503356,0.0,220.879908,53.238744,40.3155558437,26.797999115,4.83426,8.68329672871
 05/03  20:00:00,406.421251693,73.8310597384,35.3829638778,0.0,220.879908,53.238744,77.4918101869,63.9846008534,4.83426,8.67294933357
 05/03  21:00:00,118.087109091,0.0,0.0,0.0,43.513341876,52.539744,13.5075367939,0.0,4.83426,8.67327679394
 05/03  22:00:00,117.817029336,0.0,0.0,0.0,43.513341876,52.539744,13.4745012857,0.0,4.83426,8.64024128568
 05/03  23:00:00,118.766595783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.812259899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.806786554,0.0,0.0,0.0,43.513341876,52.539744,13.4518547343,0.0,4.83426,8.61759473428
 05/04  02:00:00,117.79022654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.777382764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.184886689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.133222358,0.0,0.0,0.0,43.513341876,52.539744,13.4518730855,0.0,4.83426,8.61761308547
 05/04  06:00:00,177.676136993,73.4279799235,0.00229839427979,0.0,43.513341876,53.238744,861.969294957,857.115034957,4.83426,0.02
 05/04  07:00:00,352.21502336,73.4279799235,0.0,0.0,220.879908,53.238744,693.632341988,671.267705136,4.83426,17.530376852
 05/04  08:00:00,445.169528065,74.0653877227,0.0019552034657,0.0,220.879908,145.652643033,460.428757926,388.905849963,36.25695,35.2659579627
 05/04  09:00:00,446.116901107,75.0236412148,0.00205592861393,0.0,220.879908,145.652643033,332.455931137,260.577686561,36.25695,35.6212945765
 05/04  10:00:00,453.010406009,75.9165609962,0.00148420414222,0.0,220.879908,151.653867033,270.42322983,186.41408059,48.3426,35.6665492405
 05/04  11:00:00,472.775267581,77.0846108328,17.4037365435,0.0,220.879908,151.653867033,187.316102666,94.2386803602,48.3426,44.7348223056
 05/04  12:00:00,463.485891154,78.0870682608,8.16555180618,0.0,220.879908,151.653867033,211.100844727,117.907646905,48.3426,44.8505978222
 05/04  13:00:00,451.182184821,78.96011998,1.06987259402,0.0,220.879908,145.652643033,223.875177334,145.798444343,24.1713,53.9054329909
 05/04  14:00:00,451.156783772,79.3527233226,0.671335059329,0.0,220.879908,145.652643033,197.111269807,137.303264392,24.1713,35.6367054151
 05/04  15:00:00,445.098500775,79.9324700846,1.88412166091,0.0,220.879908,137.835547516,152.06395607,102.622908948,4.83426,44.6067871218
 05/04  16:00:00,437.270077145,75.8260762271,3.21328527616,0.0,220.879908,133.019064,57.0399913798,25.6286818009,4.83426,26.5770495789
 05/04  17:00:00,352.277829426,73.8933368249,0.0,0.0,220.879908,53.238744,114.040424765,73.7758175525,4.83426,35.4303472126
 05/04  18:00:00,352.073735524,73.6796571615,0.0,0.0,220.879908,53.238744,137.849291564,97.4657640387,4.83426,35.5492675251
 05/04  19:00:00,358.355240184,73.5799779842,0.0,0.0,220.879908,53.238744,163.072871775,149.555766253,4.83426,8.68284552199
 05/04  20:00:00,370.213999338,73.5172399593,0.0,0.0,220.879908,53.238744,225.429434037,211.922495751,4.83426,8.67267828549
 05/04  21:00:00,117.928842542,0.0,0.0,0.0,43.513341876,52.539744,13.5072978705,0.0,4.83426,8.67303787046
 05/04  22:00:00,117.721977049,0.0,0.0,0.0,43.513341876,52.539744,13.4748353836,0.0,4.83426,8.64057538364
 05/04  23:00:00,118.72945897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,117.778810075,0.0,0.0,0.0,43.513341876,52.539744,13.4517341796,0.0,4.83426,8.61747417964
 05/05  01:00:00,117.780935581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.762710665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.737744295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.838217469,0.0,0.0,0.0,43.513341876,52.539744,13.4517174581,0.0,4.83426,8.61745745813
 05/05  05:00:00,119.502616246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,178.304114761,73.4279799235,0.00185777362274,0.0,43.513341876,53.238744,871.38365281,866.52939281,4.83426,0.02
 05/05  07:00:00,352.158355211,73.4279799235,0.000728524913963,0.0,220.879908,53.238744,709.471034212,678.353316845,4.83426,26.2834573672
 05/05  08:00:00,444.823570012,73.6973793579,0.00135571414025,0.0,220.879908,145.652643033,529.839659674,467.128699302,36.25695,26.4540103719
 05/05  09:00:00,445.479917342,74.3669801006,0.00173160590031,0.0,220.879908,145.652643033,425.348074661,353.472318755,36.25695,35.6188059062
 05/05  10:00:00,451.91560445,74.8293403174,0.0012642645367,0.0,220.879908,151.653867033,369.677252816,280.287546097,48.3426,41.0471067192
 05/05  11:00:00,453.623460062,75.6154574832,0.0,0.0,220.879908,151.653867033,279.399392515,191.742689992,48.3426,39.3141025232
 05/05  12:00:00,453.797335104,76.7218737975,0.0,0.0,220.879908,151.653867033,235.056324722,141.868652174,48.3426,44.8450725478
 05/05  13:00:00,458.01210741,77.8971882951,8.86578403464,0.0,220.879908,145.652643033,190.441060171,112.370318261,24.1713,53.8994419094
 05/05  14:00:00,472.293109244,78.962991442,21.9018922509,0.0,220.879908,145.652643033,147.120423603,87.3157390021,24.1713,35.6333846006
 05/05  15:00:00,478.017715054,80.755458516,33.5753561204,0.0,220.879908,137.835547516,104.047038369,54.6098828142,4.83426,44.6028955546
 05/05  16:00:00,486.352058671,77.3007258651,50.2665671414,0.0,220.879908,133.019064,49.055737381,17.6487944398,4.83426,26.5726829412
 05/05  17:00:00,409.845543434,75.028267492,55.7670269109,0.0,220.879908,53.238744,70.9654286498,30.7065398645,4.83426,35.4246287853
 05/05  18:00:00,397.417588788,74.7037135848,43.7763433294,0.0,220.879908,53.238744,84.7651641752,44.3866306566,4.83426,35.5442735186
 05/05  19:00:00,374.69927208,74.0383515442,16.1161469326,0.0,220.879908,53.238744,75.7343881912,62.2176884062,4.83426,8.68243978499
 05/05  20:00:00,369.993326167,73.7271073921,0.0,0.0,220.879908,53.238744,103.462102423,89.9555569079,4.83426,8.67228551514
 05/05  21:00:00,117.647276192,0.0,0.0,0.0,43.513341876,52.539744,13.5074765667,0.0,4.83426,8.67321656666
 05/05  22:00:00,117.727418124,0.0,0.0,0.0,43.513341876,52.539744,13.4745047809,0.0,4.83426,8.6402447809
 05/05  23:00:00,118.725161876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.768865755,0.0,0.0,0.0,43.513341876,52.539744,13.4517632527,0.0,4.83426,8.61750325268
 05/06  01:00:00,117.778534149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.770674643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.754590447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.162109456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.11730628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,103.196211309,0.0,0.0,0.0,43.513341876,52.539744,13.4453416424,0.0,4.83426,8.61108164242
 05/06  07:00:00,100.122264911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.182876594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.253740341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.29509919,0.0,0.0,0.0,43.513341876,52.539744,22.2356218206,0.0,4.83426,17.4013618206
 05/06  11:00:00,101.165460653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.309322123,0.0,0.0,0.0,43.513341876,52.539744,13.4839827672,0.0,4.83426,8.64972276723
 05/06  13:00:00,100.435559125,0.0,0.0,0.0,43.513341876,52.539744,13.4776846004,0.0,4.83426,8.64342460044
 05/06  14:00:00,100.500081748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.50393199,0.0,0.0,0.0,43.513341876,52.539744,13.4772694957,0.0,4.83426,8.64300949575
 05/06  16:00:00,100.32823189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,147.59228705,2.00159973605,44.7609209274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,140.948178041,1.74610676719,38.5107380591,0.0,43.513341876,52.539744,13.4453536338,0.0,4.83426,8.61109363382
 05/06  19:00:00,103.723272256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.563971576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.303494214,0.0,0.0,0.0,43.513341876,52.539744,31.1875270601,0.0,4.83426,26.3532670601
 05/06  22:00:00,117.921046721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.759974614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.871610932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.850267006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.818650352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.785952342,0.0,0.0,0.0,43.513341876,52.539744,13.4453263915,0.0,4.83426,8.6110663915
 05/07  04:00:00,118.191883442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.10379257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,103.175329391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.144406593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.254937936,0.0,0.0,0.0,43.513341876,52.539744,13.4516708534,0.0,4.83426,8.61741085342
 05/07  09:00:00,100.378844875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.431681528,0.0,0.0,0.0,43.513341876,52.539744,13.543765667,0.0,4.83426,8.70950566703
 05/07  11:00:00,101.284883688,0.0,0.0,0.0,43.513341876,52.539744,13.4821564189,0.0,4.83426,8.64789641892
 05/07  12:00:00,100.49209717,0.0,0.0,0.0,43.513341876,52.539744,13.4838596466,0.0,4.83426,8.64959964658
 05/07  13:00:00,100.626049707,0.0,0.0,0.0,43.513341876,52.539744,13.4835398793,0.0,4.83426,8.64927987929
 05/07  14:00:00,100.708037364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,153.447958116,1.04766406031,51.2599854922,0.0,43.513341876,52.539744,13.4774536798,0.0,4.83426,8.64319367978
 05/07  16:00:00,240.770518364,2.40474261759,136.836821034,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,348.724088983,4.3637762796,241.992010157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,232.663866446,2.09532812063,129.143104533,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,146.794697747,0.698442706875,41.7440544001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.898146412,0.0,0.0,0.0,43.513341876,52.539744,13.4451944031,0.0,4.83426,8.61093440315
 05/07  21:00:00,118.57606665,0.0,0.0,0.0,43.513341876,52.539744,22.4081991335,0.0,4.83426,17.5739391335
 05/07  22:00:00,118.095706791,0.0,0.0,0.0,43.513341876,52.539744,13.4451885096,0.0,4.83426,8.61092850963
 05/07  23:00:00,118.863452662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.012792162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.927117275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.872264376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,117.881822714,0.0,0.0,0.0,43.513341876,52.539744,13.451583524,0.0,4.83426,8.61732352404
 05/08  04:00:00,118.332972764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.271974505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,177.246376022,73.4279799235,0.00201177155318,0.0,43.513341876,53.238744,410.586506837,405.732246837,4.83426,0.02
 05/08  07:00:00,359.138289865,73.4279799235,7.14403849104,0.0,220.879908,53.238744,293.483973112,262.371458036,4.83426,26.2782550761
 05/08  08:00:00,494.318104217,74.8363709121,47.9456371466,0.0,220.879908,145.652643033,153.259655094,90.5544435137,36.25695,26.4482615807
 05/08  09:00:00,569.932502659,76.6736562092,120.931132756,0.0,220.879908,145.652643033,82.9957155871,11.136161731,36.25695,35.6026038561
 05/08  10:00:00,735.104475113,78.5490689966,277.24718854,0.0,220.879908,151.653867033,92.8954608631,0.0,48.3426,44.5528608631
 05/08  11:00:00,791.757380757,80.9797269494,330.027193725,0.0,220.879908,151.653867033,84.1095715238,0.0,48.3426,35.7669715238
 05/08  12:00:00,815.093913697,84.9739772938,349.857440275,0.0,220.879908,151.653867033,93.1668696922,0.0,48.3426,44.8242696922
 05/08  13:00:00,826.05273035,89.6860841077,361.769079329,0.0,220.879908,145.652643033,78.0515216315,0.0092580555391,24.1713,53.870963576
 05/08  14:00:00,837.737323996,94.1003800241,368.901356305,0.0,220.879908,145.652643033,59.787339111,0.0,24.1713,35.616039111
 05/08  15:00:00,849.551741092,99.6561082115,382.881404732,0.0,220.879908,137.835547516,40.5096730382,0.0,4.83426,35.6754130382
 05/08  16:00:00,876.185048294,94.0008971466,420.231951688,0.0,220.879908,133.019064,40.2581646509,0.00932778844745,4.83426,35.4145768625
 05/08  17:00:00,788.580625923,88.2571327114,418.156362036,0.0,220.879908,53.238744,40.2411155579,0.0,4.83426,35.4068555579
 05/08  18:00:00,782.308400464,86.9777296485,413.22278948,0.0,220.879908,53.238744,40.3665937305,0.0,4.83426,35.5323337305
 05/08  19:00:00,773.717108486,83.3064542662,404.901351041,0.0,220.879908,53.238744,13.5152333741,0.0,4.83426,8.68097337405
 05/08  20:00:00,739.62396174,80.1694309564,359.647708318,0.0,220.879908,53.238744,13.5061239386,0.0,4.83426,8.67186393856
 05/08  21:00:00,118.40324185,0.0,0.0,0.0,43.513341876,52.539744,13.5063297111,0.0,4.83426,8.67206971108
 05/08  22:00:00,118.136870744,0.0,0.0,0.0,43.513341876,52.539744,13.4738960342,0.0,4.83426,8.63963603418
 05/08  23:00:00,119.057268978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,118.043599835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.004050581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.067518944,0.0,0.0,0.0,43.513341876,52.539744,13.4516821211,0.0,4.83426,8.61742212109
 05/09  03:00:00,118.029034375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.412192499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,120.163201614,0.0,0.0,0.0,43.513341876,52.539744,13.451594562,0.0,4.83426,8.61733456199
 05/09  06:00:00,352.655765153,73.4700967665,173.101879416,0.0,43.513341876,53.238744,58.4278100681,53.5735500681,4.83426,0.02
 05/09  07:00:00,501.271396819,73.4279799235,147.718776518,0.0,220.879908,53.238744,39.0546214885,16.6972906709,4.83426,17.5230708176
 05/09  08:00:00,666.404365498,78.3429659159,215.211192075,0.0,220.879908,145.652643033,62.6997195361,0.0,36.25695,26.4427695361
 05/09  09:00:00,742.706443184,80.9511556221,288.663762171,0.0,220.879908,145.652643033,80.7501325316,0.0,36.25695,44.4931825316
 05/09  10:00:00,767.598320279,83.9814138033,304.092197541,0.0,220.879908,151.653867033,83.9844191438,0.0,48.3426,35.6418191438
 05/09  11:00:00,799.85944843,87.0405395633,331.85354829,0.0,220.879908,151.653867033,93.036255892,0.0,48.3426,44.693655892
 05/09  12:00:00,812.230264447,90.6711497198,341.256035367,0.0,220.879908,151.653867033,93.158438969,0.0,48.3426,44.815838969
 05/09  13:00:00,811.632834117,95.1187429707,341.997522325,0.0,220.879908,145.652643033,69.0737389345,0.00957893577426,24.1713,44.8928599987
 05/09  14:00:00,828.466200499,99.0897058347,354.652908929,0.0,220.879908,145.652643033,59.7833001509,0.0,24.1713,35.6120001509
 05/09  15:00:00,848.00106098,103.124423691,377.82259608,0.0,220.879908,137.835547516,49.417712677,0.00554755460016,4.83426,44.5779051224
 05/09  16:00:00,873.9366282,100.002337929,411.924747321,0.0,220.879908,133.019064,31.4042469685,0.00942075991825,4.83426,26.5605662086
 05/09  17:00:00,777.929790886,91.5331101676,404.273758786,0.0,220.879908,53.238744,40.238730346,0.0,4.83426,35.404470346
 05/09  18:00:00,768.461913596,89.4599862101,396.988256591,0.0,220.879908,53.238744,40.3579805485,0.0,4.83426,35.5237205485
 05/09  19:00:00,748.395841449,85.6241144934,378.021541774,0.0,220.879908,53.238744,13.51492998,0.0,4.83426,8.68066998
 05/09  20:00:00,734.219716488,81.4872307004,353.46523094,0.0,220.879908,53.238744,13.5059919992,0.0,4.83426,8.67173199922
 05/09  21:00:00,172.978539996,0.903588981927,53.7720280411,0.0,43.513341876,52.539744,13.5062480612,0.0,4.83426,8.67198806119
 05/09  22:00:00,118.066523872,0.0,0.0,0.0,43.513341876,52.539744,13.4736964095,0.0,4.83426,8.63943640954
 05/09  23:00:00,119.018309862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.083373381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.052652976,0.0,0.0,0.0,43.513341876,52.539744,13.4511923571,0.0,4.83426,8.61693235706
 05/10  02:00:00,117.987881224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,117.975551395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.43505642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.390084688,0.0,0.0,0.0,43.513341876,52.539744,13.4515767924,0.0,4.83426,8.61731679241
 05/10  06:00:00,181.415030201,73.4369542768,4.10757080325,0.0,43.513341876,53.238744,298.973033033,294.118773033,4.83426,0.02
 05/10  07:00:00,362.23577504,73.4648059104,10.1734617034,0.0,220.879908,53.238744,251.30340914,228.947577126,4.83426,17.5215720144
 05/10  08:00:00,551.043092862,78.0816242336,101.073235745,0.0,220.879908,145.652643033,100.11503914,37.4141482741,36.25695,26.4439408659
 05/10  09:00:00,656.416963785,80.6347246247,203.114867369,0.0,220.879908,145.652643033,80.7438261536,0.0,36.25695,44.4868761536
 05/10  10:00:00,755.427231902,82.823862786,293.484953997,0.0,220.879908,151.653867033,83.9781988103,0.0,48.3426,35.6355988103
 05/10  11:00:00,772.990585996,85.5883498811,306.984472051,0.0,220.879908,151.653867033,93.0355131303,0.0,48.3426,44.6929131303
 05/10  12:00:00,787.868137491,88.9837203391,319.021012419,0.0,220.879908,151.653867033,93.1542341364,0.0,48.3426,44.8116341364
 05/10  13:00:00,794.565969709,92.6055626471,327.728127848,0.0,220.879908,145.652643033,69.063004545,0.00965167117375,24.1713,44.8820528738
 05/10  14:00:00,808.040435913,96.2819194338,337.289565718,0.0,220.879908,145.652643033,59.7770858004,0.0,24.1713,35.6057858004
 05/10  15:00:00,818.375917221,100.449796543,351.163689951,0.0,220.879908,137.835547516,49.4130859283,0.00572014385448,4.83426,44.5731057844
 05/10  16:00:00,839.155688819,94.5146361013,382.974249726,0.0,220.879908,133.019064,31.3979494915,0.00947702542737,4.83426,26.554212466
 05/10  17:00:00,731.401614197,86.7337731543,363.043911414,0.0,220.879908,53.238744,40.233436229,0.0,4.83426,35.399176229
 05/10  18:00:00,722.547320459,82.795545843,358.318149003,0.0,220.879908,53.238744,40.3532592088,0.0,4.83426,35.5189992088
 05/10  19:00:00,711.503629807,79.9890039522,346.8260421,0.0,220.879908,53.238744,13.5134087978,0.0,4.83426,8.67914879781
 05/10  20:00:00,706.718967136,78.0504315443,329.498675372,0.0,220.879908,53.238744,13.5056582917,0.0,4.83426,8.67139829172
 05/10  21:00:00,118.354607431,0.0,0.0,0.0,43.513341876,52.539744,13.5058170407,0.0,4.83426,8.67155704067
 05/10  22:00:00,118.040370787,0.0,0.0,0.0,43.513341876,52.539744,13.4734321311,0.0,4.83426,8.63917213115
 05/10  23:00:00,118.983316405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.056165943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,118.054709209,0.0,0.0,0.0,43.513341876,52.539744,13.4514767578,0.0,4.83426,8.61721675782
 05/11  02:00:00,118.033388024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.002468604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.434085952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.375356273,0.0,0.0,0.0,43.513341876,52.539744,13.4513454815,0.0,4.83426,8.61708548153
 05/11  06:00:00,177.288968893,73.4372829364,0.0028412038976,0.0,43.513341876,53.238744,278.721366713,273.867106713,4.83426,0.02
 05/11  07:00:00,351.934151175,73.4279799235,0.0,0.0,220.879908,53.238744,283.060981125,260.707119646,4.83426,17.5196014794
 05/11  08:00:00,465.263929367,76.530095997,17.5995776312,0.0,220.879908,145.652643033,199.815580873,137.118496703,36.25695,26.4401341698
 05/11  09:00:00,470.648433158,77.9358959942,21.4560920105,0.0,220.879908,145.652643033,209.364451341,128.628513749,36.25695,44.4789875914
 05/11  10:00:00,516.392703968,79.4427327617,59.2618986253,0.0,220.879908,151.653867033,161.330666661,77.3596742643,48.3426,35.6283923971
 05/11  11:00:00,597.094817509,81.6728864638,136.162489118,0.0,220.879908,151.653867033,96.5445465141,3.51754900192,48.3426,44.6843975122
 05/11  12:00:00,685.906706871,84.3473766084,222.802250451,0.0,220.879908,151.653867033,93.1433841462,0.0,48.3426,44.8007841462
 05/11  13:00:00,737.007288246,87.1072866572,276.986165191,0.0,220.879908,145.652643033,69.0549432185,0.00511693410887,24.1713,44.8785262844
 05/11  14:00:00,757.409440899,91.0298534788,293.141255245,0.0,220.879908,145.652643033,59.7733855497,0.0,24.1713,35.6020855497
 05/11  15:00:00,765.919515123,96.1539273787,304.021467947,0.0,220.879908,137.835547516,49.4057398799,0.0069865456935,4.83426,44.5644933342
 05/11  16:00:00,782.604505476,89.6536970829,332.278898294,0.0,220.879908,133.019064,31.3971257882,0.00962938636593,4.83426,26.5532364018
 05/11  17:00:00,693.037274066,83.8264808219,328.308465344,0.0,220.879908,53.238744,40.2283866344,0.0,4.83426,35.3941266344
 05/11  18:00:00,702.792290951,82.398956148,339.304827578,0.0,220.879908,53.238744,40.352372299,0.0,4.83426,35.518112299
 05/11  19:00:00,705.234726984,80.7501786928,339.894959532,0.0,220.879908,53.238744,13.5155177039,0.0,4.83426,8.68125770389
 05/11  20:00:00,702.964716562,78.3392990808,325.53016576,0.0,220.879908,53.238744,13.5051106706,0.0,4.83426,8.67085067061
 05/11  21:00:00,118.297451734,0.0,0.0,0.0,43.513341876,52.539744,13.5052407655,0.0,4.83426,8.67098076546
 05/11  22:00:00,117.996317462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.935369178,0.0,0.0,0.0,43.513341876,52.539744,13.4641717896,0.0,4.83426,8.62991178958
 05/11  24:00:00,118.004678633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.99229948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.954292111,0.0,0.0,0.0,43.513341876,52.539744,13.4513420386,0.0,4.83426,8.61708203857
 05/12  03:00:00,117.907320194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.029175737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.661156309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,177.954571521,73.4279799235,0.00257462696115,0.0,43.513341876,53.238744,441.106960417,427.655472204,4.83426,8.61722821277
 05/12  07:00:00,351.93674258,73.4279799235,0.0,0.0,220.879908,53.238744,334.650807217,312.298392139,4.83426,17.5181550777
 05/12  08:00:00,448.743402449,76.176509045,1.53587742296,0.0,220.879908,145.652643033,223.616605747,160.925421271,36.25695,26.4342344755
 05/12  09:00:00,544.869999221,78.3062282319,94.682795895,0.0,220.879908,145.652643033,120.276616551,48.4381430711,36.25695,35.58152348
 05/12  10:00:00,661.042918882,80.1153824369,202.232888909,0.0,220.879908,151.653867033,92.8663826397,0.0,48.3426,44.5237826397
 05/12  11:00:00,763.238100882,82.4492922155,300.581437815,0.0,220.879908,151.653867033,84.0899480298,0.0,48.3426,35.7473480298
 05/12  12:00:00,773.771415531,86.1186390277,308.097114716,0.0,220.879908,151.653867033,93.1377089453,0.0,48.3426,44.7951089453
 05/12  13:00:00,776.578964232,90.3251347135,312.395934915,0.0,220.879908,145.652643033,78.0123115055,0.00961067671527,24.1713,53.8314008287
 05/12  14:00:00,794.141438314,95.0274553183,324.925435078,0.0,220.879908,145.652643033,59.7680508855,0.0,24.1713,35.5967508855
 05/12  15:00:00,815.180092043,100.795196925,347.708500204,0.0,220.879908,137.835547516,40.4924389654,0.0053835636904,4.83426,35.6527954017
 05/12  16:00:00,841.418793122,96.247900337,383.477685773,0.0,220.879908,133.019064,40.2365920205,0.00950109321357,4.83426,35.3928309273
 05/12  17:00:00,746.610819815,89.3151195385,375.465763789,0.0,220.879908,53.238744,31.3823077841,0.0,4.83426,26.5480477841
 05/12  18:00:00,745.821097293,87.9979331555,376.014808541,0.0,220.879908,53.238744,40.3461688862,0.0,4.83426,35.5119088862
 05/12  19:00:00,742.280560329,85.0755449754,372.515319898,0.0,220.879908,53.238744,13.5141298925,0.0,4.83426,8.67986989254
 05/12  20:00:00,734.799670547,81.2044144,354.314556102,0.0,220.879908,53.238744,13.5055555292,0.0,4.83426,8.67129552922
 05/12  21:00:00,191.064452958,1.08682072631,71.5298432979,0.0,43.513341876,52.539744,22.1567372095,0.0,4.83426,17.3224772095
 05/12  22:00:00,118.104368316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,119.011205946,0.0,0.0,0.0,43.513341876,52.539744,13.4638191359,0.0,4.83426,8.62955913591
 05/12  24:00:00,118.074793289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.049193281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.01266576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.961462377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.376578044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.315261941,0.0,0.0,0.0,43.513341876,52.539744,13.4450625008,0.0,4.83426,8.61080250077
 05/13  06:00:00,100.427152953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.405800846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.551195805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.690212291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.755397872,0.0,0.0,0.0,43.513341876,52.539744,22.2281859758,0.0,4.83426,17.3939259758
 05/13  11:00:00,101.572496811,0.0,0.0,0.0,43.513341876,52.539744,13.4826586135,0.0,4.83426,8.64839861348
 05/13  12:00:00,188.140829283,1.0883023019,85.7894263613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,280.500440241,8.99644922223,169.175227856,0.0,43.513341876,52.539744,13.4764435426,0.0,4.83426,8.64218354257
 05/13  14:00:00,257.312493161,10.1201205987,145.074734335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  15:00:00,380.232118147,10.1296012141,267.043144191,0.0,43.513341876,52.539744,13.4765976983,0.0,4.83426,8.64233769832
 05/13  16:00:00,339.932913887,10.7604918217,226.598447629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,394.534524534,11.7255940062,279.819418518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,327.605840692,4.11372784858,220.935032395,0.0,43.513341876,52.539744,13.4451458468,0.0,4.83426,8.61088584676
 05/13  19:00:00,358.197383298,4.46771244264,247.478127293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,328.129312335,3.71299303056,203.730286832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,160.871802327,0.726346067894,41.1330891861,0.0,43.513341876,52.539744,31.1729630933,0.0,4.83426,26.3387030933
 05/13  22:00:00,151.543534125,0.722871185541,32.3952151883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,119.026748344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,118.153661671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,118.075370429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.027754875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.00661525,0.0,0.0,0.0,43.513341876,52.539744,13.4450376455,0.0,4.83426,8.61077764549
 05/14  04:00:00,118.444586254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.379754877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.488834813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.45625994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.573701019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,117.338033868,0.365000509262,16.1611882566,0.0,43.513341876,52.539744,13.4512898658,0.0,4.83426,8.61702986577
 05/14  10:00:00,134.94757442,0.722871185541,33.2197334049,0.0,43.513341876,52.539744,13.541911295,0.0,4.83426,8.70765129505
 05/14  11:00:00,160.22077869,1.08885731817,57.1690977038,0.0,43.513341876,52.539744,13.4827627252,0.0,4.83426,8.64850272516
 05/14  12:00:00,158.096670929,5.88387221499,51.1129224519,0.0,43.513341876,52.539744,13.4810985185,0.0,4.83426,8.64683851853
 05/14  13:00:00,298.161852295,9.09451993136,186.925771262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  14:00:00,323.837241232,9.0532041915,212.539471528,0.0,43.513341876,52.539744,13.476420929,0.0,4.83426,8.64216092895
 05/14  15:00:00,399.063281439,12.3603642347,283.594450714,0.0,43.513341876,52.539744,13.4762786564,0.0,4.83426,8.64201865643
 05/14  16:00:00,374.403404433,10.4009119674,261.458401936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,418.114908769,11.6164575859,303.397577256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,362.22212295,5.7296487917,253.978780653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,384.894192705,5.09348004927,273.338203425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,308.657263067,3.23641044719,185.104277628,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,173.044239719,1.09117417357,52.8743167231,0.0,43.513341876,52.539744,31.1714653729,0.0,4.83426,26.3372053729
 05/14  22:00:00,118.257073082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,119.052181919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.124255737,0.0,0.0,0.0,43.513341876,52.539744,13.4451101982,0.0,4.83426,8.61085019824
 05/15  01:00:00,118.064689198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.086599883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.056807797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.538256484,0.0,0.0,0.0,43.513341876,52.539744,13.4513559807,0.0,4.83426,8.61709598073
 05/15  05:00:00,118.517405543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,270.983555643,73.6043264564,95.4858171914,0.0,43.513341876,53.238744,124.035445426,119.181185426,4.83426,0.02
 05/15  07:00:00,434.471617952,73.6394247849,81.2736831586,0.0,220.879908,53.238744,118.524763363,96.1747967085,4.83426,17.5157066548
 05/15  08:00:00,642.574750718,80.3332141159,189.540628005,0.0,220.879908,145.652643033,62.6922451047,0.0038645329514,36.25695,26.4314305718
 05/15  09:00:00,758.479351313,83.234982582,301.898338987,0.0,220.879908,145.652643033,80.7119140468,0.0,36.25695,44.4549640468
 05/15  10:00:00,775.092321178,86.1531082751,309.212937957,0.0,220.879908,151.653867033,83.9542657796,0.0,48.3426,35.6116657796
 05/15  11:00:00,799.593583478,89.1935189943,329.441865597,0.0,220.879908,151.653867033,92.1854049994,0.0,48.3426,43.8428049994
 05/15  12:00:00,825.655823407,93.1622205898,352.008567273,0.0,220.879908,151.653867033,84.9788438248,0.0,48.3426,36.6362438248
 05/15  13:00:00,840.296981268,96.9837759939,368.495788225,0.0,220.879908,145.652643033,77.9870695093,0.00916893728728,24.1713,53.806600572
 05/15  14:00:00,859.446735719,99.9565535682,384.480725171,0.0,220.879908,145.652643033,59.7534456779,0.0,24.1713,35.5821456779
 05/15  15:00:00,873.504337156,104.297827484,401.904468054,0.0,220.879908,137.835547516,40.4735451163,0.0,4.83426,35.6392851163
 05/15  16:00:00,901.726007529,103.038241373,436.402593963,0.0,220.879908,133.019064,40.2242510415,0.00913496513625,4.83426,35.3808560763
 05/15  17:00:00,808.04740427,94.6285425149,430.994185238,0.0,220.879908,53.238744,31.3740783486,0.0,4.83426,26.5398183486
 05/15  18:00:00,801.716851548,92.5389631724,426.83054857,0.0,220.879908,53.238744,40.3316557468,0.0,4.83426,35.4973957468
 05/15  19:00:00,777.284799024,88.4620723264,403.18417647,0.0,220.879908,53.238744,13.513149989,0.0,4.83426,8.67888998902
 05/15  20:00:00,756.509614053,83.458696608,372.915229701,0.0,220.879908,53.238744,13.5044500618,0.0,4.83426,8.67019006179
 05/15  21:00:00,204.666695291,1.08733889954,84.6888261153,0.0,43.513341876,52.539744,13.5049541383,0.0,4.83426,8.67069413826
 05/15  22:00:00,118.158884642,0.0,0.0,0.0,43.513341876,52.539744,13.4730953379,0.0,4.83426,8.6388353379
 05/15  23:00:00,119.08159208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.148645423,0.0,0.0,0.0,43.513341876,52.539744,13.4512196393,0.0,4.83426,8.61695963933
 05/16  01:00:00,118.128607229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.108980949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.064729751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.202680271,0.0,0.0,0.0,43.513341876,52.539744,13.4512551209,0.0,4.83426,8.61699512094
 05/16  05:00:00,119.808043806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,175.080768909,73.4940634869,0.00306229729521,0.0,43.513341876,53.238744,263.523936136,258.669676136,4.83426,0.02
 05/16  07:00:00,415.928722611,73.5363589449,63.345190329,0.0,220.879908,53.238744,182.095553013,159.747276464,4.83426,17.5140165488
 05/16  08:00:00,594.636875141,79.6216407657,142.727589601,0.0,220.879908,145.652643033,67.78924235,5.10423022028,36.25695,26.4280621298
 05/16  09:00:00,727.365265283,82.4244994058,271.878862465,0.0,220.879908,145.652643033,80.712466824,0.0,36.25695,44.455516824
 05/16  10:00:00,765.557477684,85.2689741792,300.792165631,0.0,220.879908,151.653867033,83.9476905652,0.0,48.3426,35.6050905652
 05/16  11:00:00,781.978441282,88.5525352094,312.7951498,0.0,220.879908,151.653867033,84.0646302606,0.0,48.3426,35.7220302606
 05/16  12:00:00,795.868741178,92.067716013,323.783037858,0.0,220.879908,151.653867033,93.1096313335,0.0,48.3426,44.7670313335
 05/16  13:00:00,795.830433351,95.4615126994,326.108694387,0.0,220.879908,145.652643033,69.0144472702,0.00994506302587,24.1713,44.8332022072
 05/16  14:00:00,816.779145425,98.716363857,343.486013084,0.0,220.879908,145.652643033,68.6369925243,0.0,24.1713,44.4656925243
 05/16  15:00:00,837.482612137,102.982235846,367.544182047,0.0,220.879908,137.835547516,40.4702302335,0.00565331957751,4.83426,35.6303169139
 05/16  16:00:00,859.723021589,100.09227263,397.740335315,0.0,220.879908,133.019064,35.940247232,0.00934321591792,4.83426,31.0966440161
 05/16  17:00:00,762.734048354,91.010879166,389.722221944,0.0,220.879908,53.238744,35.6501761383,0.0,4.83426,30.8159161383
 05/16  18:00:00,752.412648076,88.1005624649,382.439510897,0.0,220.879908,53.238744,40.3265742341,0.0,4.83426,35.4923142341
 05/16  19:00:00,733.482532545,84.9605057405,363.964240545,0.0,220.879908,53.238744,13.5129594067,0.0,4.83426,8.67869940667
 05/16  20:00:00,724.346956002,81.2037288609,344.040777303,0.0,220.879908,53.238744,13.5040804927,0.0,4.83426,8.66982049269
 05/16  21:00:00,174.085473875,0.903588981927,54.8451068881,0.0,43.513341876,52.539744,13.5045499817,0.0,4.83426,8.67028998167
 05/16  22:00:00,118.114191888,0.0,0.0,0.0,43.513341876,52.539744,13.4729102112,0.0,4.83426,8.63865021116
 05/16  23:00:00,119.046647997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,118.071096639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.07085417,0.0,0.0,0.0,43.513341876,52.539744,13.4512205175,0.0,4.83426,8.6169605175
 05/17  02:00:00,118.088255437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.044382521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.439083331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.303307854,0.0,0.0,0.0,43.513341876,52.539744,13.4512511807,0.0,4.83426,8.6169911807
 05/17  06:00:00,174.301077051,73.4425169029,0.00298088006231,0.0,43.513341876,53.238744,377.319476712,372.465216712,4.83426,0.02
 05/17  07:00:00,405.043462122,73.497888022,52.5826925416,0.0,220.879908,53.238744,194.868704368,172.520411381,4.83426,17.5140329872
 05/17  08:00:00,566.04639947,78.6384393254,115.311938055,0.0,220.879908,145.652643033,75.1570398006,12.4759752643,36.25695,26.4241145363
 05/17  09:00:00,659.349692149,81.161158929,205.513293265,0.0,220.879908,145.652643033,71.8143606057,0.0,36.25695,35.5574106057
 05/17  10:00:00,762.330140193,83.5813513516,299.469533933,0.0,220.879908,151.653867033,92.837455585,0.0,48.3426,44.494855585
 05/17  11:00:00,778.193783802,86.4593317324,311.213322942,0.0,220.879908,151.653867033,84.0628230606,0.0,48.3426,35.7202230606
 05/17  12:00:00,786.339152244,90.1775750048,316.362605611,0.0,220.879908,151.653867033,93.1037793832,0.0,48.3426,44.7611793832
 05/17  13:00:00,795.079480326,94.5346258539,326.340083739,0.0,220.879908,145.652643033,69.0082939789,0.00951170983799,24.1713,44.8274822691
 05/17  14:00:00,811.799862286,98.3999147223,338.900325329,0.0,220.879908,145.652643033,59.7407238063,0.0,24.1713,35.5694238063
 05/17  15:00:00,822.984596045,102.756000726,353.432573141,0.0,220.879908,137.835547516,49.3687313695,0.00567084297616,4.83426,44.5288005266
 05/17  16:00:00,849.552018122,100.467836785,387.290161992,0.0,220.879908,133.019064,31.3761196791,0.00921538767857,4.83426,26.5326442915
 05/17  17:00:00,756.497875741,92.6160265253,381.930260866,0.0,220.879908,53.238744,40.2026156294,0.0,4.83426,35.3683556294
 05/17  18:00:00,750.914447072,90.966954052,378.067699187,0.0,220.879908,53.238744,40.3208512117,0.0,4.83426,35.4865912117
 05/17  19:00:00,739.459005412,87.6394589538,366.609525772,0.0,220.879908,53.238744,13.5115028781,0.0,4.83426,8.67724287814
 05/17  20:00:00,728.500726492,82.8242458813,345.998174463,0.0,220.879908,53.238744,13.5034303483,0.0,4.83426,8.66917034829
 05/17  21:00:00,172.468422133,0.800076305935,52.9614170819,0.0,43.513341876,52.539744,13.504045744,0.0,4.83426,8.66978574402
 05/17  22:00:00,178.016812016,1.08964007709,58.4635047335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,119.052135735,0.0,0.0,0.0,43.513341876,52.539744,13.4634173641,0.0,4.83426,8.62915736408
 05/17  24:00:00,118.118598903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.087094476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.044027147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.010801205,0.0,0.0,0.0,43.513341876,52.539744,13.4509795615,0.0,4.83426,8.61671956145
 05/18  04:00:00,118.428214692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.373284826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,174.392568418,73.4818850772,0.00357984552473,0.0,43.513341876,53.238744,263.120888111,258.266628111,4.83426,0.02
 05/18  07:00:00,398.54784124,73.4909176905,46.045363292,0.0,220.879908,53.238744,203.577830668,172.486397441,4.83426,26.2571732269
 05/18  08:00:00,543.269572888,79.1096297707,92.156701159,0.0,220.879908,145.652643033,87.602613719,24.9257198323,36.25695,26.4199438867
 05/18  09:00:00,647.352269875,81.6379744102,193.037756979,0.0,220.879908,145.652643033,71.8126946943,0.0,36.25695,35.5557446943
 05/18  10:00:00,761.124386723,84.1988716682,297.656485481,0.0,220.879908,151.653867033,83.9392402573,0.0,48.3426,35.5966402573
 05/18  11:00:00,776.674244272,86.9408654458,309.207306036,0.0,220.879908,151.653867033,92.9802257274,0.0,48.3426,44.6376257274
 05/18  12:00:00,804.765556441,91.1166487086,333.430925558,0.0,220.879908,151.653867033,93.0912603086,0.0,48.3426,44.7486603086
 05/18  13:00:00,816.516839959,96.1313205395,345.685145977,0.0,220.879908,145.652643033,69.0012953096,0.00951168061669,24.1713,44.820483629
 05/18  14:00:00,827.545396292,99.9706459223,352.731286043,0.0,220.879908,145.652643033,59.7406140571,0.0,24.1713,35.5693140571
 05/18  15:00:00,843.26551386,102.519863475,373.635268615,0.0,220.879908,137.835547516,40.4618135351,0.00550239511655,4.83426,35.62205114
 05/18  16:00:00,863.015953549,97.6750571452,403.365721664,0.0,220.879908,133.019064,40.2131187772,0.00952972173667,4.83426,35.3693290555
 05/18  17:00:00,768.117516086,86.9876963574,399.070009826,0.0,220.879908,53.238744,31.3629485625,0.0,4.83426,26.5286885625
 05/18  18:00:00,774.460205863,84.6431354278,407.731250487,0.0,220.879908,53.238744,40.3185603788,0.0,4.83426,35.4843003788
 05/18  19:00:00,765.374289537,83.4818737575,396.345207681,0.0,220.879908,53.238744,13.5126142158,0.0,4.83426,8.67835421579
 05/18  20:00:00,749.475388403,80.6863353206,368.700046596,0.0,220.879908,53.238744,13.5037625167,0.0,4.83426,8.66950251667
 05/18  21:00:00,186.734299099,1.0876963429,66.8243575985,0.0,43.513341876,52.539744,13.5028097024,0.0,4.83426,8.66854970236
 05/18  22:00:00,118.140603135,0.0,0.0,0.0,43.513341876,52.539744,13.4727240644,0.0,4.83426,8.63846406437
 05/18  23:00:00,119.095003134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.208703889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.20629899,0.0,0.0,0.0,43.513341876,52.539744,13.4511463071,0.0,4.83426,8.61688630708
 05/19  02:00:00,118.167885389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.146070084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.564808647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,120.159847131,0.0,0.0,0.0,43.513341876,52.539744,13.4511327,0.0,4.83426,8.61687269996
 05/19  06:00:00,347.837017069,73.614617002,170.980252885,0.0,43.513341876,53.238744,43.4797026121,38.6254426121,4.83426,0.02
 05/19  07:00:00,536.800479727,73.6100692267,182.676443378,0.0,220.879908,53.238744,23.8069253912,1.46122648103,4.83426,17.5114389102
 05/19  08:00:00,752.865204571,81.710646013,297.649314702,0.0,220.879908,145.652643033,62.6771409892,0.00396744406657,36.25695,26.4162235451
