Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  09:00:00,778.925439596,84.9324067862,320.055827891,0.0,220.879908,145.652643033,71.8032651428,0.0,36.25695,35.5463151428
 05/19  10:00:00,808.513899845,88.3528152551,339.759133134,0.0,220.879908,151.653867033,83.9320273078,0.0,48.3426,35.5894273078
 05/19  11:00:00,834.348957435,91.8935545198,360.893024031,0.0,220.879908,151.653867033,92.9730242731,0.0,48.3426,44.6304242731
 05/19  12:00:00,858.906953574,96.2100384035,381.743358363,0.0,220.879908,151.653867033,93.0894380027,0.0,48.3426,44.7468380027
 05/19  13:00:00,870.380677772,99.2801425284,395.897124223,0.0,220.879908,145.652643033,68.9957398042,0.0127062078385,24.1713,44.8117335963
 05/19  14:00:00,878.565535018,101.863561149,401.42618512,0.0,220.879908,145.652643033,59.7348546709,0.0,24.1713,35.5635546709
 05/19  15:00:00,892.935438444,106.176787141,419.223234544,0.0,220.879908,137.835547516,40.4615163375,0.0144208042209,4.83426,35.6128355333
 05/19  16:00:00,921.423413483,106.349634574,452.560846324,0.0,220.879908,133.019064,40.2072063157,0.00919682561246,4.83426,35.3637494901
 05/19  17:00:00,824.621479172,99.7701586923,442.230737264,0.0,220.879908,53.238744,31.3611219372,0.0,4.83426,26.5268619372
 05/19  18:00:00,818.040293849,96.027364876,439.477233875,0.0,220.879908,53.238744,40.3120355707,0.0,4.83426,35.4777755707
 05/19  19:00:00,792.840310421,91.6421167518,418.921502329,0.0,220.879908,53.238744,13.5126499316,0.0,4.83426,8.67838993159
 05/19  20:00:00,783.007492237,85.9905034829,397.10749657,0.0,220.879908,53.238744,13.5028466084,0.0,4.83426,8.66858660841
 05/19  21:00:00,238.694608181,1.16876858963,118.876312799,0.0,43.513341876,52.539744,13.5023468823,0.0,4.83426,8.6680868823
 05/19  22:00:00,174.282090694,0.722871185541,55.0515449037,0.0,43.513341876,52.539744,13.4722506036,0.0,4.83426,8.63799060357
 05/19  23:00:00,182.65914387,1.08735898516,62.0543166563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.21708102,0.0,0.0,0.0,43.513341876,52.539744,13.450952127,0.0,4.83426,8.61669212696
 05/20  01:00:00,118.150653713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.149072415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.129862537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.500679866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.381944776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.490636212,0.0,0.0,0.0,43.513341876,52.539744,13.4432295421,0.0,4.83426,8.60896954207
 05/20  07:00:00,100.444183924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.541526076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.626079536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,148.420185917,1.08914652807,46.3100563574,0.0,43.513341876,52.539744,22.2242935564,0.0,4.83426,17.3900335564
 05/20  11:00:00,162.952961944,1.08859005589,59.8686544298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,149.982658079,5.71183728053,43.2239068541,0.0,43.513341876,52.539744,13.4816907367,0.0,4.83426,8.64743073671
 05/20  13:00:00,300.89586541,8.36679484287,190.407894093,0.0,43.513341876,52.539744,13.4755693495,0.0,4.83426,8.64130934949
 05/20  14:00:00,321.334352765,10.987974452,208.02987898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,426.893478145,11.0282341655,312.889936999,0.0,43.513341876,52.539744,13.4755109389,0.0,4.83426,8.64125093892
 05/20  16:00:00,429.544815853,12.7652763576,314.057263779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,438.50659659,10.567497004,324.907777629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,429.807507514,10.7549538354,316.293535528,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,411.332567243,6.72045979064,301.246390461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,336.882126437,4.19254644547,212.188720058,0.0,43.513341876,52.539744,13.4449091552,0.0,4.83426,8.61064915518
 05/20  21:00:00,252.684745045,2.94482136205,130.067887271,0.0,43.513341876,52.539744,22.390973291,0.0,4.83426,17.556713291
 05/20  22:00:00,213.362561146,2.08526032239,92.3121769745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,119.058868058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.224662511,0.0,0.0,0.0,43.513341876,52.539744,13.44484134,0.0,4.83426,8.61058133995
 05/21  01:00:00,118.179080758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.115693696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.079110048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.551562206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.504095361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.583956915,0.0,0.0,0.0,43.513341876,52.539744,13.4447843296,0.0,4.83426,8.61052432963
 05/21  07:00:00,100.490989868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.57797491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,169.588126049,1.08790506718,67.1274716817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,163.060648506,1.09405537064,60.3867145944,0.0,43.513341876,52.539744,22.2235485546,0.0,4.83426,17.3892885546
 05/21  11:00:00,142.478543004,2.74935670736,37.7278884323,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  12:00:00,272.004125863,9.07578132701,160.8365097,0.0,43.513341876,52.539744,13.4812928102,0.0,4.83426,8.64703281023
 05/21  13:00:00,283.765683248,8.07227830566,173.583081315,0.0,43.513341876,52.539744,13.4815163327,0.0,4.83426,8.64725633273
 05/21  14:00:00,363.088570384,11.2887683087,249.114669701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,410.920690482,10.8656256225,296.921375953,0.0,43.513341876,52.539744,13.4753538539,0.0,4.83426,8.64109385388
 05/21  16:00:00,382.412667114,9.80593557076,269.853312293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,390.48734736,7.89217934373,279.866094845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,324.952356275,3.38572629429,219.384216598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,349.98091855,3.37701037569,242.831699173,0.0,43.513341876,52.539744,13.444877637,0.0,4.83426,8.61061763704
 05/21  20:00:00,239.650300782,1.8520287011,117.150347426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,208.978707762,1.5502348058,87.4087516403,0.0,43.513341876,52.539744,22.3872484845,0.0,4.83426,17.5529884845
 05/21  22:00:00,118.301178839,0.0,0.0,0.0,43.513341876,52.539744,13.4447376618,0.0,4.83426,8.61047766184
 05/21  23:00:00,119.08484019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,118.262915631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.228292334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.176647448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,118.147255916,0.0,0.0,0.0,43.513341876,52.539744,13.4509098088,0.0,4.83426,8.61664980877
 05/22  04:00:00,118.62984508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.559287873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,317.581524332,73.8569712712,140.312349806,0.0,43.513341876,53.238744,39.4356400764,34.5813800764,4.83426,0.02
 05/22  07:00:00,541.939545755,73.4919350334,186.496195953,0.0,220.879908,53.238744,32.2945811855,1.21169229626,4.83426,26.2486288892
 05/22  08:00:00,750.496581005,80.9077630824,294.272334956,0.0,220.879908,145.652643033,62.6681593285,0.00398134014231,36.25695,26.4072279884
 05/22  09:00:00,775.696307182,82.7908291158,317.076368392,0.0,220.879908,145.652643033,71.7910942678,0.0,36.25695,35.5341442678
 05/22  10:00:00,806.278013927,84.6834585543,339.356973753,0.0,220.879908,151.653867033,83.9190767367,0.0,48.3426,35.5764767367
 05/22  11:00:00,828.921396036,86.5941961965,359.178198827,0.0,220.879908,151.653867033,84.0308991435,0.0,48.3426,35.6882991435
 05/22  12:00:00,844.634276737,88.5137207351,373.374697651,0.0,220.879908,151.653867033,93.0662082041,0.0,48.3426,44.7236082041
 05/22  13:00:00,858.206725527,90.6523913224,389.776114642,0.0,220.879908,145.652643033,68.9712289524,0.0088390647919,24.1713,44.7910898876
 05/22  14:00:00,876.929873193,92.3504177128,408.234421406,0.0,220.879908,145.652643033,59.7200824385,0.0,24.1713,35.5487824385
 05/22  15:00:00,799.189304392,91.6510417452,339.420170663,0.0,220.879908,137.835547516,40.4462093943,0.0102657666563,4.83426,35.6016836276
 05/22  16:00:00,829.083574743,83.3092603917,381.846597718,0.0,220.879908,133.019064,40.194565632,0.00684339892453,4.83426,35.3534622331
 05/22  17:00:00,764.583005598,79.1798986866,402.678765069,0.0,220.879908,53.238744,31.3521619187,0.0,4.83426,26.5179019187
 05/22  18:00:00,752.967429453,78.5122683192,392.5879925,0.0,220.879908,53.238744,40.2978453412,0.0,4.83426,35.4635853412
 05/22  19:00:00,739.462332143,78.5086134153,378.669799681,0.0,220.879908,53.238744,13.5115293112,0.0,4.83426,8.67726931117
 05/22  20:00:00,743.972101875,77.4931056227,366.494277249,0.0,220.879908,53.238744,13.5028900896,0.0,4.83426,8.66863008958
 05/22  21:00:00,118.538957467,0.0,0.0,0.0,43.513341876,52.539744,13.5028181073,0.0,4.83426,8.66855810728
 05/22  22:00:00,118.168845365,0.0,0.0,0.0,43.513341876,52.539744,13.4719914808,0.0,4.83426,8.63773148077
 05/22  23:00:00,119.074865739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.206711029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.182605524,0.0,0.0,0.0,43.513341876,52.539744,13.4507732454,0.0,4.83426,8.6165132454
 05/23  02:00:00,118.130415818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.095479833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.420063866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,120.002600113,0.0,0.0,0.0,43.513341876,52.539744,13.4506711431,0.0,4.83426,8.61641114306
 05/23  06:00:00,287.286174637,73.4671855116,111.158200598,0.0,43.513341876,53.238744,166.35944116,161.50518116,4.83426,0.02
 05/23  07:00:00,499.200976063,73.5007959195,144.745231604,0.0,220.879908,53.238744,55.3491885705,33.0086188491,4.83426,17.5063097215
 05/23  08:00:00,730.250841407,80.0160599521,276.901340022,0.0,220.879908,145.652643033,62.6673110392,0.00366350365529,36.25695,26.4066975355
 05/23  09:00:00,772.465450989,82.8667388055,313.835562888,0.0,220.879908,145.652643033,71.7878593281,0.0,36.25695,35.5309093281
 05/23  10:00:00,814.725283782,85.8797172574,345.611997438,0.0,220.879908,151.653867033,83.9114283243,0.0,48.3426,35.5688283243
 05/23  11:00:00,844.40197485,89.1437705301,371.115542083,0.0,220.879908,151.653867033,92.9476724118,0.0,48.3426,44.6050724118
 05/23  12:00:00,842.858273423,92.6171315835,366.592520644,0.0,220.879908,151.653867033,93.0568133845,0.0,48.3426,44.7142133845
 05/23  13:00:00,822.343511376,96.5457619458,348.223045584,0.0,220.879908,145.652643033,68.9635519496,0.0100400564453,24.1713,44.7822118932
 05/23  14:00:00,803.268664648,97.6496342873,328.593481654,0.0,220.879908,145.652643033,59.7161122525,0.0,24.1713,35.5448122525
 05/23  15:00:00,761.997026963,96.1172880766,299.797009159,0.0,220.879908,137.835547516,40.5715751313,0.131561090367,4.83426,35.605754041
 05/23  16:00:00,604.088886831,84.1829865659,160.328852842,0.0,220.879908,133.019064,36.9146280182,5.56491314025,4.83426,26.515454878
 05/23  17:00:00,467.402469688,78.1942439276,109.587642298,0.0,220.879908,53.238744,45.6462369291,5.46582683675,4.83426,35.3461500924
 05/23  18:00:00,522.181064235,77.0704697973,164.891528767,0.0,220.879908,53.238744,40.5909139415,0.294967659332,4.83426,35.4616862822
 05/23  19:00:00,569.79396982,76.5661476023,212.538181766,0.0,220.879908,53.238744,13.5112877443,0.0,4.83426,8.67702774427
 05/23  20:00:00,572.660114453,75.950191987,197.958866028,0.0,220.879908,53.238744,13.5021792099,0.0,4.83426,8.66791920993
 05/23  21:00:00,117.973750273,0.0,0.0,0.0,43.513341876,52.539744,13.5020235318,0.0,4.83426,8.6677635318
 05/23  22:00:00,118.02389634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,118.957834585,0.0,0.0,0.0,43.513341876,52.539744,13.4627497928,0.0,4.83426,8.62848979281
 05/23  24:00:00,118.053726967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,118.024271935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.982978917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.961416823,0.0,0.0,0.0,43.513341876,52.539744,13.4507303293,0.0,4.83426,8.61647032929
 05/24  04:00:00,118.394368088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.337133369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,174.38656975,73.4279799235,0.00375644044642,0.0,43.513341876,53.238744,312.459676921,307.605416921,4.83426,0.02
 05/24  07:00:00,427.379897581,73.4279799235,74.1363576018,0.0,220.879908,53.238744,169.71776057,138.638861843,4.83426,26.2446387276
 05/24  08:00:00,616.643319191,77.3791642013,165.865894976,0.0,220.879908,145.652643033,62.6597178126,0.0,36.25695,26.4027678126
 05/24  09:00:00,717.047845007,79.6702278816,263.354581887,0.0,220.879908,145.652643033,71.782025763,0.0,36.25695,35.525075763
 05/24  10:00:00,757.689819208,80.9021814415,296.814039005,0.0,220.879908,151.653867033,83.9087932129,0.0,48.3426,35.5661932129
 05/24  11:00:00,751.436654608,81.7750778405,289.150690787,0.0,220.879908,151.653867033,84.0225469785,0.0,48.3426,35.6799469785
 05/24  12:00:00,762.508593428,83.6461767903,299.07940479,0.0,220.879908,151.653867033,93.0543132225,0.0,48.3426,44.7117132225
 05/24  13:00:00,752.67520203,84.4406323954,294.193910015,0.0,220.879908,145.652643033,68.9620362415,0.0151492297226,24.1713,44.7755870118
 05/24  14:00:00,752.059937886,84.9021884741,293.099689234,0.0,220.879908,145.652643033,59.7110442095,0.0,24.1713,35.5397442095
 05/24  15:00:00,744.345922655,84.7352618192,293.409484861,0.0,220.879908,137.835547516,40.4323464117,0.00668926119111,4.83426,35.5913971505
 05/24  16:00:00,692.99299522,78.2833941786,254.111239239,0.0,220.879908,133.019064,40.7397110885,0.563732579829,4.83426,35.3417185086
 05/24  17:00:00,542.800241466,75.3977432461,186.875321706,0.0,220.879908,53.238744,32.6718816434,1.32639107113,4.83426,26.5112305723
 05/24  18:00:00,530.062103707,75.0312647066,174.510808798,0.0,220.879908,53.238744,40.2895271487,0.0,4.83426,35.4552671487
 05/24  19:00:00,498.456908237,74.836893525,142.831555166,0.0,220.879908,53.238744,17.3492069225,3.83765998933,4.83426,8.67728693316
 05/24  20:00:00,473.789041699,74.4202018306,100.987842009,0.0,220.879908,53.238744,42.3332052776,28.830609416,4.83426,8.66833586156
 05/24  21:00:00,118.207962212,0.0,0.0,0.0,43.513341876,52.539744,13.5024106646,0.0,4.83426,8.6681506646
 05/24  22:00:00,117.916210007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  23:00:00,118.843199626,0.0,0.0,0.0,43.513341876,52.539744,13.462945737,0.0,4.83426,8.62868573696
 05/24  24:00:00,117.927183001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.885914452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.856428402,0.0,0.0,0.0,43.513341876,52.539744,13.4507010506,0.0,4.83426,8.61644105064
 05/25  03:00:00,117.841322024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.264745035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.228724406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,174.358900955,73.4279799235,0.00297490244384,0.0,43.513341876,53.238744,461.844989681,448.394432069,4.83426,8.61629761157
 05/25  07:00:00,352.043116993,73.4279799235,0.0,0.0,220.879908,53.238744,323.025528217,300.690350785,4.83426,17.5009174318
 05/25  08:00:00,466.390655136,75.2770703375,19.6450609032,0.0,220.879908,145.652643033,194.711817355,132.051814091,36.25695,26.4030532638
 05/25  09:00:00,537.263495427,77.1376968782,87.4690332179,0.0,220.879908,145.652643033,109.473091645,37.6981462334,36.25695,35.5179954117
 05/25  10:00:00,636.968202051,78.7593208227,178.629561047,0.0,220.879908,151.653867033,83.9029235593,0.0,48.3426,35.5603235593
 05/25  11:00:00,752.184262917,80.7055074969,289.682621481,0.0,220.879908,151.653867033,84.0230058614,0.0,48.3426,35.6804058614
 05/25  12:00:00,781.928973448,83.695818307,317.038769889,0.0,220.879908,151.653867033,93.0487483463,0.0,48.3426,44.7061483463
 05/25  13:00:00,783.653589094,87.8763279532,321.821396495,0.0,220.879908,145.652643033,68.9496302597,0.00968850736676,24.1713,44.7686417523
 05/25  14:00:00,797.601235716,93.0648450276,330.257243852,0.0,220.879908,145.652643033,59.7070467127,0.0,24.1713,35.5357467127
 05/25  15:00:00,806.794424049,98.5386602742,341.642723942,0.0,220.879908,137.835547516,40.4198261079,0.0,4.83426,35.5855661079
 05/25  16:00:00,802.584345908,89.1937037467,352.030278997,0.0,220.879908,133.019064,40.1878969588,0.0163600648817,4.83426,35.3372768939
 05/25  17:00:00,681.014065671,80.2743554866,320.181450831,0.0,220.879908,53.238744,31.3408450498,0.0,4.83426,26.5065850498
 05/25  18:00:00,641.44131975,78.2651907742,282.834041579,0.0,220.879908,53.238744,40.2876365994,0.0,4.83426,35.4533765994
 05/25  19:00:00,589.487561984,77.3845991672,231.479280892,0.0,220.879908,53.238744,13.5105634919,0.0,4.83426,8.67630349187
 05/25  20:00:00,526.765511634,76.1285786791,152.487125287,0.0,220.879908,53.238744,17.6276824396,4.12591278423,4.83426,8.66750965538
 05/25  21:00:00,118.232346142,0.0,0.0,0.0,43.513341876,52.539744,13.5015697797,0.0,4.83426,8.66730977972
 05/25  22:00:00,117.948964201,0.0,0.0,0.0,43.513341876,52.539744,13.4718124581,0.0,4.83426,8.63755245809
 05/25  23:00:00,118.890875146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,117.996583837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.998210769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.968754292,0.0,0.0,0.0,43.513341876,52.539744,13.4505533213,0.0,4.83426,8.61629332133
 05/26  03:00:00,117.936009172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.081534241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.709831956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,175.05073108,73.4279799235,0.00332160216409,0.0,43.513341876,53.238744,394.882978346,381.432305885,4.83426,8.61641246083
 05/26  07:00:00,352.040910751,73.4279799235,0.0,0.0,220.879908,53.238744,302.657101882,280.322146115,4.83426,17.5006957671
 05/26  08:00:00,505.079314366,76.3826120058,56.9140963776,0.0,220.879908,145.652643033,166.527220332,103.868359473,36.25695,26.4019108596
 05/26  09:00:00,602.26647543,78.6193083974,150.177407279,0.0,220.879908,145.652643033,82.2532913627,10.4825607886,36.25695,35.5137805741
 05/26  10:00:00,667.192613133,80.5932216985,207.237645199,0.0,220.879908,151.653867033,83.8987641126,0.0,48.3426,35.5561641126
 05/26  11:00:00,767.452431806,83.212932831,304.01693713,0.0,220.879908,151.653867033,84.0179553185,0.0,48.3426,35.6753553185
 05/26  12:00:00,779.667671272,87.3355516956,312.680187327,0.0,220.879908,151.653867033,93.0413555663,0.0,48.3426,44.6987555663
 05/26  13:00:00,789.31557625,92.8449423444,322.327844283,0.0,220.879908,145.652643033,68.9430504176,0.00947627334657,24.1713,44.7622741442
 05/26  14:00:00,800.100282075,97.3229031469,328.397720626,0.0,220.879908,145.652643033,59.7044672919,0.0,24.1713,35.5331672919
 05/26  15:00:00,806.314833829,100.076508755,339.628684557,0.0,220.879908,137.835547516,40.4196077145,0.00565800905682,4.83426,35.5796897055
 05/26  16:00:00,824.614813989,92.7504931545,370.364474642,0.0,220.879908,133.019064,40.1764332664,0.00951760733279,4.83426,35.3326556591
 05/26  17:00:00,734.935157049,86.2851996078,366.949723338,0.0,220.879908,53.238744,31.3391702181,0.0,4.83426,26.5049102181
 05/26  18:00:00,730.211354921,85.7660016813,362.831853946,0.0,220.879908,53.238744,40.2800739296,0.0,4.83426,35.4458139296
 05/26  19:00:00,710.137975398,83.4858591044,345.44470464,0.0,220.879908,53.238744,13.5107756542,0.0,4.83426,8.67651565423
 05/26  20:00:00,707.843596787,79.7769762261,329.4048354,0.0,220.879908,53.238744,13.5018402234,0.0,4.83426,8.66758022335
 05/26  21:00:00,162.639139225,1.08736124057,43.2647938493,0.0,43.513341876,52.539744,13.5021433658,0.0,4.83426,8.66788336578
 05/26  22:00:00,118.076311711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  23:00:00,118.993145478,0.0,0.0,0.0,43.513341876,52.539744,13.4623837333,0.0,4.83426,8.62812373329
 05/26  24:00:00,118.066921988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.037854005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.003953287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.979253527,0.0,0.0,0.0,43.513341876,52.539744,13.4446586508,0.0,4.83426,8.61039865079
 05/27  04:00:00,118.40526992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.347559899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,100.433261073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.37844677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.493798558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.64994505,0.0,0.0,0.0,43.513341876,52.539744,13.4506053808,0.0,4.83426,8.61634538079
 05/27  10:00:00,100.706432344,0.0,0.0,0.0,43.513341876,52.539744,13.5352064302,0.0,4.83426,8.70094643021
 05/27  11:00:00,101.532499152,0.0,0.0,0.0,43.513341876,52.539744,13.4804669474,0.0,4.83426,8.64620694739
 05/27  12:00:00,173.283309891,1.08775161152,71.0230333584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  13:00:00,190.671336098,6.65626090052,82.6694501029,0.0,43.513341876,52.539744,13.4743342331,0.0,4.83426,8.64007423314
 05/27  14:00:00,361.486800406,10.7367011378,248.28944766,0.0,43.513341876,52.539744,13.4728901813,0.0,4.83426,8.63863018134
 05/27  15:00:00,391.533536495,10.0903188509,278.671152774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  16:00:00,390.878097114,12.3479178324,275.89141327,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,372.803655379,8.61111338964,261.783441665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,351.250402673,4.09164083371,244.834640284,0.0,43.513341876,52.539744,13.4446719118,0.0,4.83426,8.61041191184
 05/27  19:00:00,330.971997915,3.55460664966,224.747107336,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,240.183186551,1.86976661294,118.475825146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,165.492449272,1.18247275358,45.3148445331,0.0,43.513341876,52.539744,22.3789833591,0.0,4.83426,17.5447233591
 05/27  22:00:00,118.071433653,0.0,0.0,0.0,43.513341876,52.539744,13.4446839856,0.0,4.83426,8.61042398562
 05/27  23:00:00,118.901587733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.025728665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.023825672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.016144734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.994892461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.422387016,0.0,0.0,0.0,43.513341876,52.539744,13.4428292123,0.0,4.83426,8.60856921235
 05/28  05:00:00,115.381810908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.47650319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.398036425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.483741595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.601383982,0.0,0.0,0.0,43.513341876,52.539744,13.4504585541,0.0,4.83426,8.61619855407
 05/28  10:00:00,146.641563859,1.08801854082,44.3769065443,0.0,43.513341876,52.539744,13.5359451555,0.0,4.83426,8.70168515553
 05/28  11:00:00,151.927055481,1.08876230677,48.7551220655,0.0,43.513341876,52.539744,13.4786224807,0.0,4.83426,8.64436248068
 05/28  12:00:00,145.945466471,4.05067418805,40.7097266325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  13:00:00,254.828767556,9.41733090484,142.23048262,0.0,43.513341876,52.539744,13.4803177928,0.0,4.83426,8.64605779284
 05/28  14:00:00,300.467826439,9.02627053423,188.371471598,0.0,43.513341876,52.539744,13.474304467,0.0,4.83426,8.64004446696
 05/28  15:00:00,360.272412423,12.309311809,244.349191768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,230.777545798,3.099414277,125.401846423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,146.171216842,1.76556818699,43.4524384136,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,125.625780741,1.09209540045,23.8525338166,0.0,43.513341876,52.539744,13.4445456345,0.0,4.83426,8.61028563454
 05/28  19:00:00,100.821479859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,118.712595467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,118.476082466,0.0,0.0,0.0,43.513341876,52.539744,22.3749894772,0.0,4.83426,17.5407294772
 05/28  22:00:00,118.0908051,0.0,0.0,0.0,43.513341876,52.539744,13.4445522626,0.0,4.83426,8.61029226257
 05/28  23:00:00,118.906138456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.011200719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.984494602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.988639249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.990908058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.430052509,0.0,0.0,0.0,43.513341876,52.539744,13.4445221147,0.0,4.83426,8.61026211469
 05/29  05:00:00,115.36447478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.431932641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.350997447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.457745669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.588709063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,142.404448404,1.08899119706,40.1142781751,0.0,43.513341876,52.539744,13.4503619046,0.0,4.83426,8.61610190458
 05/29  11:00:00,125.806864947,0.36548392981,23.6138704626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,150.897793497,5.70315441861,43.8364483162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,173.962279487,6.36990854112,66.0562254669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,360.14140396,9.26271794852,247.024096886,0.0,43.513341876,52.539744,13.4446159136,0.0,4.83426,8.61035591357
 05/29  15:00:00,415.339378952,11.6558212077,299.272394823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,422.523155742,11.1102449411,306.701516175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,436.364680206,11.735842013,319.835322217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,378.998613087,6.40600690012,268.748636271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,247.788419889,3.40570349745,141.425961687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,215.22724443,2.40171809398,93.076058357,0.0,43.513341876,52.539744,13.4446064848,0.0,4.83426,8.61034648478
 05/29  21:00:00,133.311364458,0.361435592771,14.2460446405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,165.106145696,1.08837260415,45.3980035409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,119.020189791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.162279184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.118455918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.080922022,0.0,0.0,0.0,43.513341876,52.539744,13.4504746387,0.0,4.83426,8.61621463874
 05/30  03:00:00,118.042261952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.318866181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,116.988655024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,250.436549432,73.591498872,74.0064029647,0.0,43.513341876,53.238744,184.698110768,171.247609091,4.83426,8.61624167706
 05/30  07:00:00,431.275256168,73.5768501887,77.4442337054,0.0,220.879908,53.238744,127.092605173,104.761351643,4.83426,17.4969935301
 05/30  08:00:00,687.318773209,80.1227744636,232.856976196,0.0,220.879908,145.652643033,62.653295909,0.00402790997114,36.25695,26.392317999
 05/30  09:00:00,768.227310927,83.5730259621,310.447137451,0.0,220.879908,145.652643033,71.7597732691,0.0,36.25695,35.5028232691
 05/30  10:00:00,798.216561907,87.214772525,330.794678283,0.0,220.879908,151.653867033,83.8800940049,0.0,48.3426,35.5374940049
 05/30  11:00:00,820.011521869,90.5840578506,348.062756663,0.0,220.879908,151.653867033,83.9953348278,0.0,48.3426,35.6527348278
 05/30  12:00:00,844.443612909,94.8562984756,368.812544959,0.0,220.879908,151.653867033,93.011426983,0.0,48.3426,44.668826983
 05/30  13:00:00,850.74599906,98.2024042494,377.535663743,0.0,220.879908,145.652643033,68.9141412917,0.00953045977262,24.1713,44.733310832
 05/30  14:00:00,856.33246531,100.865399921,380.41374689,0.0,220.879908,145.652643033,59.6812594716,0.0,24.1713,35.5099594716
 05/30  15:00:00,861.233049837,105.508890078,388.462719007,0.0,220.879908,137.835547516,40.3961575707,0.0,4.83426,35.5618975707
 05/30  16:00:00,877.665801943,100.004470657,415.542016075,0.0,220.879908,133.019064,31.3362282119,0.00936273100136,4.83426,26.4926054809
 05/30  17:00:00,777.184763325,90.9216661287,404.088268402,0.0,220.879908,53.238744,31.325642784,0.0,4.83426,26.491382784
 05/30  18:00:00,764.759835673,87.5583775699,395.172647587,0.0,220.879908,53.238744,40.2624793072,0.0,4.83426,35.4282193072
 05/30  19:00:00,756.592160283,84.247839499,390.436067115,0.0,220.879908,53.238744,13.5100679808,0.0,4.83426,8.67580798076
 05/30  20:00:00,762.463205164,81.8586970388,380.882457378,0.0,220.879908,53.238744,13.5002452325,0.0,4.83426,8.66598523246
 05/30  21:00:00,213.572354069,1.08807533242,93.876446139,0.0,43.513341876,52.539744,13.499483128,0.0,4.83426,8.66522312804
 05/30  22:00:00,118.240565946,0.0,0.0,0.0,43.513341876,52.539744,13.4710876717,0.0,4.83426,8.63682767167
 05/30  23:00:00,119.168092338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.235310155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.19509347,0.0,0.0,0.0,43.513341876,52.539744,13.450442135,0.0,4.83426,8.61618213505
 05/31  02:00:00,118.105010269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.05680077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.505704385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,115.48767118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,320.550976031,73.6745477184,144.679708929,0.0,43.513341876,53.238744,85.4206487972,71.9701959519,4.83426,8.61619284536
 05/31  07:00:00,501.713238239,73.4359241473,148.063651776,0.0,220.879908,53.238744,35.1493201688,12.8205065631,4.83426,17.4945536056
 05/31  08:00:00,687.373104959,80.2934907528,234.099074122,0.0,220.879908,145.652643033,62.645481411,0.0,36.25695,26.388531411
 05/31  09:00:00,761.029228697,83.6673599057,303.742341408,0.0,220.879908,145.652643033,71.7580600144,0.0,36.25695,35.5011100144
 05/31  10:00:00,790.427562333,87.6309651322,322.657444314,0.0,220.879908,151.653867033,83.877594112,0.0,48.3426,35.534994112
 05/31  11:00:00,815.329249088,91.3285665056,342.677982202,0.0,220.879908,151.653867033,83.9869610918,0.0,48.3426,35.6443610918
 05/31  12:00:00,824.093709693,95.0014135833,348.46691681,0.0,220.879908,151.653867033,93.0027960471,0.0,48.3426,44.6601960471
 05/31  13:00:00,824.75564988,97.881152006,352.096540046,0.0,220.879908,145.652643033,68.907995991,0.0095856256851,24.1713,44.7271103653
 05/31  14:00:00,855.141372113,100.96706564,379.135128329,0.0,220.879908,145.652643033,59.6770202703,0.0,24.1713,35.5057202703
 05/31  15:00:00,864.702382941,104.181423846,393.248651972,0.0,220.879908,137.835547516,40.3972480137,0.00599427912445,4.83426,35.5569937346
 05/31  16:00:00,888.669248825,101.752759032,424.73294155,0.0,220.879908,133.019064,31.3366598362,0.00896635248356,4.83426,26.4934334837
 05/31  17:00:00,794.991301957,94.5398256431,418.129284857,0.0,220.879908,53.238744,31.322041666,0.0,4.83426,26.487781666
 05/31  18:00:00,786.131455726,92.3973590012,411.514553501,0.0,220.879908,53.238744,40.2603011184,0.0,4.83426,35.4260411184
 05/31  19:00:00,771.255960396,88.950478122,399.670773079,0.0,220.879908,53.238744,13.5094405393,0.0,4.83426,8.67518053926
 05/31  20:00:00,762.647058516,83.959718702,378.44997369,0.0,220.879908,53.238744,13.5007157868,0.0,4.83426,8.66645578685
 05/31  21:00:00,200.539725565,0.965988073088,80.7025540949,0.0,43.513341876,52.539744,13.500976153,0.0,4.83426,8.66671615296
 05/31  22:00:00,162.388987155,0.725516465921,43.2554261612,0.0,43.513341876,52.539744,13.4711458986,0.0,4.83426,8.6368858986
 05/31  23:00:00,138.903743652,0.361435592771,19.3163324916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,118.187669338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.165704116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.132251584,0.0,0.0,0.0,43.513341876,52.539744,13.4501948756,0.0,4.83426,8.61593487562
 06/01  03:00:00,118.094128316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.529227554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,115.476951719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,297.946638432,73.6411111867,121.859979376,0.0,43.513341876,53.238744,137.894926533,124.444606201,4.83426,8.6160603319
 06/01  07:00:00,456.832240275,73.5238805479,102.562466734,0.0,220.879908,53.238744,86.682081143,64.3543028643,4.83426,17.4935182787
 06/01  08:00:00,641.869964003,81.8141581144,186.235571384,0.0,220.879908,145.652643033,62.640092182,0.0,36.25695,26.383142182
 06/01  09:00:00,741.343006617,85.1281626222,281.737833375,0.0,220.879908,145.652643033,71.7476150872,0.0,36.25695,35.4906650872
 06/01  10:00:00,760.686756297,87.255929238,292.679232224,0.0,220.879908,151.653867033,83.8698698912,0.0,48.3426,35.5272698912
 06/01  11:00:00,772.759663668,90.2700327808,300.459780803,0.0,220.879908,151.653867033,83.9836521399,0.0,48.3426,35.6410521399
 06/01  12:00:00,786.619989561,93.0989109054,312.059944956,0.0,220.879908,151.653867033,92.994770672,0.0,48.3426,44.652170672
 06/01  13:00:00,787.662323163,95.3350789663,316.576826324,0.0,220.879908,145.652643033,59.9619800186,0.00995397823129,24.1713,35.7807260404
 06/01  14:00:00,795.173217625,97.4225288751,321.82098566,0.0,220.879908,145.652643033,59.6772240708,0.0,24.1713,35.5059240708
 06/01  15:00:00,786.972668442,98.6854570529,320.564435169,0.0,220.879908,137.835547516,49.0962686699,0.0065405377461,4.83426,44.2554681322
 06/01  16:00:00,786.605654143,88.1029132291,336.619503989,0.0,220.879908,133.019064,31.5193029191,0.0167350740568,4.83426,26.6683078451
 06/01  17:00:00,600.859739522,79.7484307725,240.330804057,0.0,220.879908,53.238744,31.3202035723,0.0,4.83426,26.4859435723
 06/01  18:00:00,435.580776661,77.5729865861,78.5883450326,0.0,220.879908,53.238744,63.1170696363,22.8573918547,4.83426,35.4254177815
 06/01  19:00:00,376.107990262,76.382837332,20.4793999353,0.0,220.879908,53.238744,65.1367915257,51.6279944264,4.83426,8.67453709927
 06/01  20:00:00,407.867037594,75.7497794261,34.6929240725,0.0,220.879908,53.238744,69.9958098474,56.4958825253,4.83426,8.66566732212
 06/01  21:00:00,118.198055747,0.0,0.0,0.0,43.513341876,52.539744,13.5006551546,0.0,4.83426,8.66639515464
 06/01  22:00:00,117.947282608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  23:00:00,118.891518872,0.0,0.0,0.0,43.513341876,52.539744,13.4619786915,0.0,4.83426,8.62771869154
 06/01  24:00:00,117.990487562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,118.01029731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.001337827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.998320498,0.0,0.0,0.0,43.513341876,52.539744,13.4503439148,0.0,4.83426,8.61608391478
 06/02  04:00:00,120.266632647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,116.914158053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,211.037131183,73.4279799235,35.2581778027,0.0,43.513341876,53.238744,224.903631581,220.049371581,4.83426,0.02
 06/02  07:00:00,408.021684376,73.433781608,54.5920686627,0.0,220.879908,53.238744,185.01062646,153.948921611,4.83426,26.2274448484
 06/02  08:00:00,564.187209397,77.8513620561,112.991983364,0.0,220.879908,145.652643033,64.228661922,10.3774440637,36.25695,17.5942678583
 06/02  09:00:00,690.196619574,80.6683736302,235.144648374,0.0,220.879908,145.652643033,71.7447699112,0.0,36.25695,35.4878199112
 06/02  10:00:00,761.85994361,82.9723862546,297.961609239,0.0,220.879908,151.653867033,83.8659618986,0.0,48.3426,35.5233618986
 06/02  11:00:00,783.662971474,86.1059142132,314.921873189,0.0,220.879908,151.653867033,92.8796832968,0.0,48.3426,44.5370832968
 06/02  12:00:00,794.514489719,89.4574939326,322.797830721,0.0,220.879908,151.653867033,84.0656079646,0.0,48.3426,35.7230079646
 06/02  13:00:00,790.238506133,92.4770159413,321.427316684,0.0,220.879908,145.652643033,68.8912268653,0.00993480398912,24.1713,44.7099920613
 06/02  14:00:00,804.45728382,95.5112692183,332.261746077,0.0,220.879908,145.652643033,59.6713930218,0.0,24.1713,35.5000930218
 06/02  15:00:00,819.332946612,99.3310312986,350.82242269,0.0,220.879908,137.835547516,40.3990774677,0.0147925887118,4.83426,35.550024879
 06/02  16:00:00,837.765293055,93.4668009303,379.960610716,0.0,220.879908,133.019064,31.3305762559,0.00975886698861,4.83426,26.4865573889
 06/02  17:00:00,740.284637994,84.9453820188,372.646603198,0.0,220.879908,53.238744,40.1375601915,0.0,4.83426,35.3033001915
 06/02  18:00:00,725.697125121,83.0279782223,361.218492756,0.0,220.879908,53.238744,31.3999944035,0.0,4.83426,26.5657344035
 06/02  19:00:00,712.622163776,80.8511404714,350.568179068,0.0,220.879908,53.238744,13.508826531,0.0,4.83426,8.67456653102
 06/02  20:00:00,712.463628151,79.0529546951,335.852176514,0.0,220.879908,53.238744,13.5004030742,0.0,4.83426,8.66614307421
 06/02  21:00:00,118.079975073,0.0,0.0,0.0,43.513341876,52.539744,13.5005357698,0.0,4.83426,8.66627576979
 06/02  22:00:00,118.12581487,0.0,0.0,0.0,43.513341876,52.539744,13.4706733131,0.0,4.83426,8.63641331306
 06/02  23:00:00,119.039016462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.130040041,0.0,0.0,0.0,43.513341876,52.539744,13.4501150897,0.0,4.83426,8.61585508966
 06/03  01:00:00,118.084873642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,118.027248424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.005625856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.445640752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,115.388313826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.537192857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.539334111,0.0,0.0,0.0,43.513341876,52.539744,13.4440533918,0.0,4.83426,8.60979339181
 06/03  08:00:00,100.6254944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.672474023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,168.294245977,5.24012347821,61.661377962,0.0,43.513341876,52.539744,13.5337292569,0.0,4.83426,8.69946925691
 06/03  11:00:00,166.720615945,5.88387221499,58.5306196966,0.0,43.513341876,52.539744,13.4791986601,0.0,4.83426,8.64493866015
 06/03  12:00:00,162.352351611,4.99358574402,55.8966508629,0.0,43.513341876,52.539744,13.4791237228,0.0,4.83426,8.64486372282
 06/03  13:00:00,235.166966316,8.88469279145,123.988218353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,384.756043022,10.1512902561,270.671207627,0.0,43.513341876,52.539744,13.4733917524,0.0,4.83426,8.63913175244
 06/03  15:00:00,383.608788471,11.2842873762,268.194666141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,415.394199505,11.3987899622,299.460982733,0.0,43.513341876,52.539744,13.444456384,0.0,4.83426,8.61019638405
 06/03  17:00:00,439.782079296,12.6335248592,322.367150505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,427.689857404,10.4603653369,312.540316509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,353.104630992,4.37914424308,245.297882567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,285.130471516,2.984250041,164.893056514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,278.738648838,2.72711674438,156.038723121,0.0,43.513341876,52.539744,31.1268472583,0.0,4.83426,26.2925872583
 06/03  22:00:00,154.694032257,0.722871185541,35.3041065382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,119.015877605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.148917961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,118.121380344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.09982362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.078720706,0.0,0.0,0.0,43.513341876,52.539744,13.4443868346,0.0,4.83426,8.61012683464
 06/04  04:00:00,118.520207693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,115.477233418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.596789087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.511180113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.585951142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.704180146,0.0,0.0,0.0,43.513341876,52.539744,13.4500342422,0.0,4.83426,8.61577424222
 06/04  10:00:00,158.259653043,1.08952980878,55.6714677345,0.0,43.513341876,52.539744,13.5331597021,0.0,4.83426,8.6988997021
 06/04  11:00:00,220.009740276,2.16073424603,114.655294687,0.0,43.513341876,52.539744,13.4791116541,0.0,4.83426,8.64485165408
 06/04  12:00:00,276.61335155,6.2937223197,167.243107742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,300.907139129,9.9194429355,187.602591085,0.0,43.513341876,52.539744,13.4774074808,0.0,4.83426,8.64314748083
 06/04  14:00:00,385.469295104,9.73192444421,270.893987592,0.0,43.513341876,52.539744,13.4719450013,0.0,4.83426,8.63768500128
 06/04  15:00:00,373.443412724,12.3396124134,256.410315438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,361.857923092,8.45275923262,249.160208571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,204.256022385,2.63386263162,99.998476242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,132.308642598,1.70955413185,29.8417360184,0.0,43.513341876,52.539744,13.4443033856,0.0,4.83426,8.61004338557
 06/04  19:00:00,119.933091715,1.0909594105,17.7662917198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,115.713186179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.448401046,0.0,0.0,0.0,43.513341876,52.539744,22.3646739917,0.0,4.83426,17.5304139917
 06/04  22:00:00,118.07533824,0.0,0.0,0.0,43.513341876,52.539744,13.4442978652,0.0,4.83426,8.61003786521
 06/04  23:00:00,118.925167492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.068147222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,118.055866546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.034438218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,118.033818552,0.0,0.0,0.0,43.513341876,52.539744,13.4501480437,0.0,4.83426,8.61588804366
 06/05  04:00:00,118.512756717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,115.491171049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,253.847163114,73.6567500744,77.9271090778,0.0,43.513341876,53.238744,118.354869545,113.500609545,4.83426,0.02
 06/05  07:00:00,439.946908723,73.4415299015,86.3779468256,0.0,220.879908,53.238744,104.716174383,82.3930054308,4.83426,17.4889089523
 06/05  08:00:00,622.902920692,80.490956793,169.306403039,0.0,220.879908,145.652643033,62.6332578961,0.0,36.25695,26.3763078961
 06/05  09:00:00,721.992298567,82.4306557951,265.987823306,0.0,220.879908,145.652643033,71.7299280602,0.0,36.25695,35.4729780602
 06/05  10:00:00,758.464155047,84.3452040742,294.19987994,0.0,220.879908,151.653867033,83.8560311768,0.0,48.3426,35.5134311768
 06/05  11:00:00,763.638542669,86.4353019064,296.407738299,0.0,220.879908,151.653867033,83.9641128034,0.0,48.3426,35.6215128034
 06/05  12:00:00,764.804565828,88.290018572,296.39724902,0.0,220.879908,151.653867033,92.9724622525,0.0,48.3426,44.6298622525
 06/05  13:00:00,758.623632645,90.7056820983,293.195818705,0.0,220.879908,145.652643033,68.8743207296,0.0122903254744,24.1713,44.6907304041
 06/05  14:00:00,774.919911417,93.6914610041,305.953720718,0.0,220.879908,145.652643033,59.6541144267,0.0,24.1713,35.4828144267
 06/05  15:00:00,789.556984285,95.1352833285,326.723523263,0.0,220.879908,137.835547516,40.3712061679,0.00587802023638,4.83426,35.5310681477
 06/05  16:00:00,811.738083934,88.2001319558,361.148950642,0.0,220.879908,133.019064,31.3208354447,0.00990850013932,4.83426,26.4766669446
 06/05  17:00:00,721.297852447,82.9434979857,355.621403283,0.0,220.879908,53.238744,31.3108514319,0.0,4.83426,26.4765914319
 06/05  18:00:00,723.527320968,81.664433468,359.045898506,0.0,220.879908,53.238744,40.2343566255,0.0,4.83426,35.4000966255
 06/05  19:00:00,705.025121497,80.0714356197,342.424775906,0.0,220.879908,53.238744,13.508231197,0.0,4.83426,8.67397119695
