Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  20:00:00,690.492621772,78.2698360638,315.538703909,0.0,220.879908,53.238744,13.4992428095,0.0,4.83426,8.66498280945
 06/05  21:00:00,118.376547951,0.0,0.0,0.0,43.513341876,52.539744,13.4979090725,0.0,4.83426,8.66364907255
 06/05  22:00:00,118.050781341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,118.973477882,0.0,0.0,0.0,43.513341876,52.539744,13.4614871435,0.0,4.83426,8.62722714355
 06/05  24:00:00,118.039948555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,117.994223706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.983215757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.01279337,0.0,0.0,0.0,43.513341876,52.539744,13.4500915711,0.0,4.83426,8.61583157108
 06/06  04:00:00,120.245002462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,116.849152059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,209.237120382,73.4351925535,33.7010001355,0.0,43.513341876,53.238744,229.873468718,225.019208718,4.83426,0.02
 06/06  07:00:00,447.650299804,73.4963994754,93.9960687163,0.0,220.879908,53.238744,111.369975513,89.0466054218,4.83426,17.4891100915
 06/06  08:00:00,683.220782636,79.3894169992,230.187881323,0.0,220.879908,145.652643033,62.6343168117,0.00371347262027,36.25695,26.3736533391
 06/06  09:00:00,767.684135442,82.241358094,311.025424253,0.0,220.879908,145.652643033,71.7288312836,0.0,36.25695,35.4718812836
 06/06  10:00:00,795.12243766,84.7847361267,329.195874073,0.0,220.879908,151.653867033,83.8504336694,0.0,48.3426,35.5078336694
 06/06  11:00:00,823.543461789,87.7140901357,353.221542124,0.0,220.879908,151.653867033,83.9566302238,0.0,48.3426,35.6140302238
 06/06  12:00:00,845.200556406,91.2695767716,372.0709367,0.0,220.879908,151.653867033,92.9633655625,0.0,48.3426,44.6207655625
 06/06  13:00:00,859.417640607,95.6002326985,387.566399799,0.0,220.879908,145.652643033,68.8646143968,0.00842501843912,24.1713,44.6848893784
 06/06  14:00:00,879.850065581,99.2288241176,404.124043854,0.0,220.879908,145.652643033,50.7880056844,0.0,24.1713,26.6167056844
 06/06  15:00:00,898.943626518,103.787224954,425.948546722,0.0,220.879908,137.835547516,40.3803329328,0.013843870976,4.83426,35.5322290618
 06/06  16:00:00,929.235779619,103.207755871,461.462404962,0.0,220.879908,133.019064,40.1340847071,0.00936295327827,4.83426,35.2904617539
 06/06  17:00:00,827.099650393,95.8070004296,446.794877335,0.0,220.879908,53.238744,31.3087529867,0.0,4.83426,26.4744929867
 06/06  18:00:00,803.018525827,92.7780785477,425.570159275,0.0,220.879908,53.238744,40.2303540673,0.0,4.83426,35.3960940673
 06/06  19:00:00,784.47312146,89.6528385987,410.360715368,0.0,220.879908,53.238744,13.5080505537,0.0,4.83426,8.67379055365
 06/06  20:00:00,773.905858612,84.8885544832,390.441081054,0.0,220.879908,53.238744,13.4989344306,0.0,4.83426,8.66467443057
 06/06  21:00:00,199.296763026,0.980162601984,79.5029594534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  22:00:00,164.136879978,0.722871185541,44.7063359995,0.0,43.513341876,52.539744,13.4704070602,0.0,4.83426,8.63614706023
 06/06  23:00:00,186.467601731,1.08721285642,65.4499903144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.366452822,0.0,0.0,0.0,43.513341876,52.539744,13.4500851735,0.0,4.83426,8.61582517346
 06/07  01:00:00,118.333390114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,118.290373208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.263133664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.771702381,0.0,0.0,0.0,43.513341876,52.539744,13.4499290698,0.0,4.83426,8.61566906981
 06/07  05:00:00,115.708557602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,397.544260745,74.4759257762,219.84334059,0.0,43.513341876,53.238744,4.86512129787,0.0108612978744,4.83426,0.02
 06/07  07:00:00,670.180152282,75.1937130069,313.627121343,0.0,220.879908,53.238744,22.3220251047,0.0,4.83426,17.4877651047
 06/07  08:00:00,806.113920891,88.6047448165,342.30480095,0.0,220.879908,145.652643033,62.625786633,0.0,36.25695,26.368836633
 06/07  09:00:00,828.549138915,91.4727499367,359.435174406,0.0,220.879908,145.652643033,71.7187805777,0.0,36.25695,35.4618305777
 06/07  10:00:00,857.375377774,94.3977909938,379.127001254,0.0,220.879908,151.653867033,83.8465987865,0.0,48.3426,35.5039987865
 06/07  11:00:00,879.675871652,97.5270671732,397.035356614,0.0,220.879908,151.653867033,83.9554712625,0.0,48.3426,35.6128712625
 06/07  12:00:00,896.431416948,100.010463081,412.06828985,0.0,220.879908,151.653867033,92.954471262,0.0,48.3426,44.611871262
 06/07  13:00:00,893.77904867,102.792227304,412.575789786,0.0,220.879908,145.652643033,59.9156394469,0.0,24.1713,35.7443394469
 06/07  14:00:00,913.41442375,105.456564532,431.289076607,0.0,220.879908,145.652643033,59.6445289388,0.0,24.1713,35.4732289388
 06/07  15:00:00,916.3849021,107.08485,441.47728367,0.0,220.879908,137.835547516,40.3723260615,0.0149229695083,4.83426,35.523143092
 06/07  16:00:00,925.038331886,103.532125336,458.882981223,0.0,220.879908,133.019064,31.3149755513,0.0094878979881,4.83426,26.4712276533
 06/07  17:00:00,806.03971104,97.8127513176,425.680600461,0.0,220.879908,53.238744,40.1181750545,0.0,4.83426,35.2839150545
 06/07  18:00:00,781.12557408,93.0471557756,405.775345346,0.0,220.879908,53.238744,31.3860034797,0.0,4.83426,26.5517434797
 06/07  19:00:00,770.540649984,88.6691103673,399.127474721,0.0,220.879908,53.238744,13.507720355,0.0,4.83426,8.67346035499
 06/07  20:00:00,774.211443925,85.5710405931,391.133726044,0.0,220.879908,53.238744,13.4991917057,0.0,4.83426,8.66493170571
 06/07  21:00:00,237.274917446,1.1698216277,116.996233423,0.0,43.513341876,52.539744,13.4975861967,0.0,4.83426,8.66332619666
 06/07  22:00:00,171.444037026,0.722871185541,52.1841474779,0.0,43.513341876,52.539744,13.4702006418,0.0,4.83426,8.63594064175
 06/07  23:00:00,217.482123969,1.08801188732,96.4754349992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.28362676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.256043619,0.0,0.0,0.0,43.513341876,52.539744,13.4499737947,0.0,4.83426,8.61571379472
 06/08  02:00:00,118.215285133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.210996578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.724662573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,115.658346697,0.0,0.0,0.0,43.513341876,52.539744,10.0195297522,0.0,4.83426,5.18526975222
 06/08  06:00:00,325.834596878,74.3266269647,148.55894695,0.0,43.513341876,53.238744,28.2962939072,20.0133459914,4.83426,3.44868791587
 06/08  07:00:00,517.949842412,74.1128997743,162.983773398,0.0,220.879908,53.238744,24.0485108011,1.72993881832,4.83426,17.4843119828
 06/08  08:00:00,729.386267317,83.5197850006,272.291705526,0.0,220.879908,145.652643033,62.6233107765,0.0,36.25695,26.3663607765
 06/08  09:00:00,748.806845635,84.6546948055,290.419379514,0.0,220.879908,145.652643033,62.8566096894,0.0,36.25695,26.5996596894
 06/08  10:00:00,765.228258012,87.4370411571,297.447269196,0.0,220.879908,151.653867033,83.8456890372,0.0,48.3426,35.5030890372
 06/08  11:00:00,801.715693595,89.6264309251,330.367582426,0.0,220.879908,151.653867033,92.8436583335,0.0,48.3426,44.5010583335
 06/08  12:00:00,775.027445357,90.0522839204,304.61775665,0.0,220.879908,151.653867033,84.0378635804,0.0,48.3426,35.6952635804
 06/08  13:00:00,754.487535591,90.2945471033,290.616411236,0.0,220.879908,145.652643033,68.8488884845,0.00625857108394,24.1713,44.6713299134
 06/08  14:00:00,744.509782208,89.7048339777,281.474612154,0.0,220.879908,145.652643033,59.6547456761,0.0120622087053,24.1713,35.4713834674
 06/08  15:00:00,707.780928065,88.4455558434,254.056761128,0.0,220.879908,137.835547516,40.3594169735,0.00259383590623,4.83426,35.5225631376
 06/08  16:00:00,619.285945687,80.5708441257,178.850087755,0.0,220.879908,133.019064,32.846985953,1.54331546822,4.83426,26.4694104847
 06/08  17:00:00,481.498779976,76.7365763984,124.89761721,0.0,220.879908,53.238744,37.2500915646,5.95127235264,4.83426,26.464559212
 06/08  18:00:00,395.379412612,75.6771702744,40.6556959227,0.0,220.879908,53.238744,88.284108113,48.0604775144,4.83426,35.3893705986
 06/08  19:00:00,353.893969444,74.9496643642,0.0,0.0,220.879908,53.238744,109.347755961,95.8400428859,4.83426,8.67345307497
 06/08  20:00:00,368.352227175,74.5155941166,0.0,0.0,220.879908,53.238744,129.795419958,116.296676627,4.83426,8.66448333063
 06/08  21:00:00,118.110156735,0.0,0.0,0.0,43.513341876,52.539744,13.4982292263,0.0,4.83426,8.66396922631
 06/08  22:00:00,117.871800458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.814362247,0.0,0.0,0.0,43.513341876,52.539744,13.4612482259,0.0,4.83426,8.62698822588
 06/08  24:00:00,117.901638939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.901791525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,117.875090801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.849358613,0.0,0.0,0.0,43.513341876,52.539744,13.4499090019,0.0,4.83426,8.61564900186
 06/09  04:00:00,119.940690111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,116.615977805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,175.086208547,73.4279799235,0.00311050239684,0.0,43.513341876,53.238744,580.044752751,575.190492751,4.83426,0.02
 06/09  07:00:00,352.0084077,73.4279799235,0.000933296539624,0.0,220.879908,53.238744,386.415404528,364.097341848,4.83426,17.4838026808
 06/09  08:00:00,453.770819318,75.7531166755,6.85047625794,0.0,220.879908,145.652643033,208.835607726,146.212862715,36.25695,26.3657950112
 06/09  09:00:00,479.479490161,77.1866693929,30.7262244634,0.0,220.879908,145.652643033,165.650548526,93.9368477535,36.25695,35.456750772
 06/09  10:00:00,548.851920194,78.7261831692,91.9554335587,0.0,220.879908,151.653867033,103.679855473,19.8458149475,48.3426,35.4914405256
 06/09  11:00:00,652.204625131,80.6846671133,191.871256639,0.0,220.879908,151.653867033,83.9475373003,0.0,48.3426,35.6049373003
 06/09  12:00:00,708.642293499,82.7502905695,246.987850443,0.0,220.879908,151.653867033,92.94260819,0.0,48.3426,44.60000819
 06/09  13:00:00,753.792472909,85.2015339466,295.335639931,0.0,220.879908,145.652643033,59.9124681935,0.00454204956513,24.1713,35.736626144
 06/09  14:00:00,771.171868292,88.7422482032,308.701536413,0.0,220.879908,145.652643033,59.6397979731,0.0,24.1713,35.4684979731
 06/09  15:00:00,788.685662641,93.6745651518,328.788144724,0.0,220.879908,137.835547516,40.3613612642,0.00557849342743,4.83426,35.5215227708
 06/09  16:00:00,814.67501978,88.2750606943,365.136684373,0.0,220.879908,133.019064,31.30884085,0.00948593331662,4.83426,26.4650949166
 06/09  17:00:00,720.653689541,83.8298986166,355.417399345,0.0,220.879908,53.238744,40.1143227887,0.0,4.83426,35.2800627887
 06/09  18:00:00,717.651764533,83.6392308732,352.662985948,0.0,220.879908,53.238744,31.3765055393,0.0,4.83426,26.5422455393
 06/09  19:00:00,704.313013369,82.7056653784,340.49905854,0.0,220.879908,53.238744,13.5073040738,0.0,4.83426,8.67304407384
 06/09  20:00:00,687.907862465,79.2785380271,313.150222758,0.0,220.879908,53.238744,13.498656901,0.0,4.83426,8.66439690098
 06/09  21:00:00,117.953334875,0.0,0.0,0.0,43.513341876,52.539744,13.4981293427,0.0,4.83426,8.66386934272
 06/09  22:00:00,117.978142261,0.0,0.0,0.0,43.513341876,52.539744,13.4695962904,0.0,4.83426,8.63533629036
 06/09  23:00:00,118.933212416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.018183106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.022964864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.999830033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.987547619,0.0,0.0,0.0,43.513341876,52.539744,13.4442378242,0.0,4.83426,8.60997782422
 06/10  04:00:00,118.409093999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,115.370969944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.492779228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.437967574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.536102362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.625923809,0.0,0.0,0.0,43.513341876,52.539744,13.4497980185,0.0,4.83426,8.61553801854
 06/10  10:00:00,100.696236371,0.0,0.0,0.0,43.513341876,52.539744,13.5285891621,0.0,4.83426,8.69432916211
 06/10  11:00:00,101.549420794,0.0,0.0,0.0,43.513341876,52.539744,13.4780409257,0.0,4.83426,8.64378092567
 06/10  12:00:00,141.535554005,3.8623422112,36.7466855897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  13:00:00,132.246794783,6.17176603135,25.1184795004,0.0,43.513341876,52.539744,13.4723976702,0.0,4.83426,8.63813767017
 06/10  14:00:00,188.887400339,6.18651062279,81.3766767875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,366.217060385,10.9258574972,252.513737028,0.0,43.513341876,52.539744,13.4721448584,0.0,4.83426,8.63788485839
 06/10  16:00:00,405.824770292,10.2350955831,293.004455678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,395.417916121,10.3482768906,282.361795737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,351.909861623,7.41528978186,242.173461052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,344.751570958,4.70844703578,237.170877271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,270.731980538,3.5865810282,150.042916483,0.0,43.513341876,52.539744,13.4442479968,0.0,4.83426,8.6099879968
 06/10  21:00:00,168.096985918,1.38829820155,47.7147655875,0.0,43.513341876,52.539744,22.3602701613,0.0,4.83426,17.5260101613
 06/10  22:00:00,118.1541774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.962512952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.096616212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.084522403,0.0,0.0,0.0,43.513341876,52.539744,13.4441532014,0.0,4.83426,8.60989320138
 06/11  02:00:00,118.049702754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.003270125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.417163892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,115.3769579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.490561223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.459716202,0.0,0.0,0.0,43.513341876,52.539744,13.4442252646,0.0,4.83426,8.6099652646
 06/11  08:00:00,100.578704296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,137.880259189,1.08905859368,35.8198678406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,151.953522959,6.07001125617,44.7728723154,0.0,43.513341876,52.539744,13.5304642584,0.0,4.83426,8.69620425837
 06/11  11:00:00,161.291679352,6.89951902998,52.3955291417,0.0,43.513341876,52.539744,13.4765217657,0.0,4.83426,8.64226176569
 06/11  12:00:00,172.197061479,8.5647668763,62.4298845047,0.0,43.513341876,52.539744,13.4779883262,0.0,4.83426,8.64372832618
 06/11  13:00:00,228.603144237,7.67921674342,119.266473689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,324.848484559,12.2006175845,210.044435989,0.0,43.513341876,52.539744,13.4704671389,0.0,4.83426,8.63620713888
 06/11  15:00:00,337.797895345,19.5150059248,215.568718577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,418.741142265,27.5066736224,288.02608458,0.0,43.513341876,52.539744,13.4441962071,0.0,4.83426,8.60993620712
 06/11  17:00:00,361.889369095,26.5967494136,232.561677009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,404.278553435,19.069764724,282.003859997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,326.362656304,8.14988221387,215.000077073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,386.395603883,5.32915346287,262.843253114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,260.795369044,3.04330232096,138.030593164,0.0,43.513341876,52.539744,27.1190171355,0.0,4.83426,22.2847571355
 06/11  22:00:00,158.244630649,1.08907293995,38.6372950988,0.0,43.513341876,52.539744,8.76791663737,0.0,4.83426,3.93365663737
 06/11  23:00:00,152.573078782,1.08869763662,32.1899204744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.149243519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.152289318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.134630101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.09886612,0.0,0.0,0.0,43.513341876,52.539744,13.449881889,0.0,4.83426,8.61562188896
 06/12  04:00:00,118.53187674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,115.468796501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,266.18269443,73.6803524683,90.5136391857,0.0,43.513341876,53.238744,90.4912385386,85.6369785386,4.83426,0.02
 06/12  07:00:00,527.277412333,73.9158221492,172.621257319,0.0,220.879908,53.238744,28.658780583,6.34275675081,4.83426,17.4817638322
 06/12  08:00:00,771.04731696,83.5401890917,311.290120251,0.0,220.879908,145.652643033,62.6219193477,0.00438493699028,36.25695,26.3605844107
 06/12  09:00:00,802.654121828,86.963768217,339.244781622,0.0,220.879908,145.652643033,71.702916385,0.0,36.25695,35.445966385
 06/12  10:00:00,819.861479176,89.9023686504,347.431859366,0.0,220.879908,151.653867033,83.8216588122,0.0,48.3426,35.4790588122
 06/12  11:00:00,857.643229637,93.2283694363,381.983285304,0.0,220.879908,151.653867033,83.9278711394,0.0,48.3426,35.5852711394
 06/12  12:00:00,877.398790341,97.3756359431,398.926010691,0.0,220.879908,151.653867033,89.5807532405,0.0,48.3426,41.2381532405
 06/12  13:00:00,893.51478127,100.451130679,417.662553342,0.0,220.879908,145.652643033,63.2370683657,0.0,24.1713,39.0657683657
 06/12  14:00:00,915.96644074,103.547054735,436.838879514,0.0,220.879908,145.652643033,59.6273067861,0.0,24.1713,35.4560067861
 06/12  15:00:00,931.231893398,108.236017436,455.098188894,0.0,220.879908,137.835547516,40.3428272413,0.00558282327519,4.83426,35.502984418
 06/12  16:00:00,957.378179784,109.206365023,485.295469096,0.0,220.879908,133.019064,31.3002126179,0.00885446107368,4.83426,26.4570981568
 06/12  17:00:00,866.917269921,107.516723036,476.383306031,0.0,220.879908,53.238744,31.2899330992,0.0,4.83426,26.4556730992
 06/12  18:00:00,856.30200693,106.196675131,467.15238466,0.0,220.879908,53.238744,40.2079959063,0.0,4.83426,35.3737359063
 06/12  19:00:00,823.872368751,101.84679829,438.728650572,0.0,220.879908,53.238744,13.5065950815,0.0,4.83426,8.67233508147
 06/12  20:00:00,783.870204215,92.9734754157,393.209246294,0.0,220.879908,53.238744,13.4976614273,0.0,4.83426,8.66340142727
 06/12  21:00:00,358.990690115,3.48994342885,235.534972586,0.0,43.513341876,52.539744,13.49752524,0.0,4.83426,8.66326524002
 06/12  22:00:00,261.698889148,2.71639278325,139.747555612,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,207.167409326,1.80057786359,85.5065047216,0.0,43.513341876,52.539744,13.460948891,0.0,4.83426,8.62668889104
 06/12  24:00:00,118.278012137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.262705256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.226936564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.172104588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.580017926,0.0,0.0,0.0,43.513341876,52.539744,13.4497621953,0.0,4.83426,8.61550219527
 06/13  05:00:00,117.16666797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,331.396296157,74.1670608521,153.900820349,0.0,43.513341876,53.238744,13.5651758037,8.71091580368,4.83426,0.02
 06/13  07:00:00,631.703641815,74.797247954,275.80066494,0.0,220.879908,53.238744,22.314928813,0.0,4.83426,17.480668813
 06/13  08:00:00,804.859086349,87.5597192534,342.992620634,0.0,220.879908,145.652643033,62.611686443,0.0,36.25695,26.354736443
 06/13  09:00:00,820.34465581,90.3956786411,355.290300096,0.0,220.879908,145.652643033,71.6968840422,0.0,36.25695,35.4399340422
 06/13  10:00:00,853.838213198,93.5762284244,379.32308261,0.0,220.879908,151.653867033,83.8176361138,0.0,48.3426,35.4750361138
 06/13  11:00:00,882.236166123,97.0492916503,403.177584629,0.0,220.879908,151.653867033,83.9259211973,0.0,48.3426,35.5833211973
 06/13  12:00:00,910.187654141,99.9488480024,428.861141463,0.0,220.879908,151.653867033,84.0067111777,0.0,48.3426,35.6641111777
 06/13  13:00:00,911.478827219,102.524482739,433.384529714,0.0,220.879908,145.652643033,68.8079211489,0.0,24.1713,44.6366211489
 06/13  14:00:00,929.402762088,105.114858735,448.577751125,0.0,220.879908,145.652643033,59.6242815074,0.0,24.1713,35.4529815074
 06/13  15:00:00,947.974216589,109.685707548,470.246065932,0.0,220.879908,137.835547516,40.331272481,0.0,4.83426,35.497012481
 06/13  16:00:00,970.794765439,111.152342738,496.673461997,0.0,220.879908,133.019064,31.2959804389,0.00887798043009,4.83426,26.4528424584
 06/13  17:00:00,885.277980813,111.516410397,490.604076007,0.0,220.879908,53.238744,31.2888354811,0.0,4.83426,26.4545754811
 06/13  18:00:00,871.617216102,110.73416413,477.798192218,0.0,220.879908,53.238744,31.3678290775,0.0,4.83426,26.5335690775
 06/13  19:00:00,840.52343101,106.157873154,451.548036564,0.0,220.879908,53.238744,13.506161926,0.0,4.83426,8.67190192601
 06/13  20:00:00,787.751900439,95.6454218096,394.946929948,0.0,220.879908,53.238744,13.4978055099,0.0,4.83426,8.66354550994
 06/13  21:00:00,341.093344177,3.70815626072,217.769030121,0.0,43.513341876,52.539744,13.498107034,0.0,4.83426,8.66384703402
 06/13  22:00:00,285.908534478,3.1847208857,163.310266999,0.0,43.513341876,52.539744,13.4695974384,0.0,4.83426,8.63533743844
 06/13  23:00:00,230.739520138,2.3393408034,108.379726103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,152.906805161,0.798743405907,33.5424073634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.292851522,0.0,0.0,0.0,43.513341876,52.539744,13.4497153482,0.0,4.83426,8.61545534818
 06/14  02:00:00,118.214456554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.113733699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.624361595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,115.615561589,0.0,0.0,0.0,43.513341876,52.539744,13.4496992823,0.0,4.83426,8.61543928232
 06/14  06:00:00,318.407786924,74.3075512933,141.6963201,0.0,43.513341876,53.238744,21.6659945492,16.8117345492,4.83426,0.02
 06/14  07:00:00,608.452358884,75.0605191035,252.50192819,0.0,220.879908,53.238744,22.3128823242,0.0,4.83426,17.4786223242
 06/14  08:00:00,809.667984506,88.7319927304,346.574772946,0.0,220.879908,145.652643033,62.6098694811,0.0,36.25695,26.3529194811
 06/14  09:00:00,838.026234792,92.5858951058,370.61949126,0.0,220.879908,145.652643033,62.8375885567,0.0,36.25695,26.5806385567
 06/14  10:00:00,872.753202845,96.327305119,395.331848997,0.0,220.879908,151.653867033,83.8132036262,0.0,48.3426,35.4706036262
 06/14  11:00:00,906.038699254,99.2003079013,424.681090834,0.0,220.879908,151.653867033,83.9190463423,0.0,48.3426,35.5764463423
 06/14  12:00:00,917.726884803,101.00074825,435.318954572,0.0,220.879908,151.653867033,92.9158614224,0.0,48.3426,44.5732614224
 06/14  13:00:00,928.47095699,103.401151132,449.445351066,0.0,220.879908,145.652643033,59.8793101284,0.0,24.1713,35.7080101284
 06/14  14:00:00,954.200497753,106.2651183,472.110051529,0.0,220.879908,145.652643033,59.6184637041,0.0,24.1713,35.4471637041
 06/14  15:00:00,961.013067812,109.862623306,483.030400558,0.0,220.879908,137.835547516,40.3325288262,0.0,4.83426,35.4982688262
 06/14  16:00:00,967.09111643,107.565324873,496.562050209,0.0,220.879908,133.019064,31.2948989783,0.0093449027862,4.83426,26.4512940755
 06/14  17:00:00,858.287983824,102.941239807,472.396043353,0.0,220.879908,53.238744,31.2878068032,0.0,4.83426,26.4535468032
 06/14  18:00:00,832.427899038,99.6341037107,450.036662796,0.0,220.879908,53.238744,40.2011320786,0.0,4.83426,35.3668720786
 06/14  19:00:00,813.397379348,95.274344742,434.949826169,0.0,220.879908,53.238744,13.506070326,0.0,4.83426,8.67181032602
 06/14  20:00:00,801.755989007,90.274573791,413.659954746,0.0,220.879908,53.238744,13.4972939086,0.0,4.83426,8.66303390858
 06/14  21:00:00,383.13822298,3.23192942935,259.71495876,0.0,43.513341876,52.539744,13.4965990443,0.0,4.83426,8.66233904428
 06/14  22:00:00,258.435653338,2.02077079434,137.169078062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,229.235824641,1.81169940616,107.463086076,0.0,43.513341876,52.539744,13.4609019018,0.0,4.83426,8.62664190183
 06/14  24:00:00,174.774877589,1.0880400894,54.9430343247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.346189179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.279165298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.248286817,0.0,0.0,0.0,43.513341876,52.539744,13.4495825986,0.0,4.83426,8.61532259861
 06/15  04:00:00,118.712010302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,115.651190709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,412.12573124,74.6968111179,233.214954241,0.0,43.513341876,53.238744,4.87568202753,0.0214220275259,4.83426,0.02
 06/15  07:00:00,670.523737617,75.9378993609,310.979829655,0.0,220.879908,53.238744,22.3126316388,0.0,4.83426,17.4783716388
 06/15  08:00:00,827.727707114,90.0704262063,361.460771976,0.0,220.879908,145.652643033,62.6093241218,0.0,36.25695,26.3523741218
 06/15  09:00:00,846.472128309,93.34095246,378.043921358,0.0,220.879908,145.652643033,71.6872598199,0.0,36.25695,35.4303098199
 06/15  10:00:00,874.783429506,96.7221396197,396.884832351,0.0,220.879908,151.653867033,83.8111986676,0.0,48.3426,35.4685986676
 06/15  11:00:00,905.097468623,99.5266000191,423.336881966,0.0,220.879908,151.653867033,83.9180586827,0.0,48.3426,35.5754586827
 06/15  12:00:00,922.795230922,102.167052007,438.491238785,0.0,220.879908,151.653867033,83.9983303914,0.0,48.3426,35.6557303914
 06/15  13:00:00,921.582658405,104.754086322,440.488140091,0.0,220.879908,145.652643033,68.7947206365,0.0,24.1713,44.6234206365
 06/15  14:00:00,922.732754166,107.040390451,439.96900347,0.0,220.879908,145.652643033,59.6149584522,0.0,24.1713,35.4436584522
 06/15  15:00:00,896.225963849,107.59561925,418.718147489,0.0,220.879908,137.835547516,31.4690547051,0.0141659108195,4.83426,26.6206287943
 06/15  16:00:00,922.677398681,103.917321816,453.967126786,0.0,220.879908,133.019064,40.0997129569,0.00866910982144,4.83426,35.2567838471
 06/15  17:00:00,837.722117004,102.822809719,452.058145754,0.0,220.879908,53.238744,31.2808659961,0.0,4.83426,26.4466059961
 06/15  18:00:00,824.841887781,102.875218861,439.168819012,0.0,220.879908,53.238744,31.3592670285,0.0,4.83426,26.5250070285
 06/15  19:00:00,788.329255551,98.0355453562,405.413988597,0.0,220.879908,53.238744,13.5057793338,0.0,4.83426,8.67151933382
 06/15  20:00:00,780.556980268,90.5627290838,389.29681574,0.0,220.879908,53.238744,13.4973027436,0.0,4.83426,8.66304274359
 06/15  21:00:00,275.842233923,2.53812913495,153.670542038,0.0,43.513341876,52.539744,13.4968045283,0.0,4.83426,8.66254452835
 06/15  22:00:00,238.500591467,2.14398723888,117.216407463,0.0,43.513341876,52.539744,13.4690152584,0.0,4.83426,8.63475525836
 06/15  23:00:00,216.234018252,1.59522095799,94.698943945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,118.391628331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,118.312040332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.256748889,0.0,0.0,0.0,43.513341876,52.539744,13.4496757569,0.0,4.83426,8.61541575688
 06/16  03:00:00,118.232298376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.745424842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,117.354231127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,413.045076529,74.8608194315,234.269431363,0.0,43.513341876,53.238744,13.463768265,0.0141465751787,4.83426,8.61536168986
 06/16  07:00:00,672.741495969,76.3612275639,315.002053845,0.0,220.879908,53.238744,22.3109596474,0.0,4.83426,17.4766996474
 06/16  08:00:00,823.799476744,91.0182624145,358.194638896,0.0,220.879908,145.652643033,44.9842463537,0.0,36.25695,8.72729635368
 06/16  09:00:00,842.318309167,94.5250461804,372.90287934,0.0,220.879908,145.652643033,53.6935853405,0.0,36.25695,17.4366353405
 06/16  10:00:00,871.414082591,97.3429369116,392.964456259,0.0,220.879908,151.653867033,65.7797622781,0.0,48.3426,17.4371622781
 06/16  11:00:00,908.314622309,99.8473947429,426.263664674,0.0,220.879908,151.653867033,65.7778365316,0.0,48.3426,17.4352365316
 06/16  12:00:00,932.279243239,102.367018506,448.358897824,0.0,220.879908,151.653867033,65.7792555878,0.0,48.3426,17.4366555878
 06/16  13:00:00,928.148404629,104.749147602,447.714335802,0.0,220.879908,145.652643033,32.898593588,0.0,24.1713,8.72729358803
 06/16  14:00:00,930.681235927,106.640230246,448.32386338,0.0,220.879908,145.652643033,41.607973107,0.0,24.1713,17.436673107
 06/16  15:00:00,938.184427045,109.324022446,460.944015934,0.0,220.879908,137.835547516,22.2772604175,0.00579120312185,4.83426,17.4372092143
 06/16  16:00:00,967.740429976,108.532983925,496.248897864,0.0,220.879908,133.019064,31.2799787834,0.0,4.83426,26.4457187834
 06/16  17:00:00,879.473136929,108.442386434,487.900785924,0.0,220.879908,53.238744,31.2815711098,0.0,4.83426,26.4473111098
 06/16  18:00:00,855.218386912,108.848916529,463.39375308,0.0,220.879908,53.238744,40.1916286725,0.0,4.83426,35.3573686725
 06/16  19:00:00,815.1899131,104.131159889,428.414281571,0.0,220.879908,53.238744,13.5050245441,0.0,4.83426,8.67076454407
 06/16  20:00:00,790.013701818,95.2482498257,397.578493038,0.0,220.879908,53.238744,13.497286681,0.0,4.83426,8.66302668096
 06/16  21:00:00,367.934330503,3.39407601763,244.79664276,0.0,43.513341876,52.539744,13.4975162677,0.0,4.83426,8.66325626766
 06/16  22:00:00,306.090375985,3.37171100908,183.219967579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,167.512647331,1.32208790341,46.6695094301,0.0,43.513341876,52.539744,13.4601029537,0.0,4.83426,8.62584295372
 06/16  24:00:00,165.495448123,1.54676141402,45.3356912077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.2109797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.199073272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.153827527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.608915849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,115.517406334,0.0,0.0,0.0,43.513341876,52.539744,13.443996322,0.0,4.83426,8.60973632204
 06/17  06:00:00,100.661856561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.711561283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,159.901690928,1.09292627962,57.5536132953,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,215.718533547,9.0488429367,105.092065794,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,210.096905861,7.96856614435,100.578331185,0.0,43.513341876,52.539744,22.2009985185,0.0,4.83426,17.3667385185
 06/17  11:00:00,351.359097379,11.5830875229,236.521594767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,342.737707217,9.96646432171,230.248189104,0.0,43.513341876,52.539744,13.4768792072,0.0,4.83426,8.64261920719
 06/17  13:00:00,398.500431762,12.721197337,282.733588962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,414.396154222,25.4261180221,285.893464822,0.0,43.513341876,52.539744,13.4714400089,0.0,4.83426,8.63718000889
 06/17  15:00:00,472.32596899,30.2344837812,338.624920696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,433.093965312,29.8377622947,300.041433752,0.0,43.513341876,52.539744,13.4440212774,0.0,4.83426,8.60976127741
 06/17  17:00:00,464.776326478,29.6684445068,331.637184662,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,409.044790916,23.1439286897,282.905033985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,430.595595204,15.6900850335,311.038844397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,386.970144619,10.3983526243,258.252084321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,390.412927543,4.75196960823,264.796642862,0.0,43.513341876,52.539744,22.3514956569,0.0,4.83426,17.5172356569
 06/17  22:00:00,328.789343444,3.90887909161,204.9672311,0.0,43.513341876,52.539744,13.4440464007,0.0,4.83426,8.60978640072
 06/17  23:00:00,173.854819297,1.3178973285,53.0512127826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.199335193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.156454381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.099179252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.101650698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.595341101,0.0,0.0,0.0,43.513341876,52.539744,13.4439878726,0.0,4.83426,8.6097278726
 06/18  05:00:00,115.561130608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.673859735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,116.843698595,0.367317956305,15.6957396604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,171.694779663,1.45095486081,68.9560715899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,184.622327874,7.90540221879,75.3580328311,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,211.296199873,9.74758615397,100.027260496,0.0,43.513341876,52.539744,22.2010564951,0.0,4.83426,17.3667964951
 06/18  11:00:00,304.077123215,9.6778580566,191.30826583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  12:00:00,337.523976281,11.7260925477,223.313637209,0.0,43.513341876,52.539744,13.4769091599,0.0,4.83426,8.64264915989
 06/18  13:00:00,405.853689241,10.5311810147,292.570898782,0.0,43.513341876,52.539744,13.475238176,0.0,4.83426,8.64097817605
 06/18  14:00:00,451.477291632,18.4542251882,329.899693003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,501.678436663,29.171549237,369.277652874,0.0,43.513341876,52.539744,13.4713245088,0.0,4.83426,8.63706450882
 06/18  16:00:00,500.579357286,32.1826831077,365.070348271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,502.024590452,28.5478773511,370.346008651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,464.878607592,13.6650997623,348.073416731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,452.687282474,9.21055300352,339.862771707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,436.811594311,4.94354689299,313.40388949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,425.096648812,4.46598645764,299.795434824,0.0,43.513341876,52.539744,31.0972049848,0.0,4.83426,26.2629449848
 06/18  22:00:00,331.442186912,3.70609708142,207.891859581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,182.839509281,1.21164617505,62.0644433755,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,166.869696424,1.09169739102,47.1505479473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.215067787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.16102739,0.0,0.0,0.0,43.513341876,52.539744,13.4495393384,0.0,4.83426,8.6152793384
 06/19  03:00:00,118.091119744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.480566092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,115.416843794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,222.730125268,74.0146073526,47.2889424819,0.0,43.513341876,53.238744,158.354267811,144.904838892,4.83426,8.61516891898
 06/19  07:00:00,446.98888458,74.3769223257,92.9340968133,0.0,220.879908,53.238744,84.6190170534,62.3125830135,4.83426,17.4721740399
 06/19  08:00:00,680.824083859,85.4779846813,222.618558517,0.0,220.879908,145.652643033,44.9878085725,0.00365221068794,36.25695,8.72720636185
 06/19  09:00:00,760.351638801,88.0388796634,299.088689472,0.0,220.879908,145.652643033,53.6890667239,0.0,36.25695,17.4321167239
 06/19  10:00:00,777.728050388,90.1430007815,307.93333417,0.0,220.879908,151.653867033,65.7758057781,0.0,48.3426,17.4332057781
 06/19  11:00:00,796.709870302,92.4853836807,323.420295385,0.0,220.879908,151.653867033,65.7748692466,0.0,48.3426,17.4322692466
 06/19  12:00:00,816.431514746,95.5069410435,340.667575426,0.0,220.879908,151.653867033,57.068620102,0.0,48.3426,8.72602010198
 06/19  13:00:00,825.682909526,98.2497165449,352.824459806,0.0,220.879908,145.652643033,41.6153391575,0.00999711351044,24.1713,17.434042044
 06/19  14:00:00,838.267428346,100.370707711,363.145759745,0.0,220.879908,145.652643033,41.6042542325,0.0,24.1713,17.4329542325
 06/19  15:00:00,864.530103895,104.878227139,392.530294956,0.0,220.879908,137.835547516,22.2718261391,0.00556814848137,4.83426,17.4319979906
 06/19  16:00:00,903.203507792,106.430807931,434.518200943,0.0,220.879908,133.019064,31.2754731245,0.0,4.83426,26.4412131245
 06/19  17:00:00,813.554398955,101.128353002,429.967291699,0.0,220.879908,53.238744,31.2701991754,0.0,4.83426,26.4359391754
 06/19  18:00:00,815.119333615,99.9866687545,432.652528867,0.0,220.879908,53.238744,36.0634357652,0.0,4.83426,31.2291757652
 06/19  19:00:00,797.089331973,97.4579059492,416.714484624,0.0,220.879908,53.238744,17.5336575702,0.0,4.83426,12.6993975702
 06/19  20:00:00,769.493420948,89.8513600513,382.240788627,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/19  21:00:00,344.569823062,2.87794819875,222.04191741,0.0,43.513341876,52.539744,13.4969340789,0.0,4.83426,8.66267407888
 06/19  22:00:00,174.574317855,1.08824878806,54.9257554926,0.0,43.513341876,52.539744,13.4687720659,0.0,4.83426,8.63451206591
 06/19  23:00:00,133.664707047,0.361435592771,14.1457683053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.106131084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.06282153,0.0,0.0,0.0,43.513341876,52.539744,13.4494425258,0.0,4.83426,8.61518252577
 06/20  02:00:00,118.080360269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.017069456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.127490179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,116.859862225,0.0,0.0,0.0,43.513341876,52.539744,13.4493126087,0.0,4.83426,8.61505260874
 06/20  06:00:00,245.8685245,73.5033864869,69.972538711,0.0,43.513341876,53.238744,141.249982373,136.395722373,4.83426,0.02
 06/20  07:00:00,494.540672511,73.7825635925,140.602854414,0.0,220.879908,53.238744,39.9098793486,17.602154966,4.83426,17.4734643826
 06/20  08:00:00,742.150491568,82.6878908127,286.109101946,0.0,220.879908,145.652643033,53.6931270846,0.00404964900976,36.25695,17.4321274356
 06/20  09:00:00,787.008341909,85.9833344049,327.010762828,0.0,220.879908,145.652643033,44.9838301816,0.0,36.25695,8.72688018162
 06/20  10:00:00,820.279003855,88.8563077122,350.951276776,0.0,220.879908,151.653867033,65.7741577715,0.0,48.3426,17.4315577715
 06/20  11:00:00,849.907391816,92.1402973839,376.175617691,0.0,220.879908,151.653867033,65.7749799801,0.0,48.3426,17.4323799801
 06/20  12:00:00,879.980988477,96.2567452171,402.739582176,0.0,220.879908,151.653867033,65.7739664341,0.0,48.3426,17.4313664341
 06/20  13:00:00,893.390499025,99.63712761,418.531744333,0.0,220.879908,145.652643033,32.9066542618,0.00981152650934,24.1713,8.72554273529
 06/20  14:00:00,907.468191857,102.644224594,429.457980923,0.0,220.879908,145.652643033,41.6041528391,0.0,24.1713,17.4328528391
 06/20  15:00:00,920.936773369,107.326721252,445.978502367,0.0,220.879908,137.835547516,22.2809353607,0.0148575783177,4.83426,17.4318177824
 06/20  16:00:00,942.987047181,108.360154933,471.983576787,0.0,220.879908,133.019064,31.2686136898,0.0,4.83426,26.4343536898
 06/20  17:00:00,852.05297365,106.472653663,462.760194721,0.0,220.879908,53.238744,31.2697515179,0.0,4.83426,26.4354915179
 06/20  18:00:00,845.194696269,105.332000957,457.083827848,0.0,220.879908,53.238744,40.1765168729,0.0,4.83426,35.3422568729
 06/20  19:00:00,817.305249972,101.444416189,433.318398355,0.0,220.879908,53.238744,13.5050559271,0.0,4.83426,8.67079592714
 06/20  20:00:00,784.897792794,92.9398487514,394.908693013,0.0,220.879908,53.238744,13.4960515933,0.0,4.83426,8.66179159333
 06/20  21:00:00,355.370890814,3.39583294871,232.372540137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,311.301922427,3.37222183682,188.338832208,0.0,43.513341876,52.539744,13.4685115514,0.0,4.83426,8.63425155142
 06/20  23:00:00,201.371594444,1.55050635254,80.0231162717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,176.975530106,1.24517431602,57.0014208906,0.0,43.513341876,52.539744,13.4495003679,0.0,4.83426,8.61524036792
 06/21  01:00:00,118.221797889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.129264187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.092011311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.532951295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,115.463712237,0.0,0.0,0.0,43.513341876,52.539744,13.449464095,0.0,4.83426,8.61520409496
 06/21  06:00:00,266.775580762,73.7811810752,91.0703828389,0.0,43.513341876,53.238744,88.9532171664,84.0989571664,4.83426,0.02
 06/21  07:00:00,598.560399755,74.3016394434,243.356298678,0.0,220.879908,53.238744,22.3052951758,0.0,4.83426,17.4710351758
 06/21  08:00:00,795.919655111,86.1099491575,335.698314836,0.0,220.879908,145.652643033,53.6893628244,0.0,36.25695,17.4324128244
 06/21  09:00:00,817.693486522,89.3612064738,353.783847359,0.0,220.879908,145.652643033,44.9821776173,0.0,36.25695,8.72522761728
 06/21  10:00:00,858.661118439,92.774519372,384.952758678,0.0,220.879908,151.653867033,65.7749111564,0.0,48.3426,17.4323111564
 06/21  11:00:00,897.503489066,96.6249846614,418.781377559,0.0,220.879908,151.653867033,65.773641769,0.0,48.3426,17.431041769
 06/21  12:00:00,928.124190315,100.017183872,446.624083279,0.0,220.879908,151.653867033,65.77252108,0.0,48.3426,17.42992108
 06/21  13:00:00,939.94514391,103.073171666,461.1816459,0.0,220.879908,145.652643033,41.6020853544,0.0,24.1713,17.4307853544
 06/21  14:00:00,957.739161388,105.734707672,476.14541497,0.0,220.879908,145.652643033,32.8975578168,0.0,24.1713,8.72625781676
 06/21  15:00:00,957.997333309,109.854289816,480.055919728,0.0,220.879908,137.835547516,22.265664693,0.0,4.83426,17.431404693
 06/21  16:00:00,981.374136628,111.062575122,507.197849394,0.0,220.879908,133.019064,31.2677443989,0.0,4.83426,26.4334843989
 06/21  17:00:00,897.194251413,111.34820723,502.556816343,0.0,220.879908,53.238744,31.2683734508,0.0,4.83426,26.4341134508
 06/21  18:00:00,883.470516033,110.218394501,490.062105022,0.0,220.879908,53.238744,40.1745301851,0.0,4.83426,35.3402701851
 06/21  19:00:00,860.577950606,105.514059494,471.444690093,0.0,220.879908,53.238744,13.5040371761,0.0,4.83426,8.66977717607
 06/21  20:00:00,832.141624642,97.9195642802,436.048121563,0.0,220.879908,53.238744,13.4961893684,0.0,4.83426,8.66192936837
 06/21  21:00:00,400.221712537,4.01944573095,275.626301192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,377.231027933,3.91391598564,253.134617252,0.0,43.513341876,52.539744,13.4687396886,0.0,4.83426,8.63447968863
 06/21  23:00:00,354.160935318,3.51573070538,229.73199988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,338.412122892,2.98991039101,215.530091838,0.0,43.513341876,52.539744,13.4493508565,0.0,4.83426,8.61509085651
 06/22  01:00:00,227.080129382,1.31159902704,106.261325464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.323845927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.281813671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.75701352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,115.696522722,0.0,0.0,0.0,43.513341876,52.539744,13.4494287504,0.0,4.83426,8.61516875037
 06/22  06:00:00,425.090261713,75.298331488,244.861340642,0.0,43.513341876,53.238744,4.87329926164,0.0190392616358,4.83426,0.02
 06/22  07:00:00,678.115740567,76.6704429366,318.135237664,0.0,220.879908,53.238744,22.3044850604,0.0,4.83426,17.4702250604
 06/22  08:00:00,827.107253556,91.6328354031,358.93180565,0.0,220.879908,145.652643033,53.6888962428,0.0,36.25695,17.4319462428
 06/22  09:00:00,854.415324057,95.2272533131,381.971989595,0.0,220.879908,145.652643033,53.6860785387,0.0,36.25695,17.4291285387
 06/22  10:00:00,892.267206616,99.0353775802,408.930390262,0.0,220.879908,151.653867033,57.0679512626,0.0,48.3426,8.72535126263
 06/22  11:00:00,928.420838622,102.376108228,441.813321252,0.0,220.879908,151.653867033,65.7729349236,0.0,48.3426,17.4303349236
 06/22  12:00:00,940.397200409,104.928151434,453.689838989,0.0,220.879908,151.653867033,65.7717239146,0.0,48.3426,17.4291239146
 06/22  13:00:00,939.425274489,106.560664956,457.05973835,0.0,220.879908,145.652643033,41.6011990977,0.0,24.1713,17.4298990977
 06/22  14:00:00,957.146407833,108.832249646,472.355247105,0.0,220.879908,145.652643033,32.8970734597,0.0,24.1713,8.72577345975
 06/22  15:00:00,961.256609388,112.745150777,480.270140653,0.0,220.879908,137.835547516,22.2646501975,0.0,4.83426,17.4303901975
 06/22  16:00:00,982.327092366,111.698926943,507.414247988,0.0,220.879908,133.019064,31.2649717112,0.0,4.83426,26.4307117112
 06/22  17:00:00,878.127999898,108.990422782,485.919261963,0.0,220.879908,53.238744,31.2665392649,0.0,4.83426,26.4322792649
 06/22  18:00:00,847.656923106,106.77445372,457.879996841,0.0,220.879908,53.238744,40.1699433775,0.0,4.83426,35.3356833775
 06/22  19:00:00,828.087929933,103.461153016,441.19947932,0.0,220.879908,53.238744,13.504620199,0.0,4.83426,8.67036019904
 06/22  20:00:00,811.61567943,97.6047990161,415.980644223,0.0,220.879908,53.238744,13.4956312533,0.0,4.83426,8.66137125328
 06/22  21:00:00,388.415120562,3.88897341085,264.078925098,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
