Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  22:00:00,342.365705537,3.79155832066,218.673763084,0.0,43.513341876,52.539744,13.4687024356,0.0,4.83426,8.63444243562
 06/22  23:00:00,292.278632502,3.16146065383,168.652201617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,155.256535103,0.722871185541,35.9394417975,0.0,43.513341876,52.539744,13.4494110322,0.0,4.83426,8.61515103225
 06/23  01:00:00,165.649604294,1.088309636,45.8808159172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,118.283509657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.221509627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.630069469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,117.201023856,0.0,0.0,0.0,43.513341876,52.539744,13.4492139004,0.0,4.83426,8.61495390036
 06/23  06:00:00,373.190877497,74.5629266329,194.529464065,0.0,43.513341876,53.238744,7.2178671262,2.3636071262,4.83426,0.02
 06/23  07:00:00,614.062224632,75.7425148824,256.723795907,0.0,220.879908,53.238744,22.3039960897,0.0,4.83426,17.4697360897
 06/23  08:00:00,793.956423695,88.970144011,330.84166537,0.0,220.879908,145.652643033,53.6856546297,0.0,36.25695,17.4287046297
 06/23  09:00:00,802.253149649,93.1502719671,334.24890288,0.0,220.879908,145.652643033,44.980969175,0.0,36.25695,8.72401917498
 06/23  10:00:00,846.452055826,97.0908280305,365.216441062,0.0,220.879908,151.653867033,65.7723088615,0.0,48.3426,17.4297088615
 06/23  11:00:00,903.511521172,100.484320248,420.32728867,0.0,220.879908,151.653867033,65.7728755564,0.0,48.3426,17.4302755564
 06/23  12:00:00,925.939898932,103.540401463,440.899958415,0.0,220.879908,151.653867033,65.7715803803,0.0,48.3426,17.4289803803
 06/23  13:00:00,939.380131339,105.606170223,458.072405609,0.0,220.879908,145.652643033,32.8955484887,0.0,24.1713,8.72424848874
 06/23  14:00:00,962.280383064,107.667294479,478.744491674,0.0,220.879908,145.652643033,41.6013453228,0.0,24.1713,17.4300453228
 06/23  15:00:00,969.290369579,111.06371644,490.079698619,0.0,220.879908,137.835547516,22.2649061061,0.0,4.83426,17.4306461061
 06/23  16:00:00,988.455600861,112.296513818,512.969981705,0.0,220.879908,133.019064,31.259562514,0.0,4.83426,26.425302514
 06/23  17:00:00,904.24120475,112.696829294,508.193188674,0.0,220.879908,53.238744,31.2622500155,0.0,4.83426,26.4279900155
 06/23  18:00:00,895.437760289,112.617579674,499.550105966,0.0,220.879908,53.238744,40.1665925033,0.0,4.83426,35.3323325033
 06/23  19:00:00,868.113096406,106.948927472,478.151492434,0.0,220.879908,53.238744,13.5033676147,0.0,4.83426,8.66910761473
 06/23  20:00:00,827.16085083,100.058043843,429.353759339,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/23  21:00:00,361.577658675,4.44519182704,236.798338678,0.0,43.513341876,52.539744,13.4960928132,0.0,4.83426,8.66183281318
 06/23  22:00:00,363.618275982,3.98230329115,239.156372906,0.0,43.513341876,52.539744,13.468094653,0.0,4.83426,8.63383465304
 06/23  23:00:00,390.288655738,3.72021166182,264.683719654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,315.791236304,3.02609170622,192.508739212,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,257.532573375,2.11695873698,135.814041373,0.0,43.513341876,52.539744,13.44388529,0.0,4.83426,8.60962529001
 06/24  02:00:00,157.834134977,0.610968736891,38.4852006048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.352378139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.849690797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,115.776539842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.814505123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,150.477971389,1.0897620557,48.2030858373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,175.061253566,1.468361993,72.1299097864,0.0,43.513341876,52.539744,13.4438437287,0.0,4.83426,8.60958372874
 06/24  09:00:00,263.880827178,8.65652335375,152.950470343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,319.498013949,11.3585936072,205.467655349,0.0,43.513341876,52.539744,13.5262066588,0.0,4.83426,8.6919466588
 06/24  11:00:00,354.392053118,10.4545310404,239.863269926,0.0,43.513341876,52.539744,13.4755918682,0.0,4.83426,8.64133186823
 06/24  12:00:00,423.680686131,12.4198478327,307.707948904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  13:00:00,434.136881006,14.3904505629,315.956133142,0.0,43.513341876,52.539744,13.470603482,0.0,4.83426,8.63634348204
 06/24  14:00:00,507.161068883,34.0924694853,369.009842913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,511.604674588,29.6823953231,377.609514762,0.0,43.513341876,52.539744,13.4705885436,0.0,4.83426,8.63632854357
 06/24  16:00:00,541.013113189,43.038116925,393.686683788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,523.125404861,37.2299827792,381.492199376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,506.397453032,40.3234487175,362.040954508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,474.52184155,34.8231964946,334.98868298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,444.064705107,10.8034955509,314.336349025,0.0,43.513341876,52.539744,13.4438594184,0.0,4.83426,8.60959941841
 06/24  21:00:00,398.77802348,4.66922155278,273.311763334,0.0,43.513341876,52.539744,22.3412667293,0.0,4.83426,17.5070067293
 06/24  22:00:00,346.105210946,3.87979238374,222.020745266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,234.896975601,2.4026723951,111.845092902,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,195.869668951,2.09651674436,74.4141355615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.215691252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,118.184161289,0.0,0.0,0.0,43.513341876,52.539744,13.443751683,0.0,4.83426,8.60949168297
 06/25  03:00:00,118.15384326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.624863543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,115.577910037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.677165454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,127.577697185,0.730055072723,25.8239360277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,171.402694,1.4517599838,68.3305725199,0.0,43.513341876,52.539744,13.4492146902,0.0,4.83426,8.61495469024
 06/25  09:00:00,190.789109524,8.18903879227,80.9400730621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,316.985051144,9.88871808227,203.816812106,0.0,43.513341876,52.539744,13.5260097774,0.0,4.83426,8.69174977739
 06/25  11:00:00,363.270634282,11.6005067901,247.471648126,0.0,43.513341876,52.539744,13.4752487849,0.0,4.83426,8.64098878492
 06/25  12:00:00,393.536109027,10.7973730661,278.702921983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,433.847121216,22.7541399757,306.74185744,0.0,43.513341876,52.539744,13.4758965033,0.0,4.83426,8.64163650326
 06/25  14:00:00,488.111174216,29.3353967694,354.082591499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,516.092230786,37.0386290124,374.235534138,0.0,43.513341876,52.539744,13.4705067258,0.0,4.83426,8.63624672581
 06/25  16:00:00,536.210922253,40.9270349059,390.291022094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,554.314482237,51.8102863362,397.392356828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,526.350088546,40.942931314,380.300145389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,507.775479672,42.920790011,359.143257089,0.0,43.513341876,52.539744,13.4434139351,0.0,4.83426,8.60915393505
 06/25  20:00:00,472.381945274,31.0888266141,320.815000378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,411.669833539,9.11767112802,280.052997199,0.0,43.513341876,52.539744,22.341960322,0.0,4.83426,17.507700322
 06/25  22:00:00,382.705330338,4.75449204205,257.524832242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,298.056823087,3.13450782047,174.445106872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,312.184147887,3.35896805932,189.08754738,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,237.276616567,2.18202449841,115.934388587,0.0,43.513341876,52.539744,13.4492486298,0.0,4.83426,8.61498862983
 06/26  02:00:00,136.090019119,0.366127017529,17.2889181825,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,150.875327001,0.722871185541,31.6647234671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,118.715158407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,115.59867752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,388.50289711,75.3065884956,209.513359334,0.0,43.513341876,53.238744,15.6955366353,2.24737683727,4.83426,8.613899798
 06/26  07:00:00,671.839081172,76.8600934807,311.259223617,0.0,220.879908,53.238744,22.3007069166,0.0,4.83426,17.4664469166
 06/26  08:00:00,810.574733925,91.5291444518,341.569274835,0.0,220.879908,145.652643033,44.9800824027,0.0,36.25695,8.72313240271
 06/26  09:00:00,841.443117141,94.3469982585,369.717849343,0.0,220.879908,145.652643033,53.6845172583,0.0,36.25695,17.4275672583
 06/26  10:00:00,878.790762715,97.3187147475,397.694930932,0.0,220.879908,151.653867033,65.768610216,0.0,48.3426,17.426010216
 06/26  11:00:00,910.615526788,100.028870217,425.477515823,0.0,220.879908,151.653867033,65.7690559989,0.0,48.3426,17.4264559989
 06/26  12:00:00,936.47142603,102.567908116,449.482934675,0.0,220.879908,151.653867033,57.0654989645,0.0,48.3426,8.72289896455
 06/26  13:00:00,951.048339062,104.801040861,467.746728666,0.0,220.879908,145.652643033,41.5984195698,0.0,24.1713,17.4271195698
 06/26  14:00:00,969.759981661,107.689446132,483.542301306,0.0,220.879908,145.652643033,41.5988717638,0.0,24.1713,17.4275717638
 06/26  15:00:00,992.842529827,112.471499779,511.097586215,0.0,220.879908,137.835547516,22.2601139602,0.0,4.83426,17.4258539602
 06/26  16:00:00,987.710398404,112.977543846,511.452452635,0.0,220.879908,133.019064,31.2543457822,0.0,4.83426,26.4200857822
 06/26  17:00:00,892.523255739,113.570286174,495.586347656,0.0,220.879908,53.238744,31.2552696213,0.0,4.83426,26.4210096213
 06/26  18:00:00,887.741208909,113.108002202,491.302730684,0.0,220.879908,53.238744,31.3324922877,0.0,4.83426,26.4982322877
 06/26  19:00:00,864.191523965,108.359342345,472.107209022,0.0,220.879908,53.238744,13.5034408156,0.0,4.83426,8.66918081561
 06/26  20:00:00,829.48502691,100.606922816,430.703761096,0.0,220.879908,53.238744,13.4949033285,0.0,4.83426,8.66064332847
 06/26  21:00:00,360.427032187,4.43591972362,235.266407559,0.0,43.513341876,52.539744,13.4955384807,0.0,4.83426,8.66127848071
 06/26  22:00:00,339.568444248,3.97668976939,215.411981193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  23:00:00,307.30523455,2.93699815676,183.877076599,0.0,43.513341876,52.539744,13.4600716139,0.0,4.83426,8.6258116139
 06/26  24:00:00,232.977294192,2.03872701222,111.773407878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,159.065229726,0.722871185541,39.6801153906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.340841391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.304906673,0.0,0.0,0.0,43.513341876,52.539744,13.4490144168,0.0,4.83426,8.6147544168
 06/27  04:00:00,120.878965903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,117.444614981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,467.058848342,75.7754407842,285.092291095,0.0,43.513341876,53.238744,4.86447408122,0.0102140812178,4.83426,0.02
 06/27  07:00:00,695.703623939,77.3937831005,333.943703598,0.0,220.879908,53.238744,22.2977396013,0.0,4.83426,17.4634796013
 06/27  08:00:00,840.840160129,92.5531626182,370.453773711,0.0,220.879908,145.652643033,53.6846226642,0.0,36.25695,17.4276726642
 06/27  09:00:00,857.693280374,95.5609056781,384.403414504,0.0,220.879908,145.652643033,53.6834905766,0.0,36.25695,17.4265405766
 06/27  10:00:00,887.313221133,98.3470614341,405.00401285,0.0,220.879908,151.653867033,57.0654963529,0.0,48.3426,8.72289635287
 06/27  11:00:00,923.675484516,100.819474585,437.744683256,0.0,220.879908,151.653867033,65.7696811388,0.0,48.3426,17.4270811388
 06/27  12:00:00,944.721506743,103.457298174,456.825588191,0.0,220.879908,151.653867033,65.7680521148,0.0,48.3426,17.4254521148
 06/27  13:00:00,959.810573332,105.312882341,477.364090931,0.0,220.879908,145.652643033,41.5971129033,0.0,24.1713,17.4258129033
 06/27  14:00:00,981.813352305,107.748032125,497.998634855,0.0,220.879908,145.652643033,32.8938461937,0.0,24.1713,8.72254619369
 06/27  15:00:00,997.64152816,112.903332245,516.504311787,0.0,220.879908,137.835547516,22.2602998495,0.0,4.83426,17.4260398495
 06/27  16:00:00,1009.76615208,115.048285092,530.236199985,0.0,220.879908,133.019064,31.2544682321,0.0,4.83426,26.4202082321
 06/27  17:00:00,931.100322879,116.064530377,529.177908104,0.0,220.879908,53.238744,31.2535168758,0.0,4.83426,26.4192568758
 06/27  18:00:00,911.392202404,114.8425727,510.917919585,0.0,220.879908,53.238744,40.1560551455,0.0,4.83426,35.3217951455
 06/27  19:00:00,872.736369037,107.71936584,481.314263696,0.0,220.879908,53.238744,13.5029876072,0.0,4.83426,8.66872760719
 06/27  20:00:00,859.703585884,102.783021971,459.10027342,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/27  21:00:00,373.844989006,4.94748740829,248.288611621,0.0,43.513341876,52.539744,13.4940404207,0.0,4.83426,8.6597804207
 06/27  22:00:00,342.589957658,4.18071710983,218.079180219,0.0,43.513341876,52.539744,13.4681988648,0.0,4.83426,8.63393886483
 06/27  23:00:00,352.893116267,4.20196135509,227.552897962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,329.348728715,3.39710466991,206.054113668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,288.588764268,2.60112849911,166.456973558,0.0,43.513341876,52.539744,13.4475282083,0.0,4.83426,8.61326820828
 06/28  02:00:00,212.166091158,1.69023690189,91.4630005716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.312640157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.831344318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,115.759407668,0.0,0.0,0.0,43.513341876,52.539744,13.449047125,0.0,4.83426,8.61478712503
 06/28  06:00:00,473.40249463,76.1167866408,293.391171906,0.0,43.513341876,53.238744,4.90440823222,0.0501482322176,4.83426,0.02
 06/28  07:00:00,697.508314115,77.9096462352,334.797574145,0.0,220.879908,53.238744,22.2988846075,0.0,4.83426,17.4646246075
 06/28  08:00:00,836.49804273,92.9765882269,365.892879827,0.0,220.879908,145.652643033,44.9793452149,0.0,36.25695,8.72239521494
 06/28  09:00:00,859.815660055,95.9501892588,386.219422124,0.0,220.879908,145.652643033,53.6829102672,0.0,36.25695,17.4259602672
 06/28  10:00:00,894.512096075,98.7666399519,411.561243033,0.0,220.879908,151.653867033,65.7688347736,0.0,48.3426,17.4262347736
 06/28  11:00:00,935.008904009,101.526611695,448.224200793,0.0,220.879908,151.653867033,65.7665014729,0.0,48.3426,17.4239014729
 06/28  12:00:00,968.293504512,104.06684643,480.700020348,0.0,220.879908,151.653867033,57.064483741,0.0,48.3426,8.72188374104
 06/28  13:00:00,993.667382731,106.143484853,511.457219162,0.0,220.879908,145.652643033,41.5971077682,0.0,24.1713,17.4258077682
 06/28  14:00:00,1016.75246092,109.168275547,531.699128988,0.0,220.879908,145.652643033,41.5965003395,0.0,24.1713,17.4252003395
 06/28  15:00:00,1020.66976402,115.049961127,535.412782605,0.0,220.879908,137.835547516,22.2597642099,0.0,4.83426,17.4255042099
 06/28  16:00:00,1024.80680996,118.079089614,541.065649733,0.0,220.879908,133.019064,31.2483797368,0.0,4.83426,26.4141197368
 06/28  17:00:00,941.874867211,119.019755488,536.976012639,0.0,220.879908,53.238744,31.250883136,0.0,4.83426,26.416623136
 06/28  18:00:00,911.756961385,116.757966885,509.227874796,0.0,220.879908,53.238744,31.3318708778,0.0,4.83426,26.4976108778
 06/28  19:00:00,859.828216784,110.089343108,464.364976703,0.0,220.879908,53.238744,13.5033354771,0.0,4.83426,8.66907547713
 06/28  20:00:00,851.617722223,103.628321954,447.005554543,0.0,220.879908,53.238744,13.4945997505,0.0,4.83426,8.66033975054
 06/28  21:00:00,373.45606022,4.98429214738,245.682511712,0.0,43.513341876,52.539744,13.4945190837,0.0,4.83426,8.66025908365
 06/28  22:00:00,346.335227295,4.29330129306,220.052893957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,383.086778477,4.5989430758,255.275274392,0.0,43.513341876,52.539744,13.4599580942,0.0,4.83426,8.62569809419
 06/28  24:00:00,345.477430461,3.63632994558,220.387447622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,342.644759893,3.15599958769,218.471884579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,304.833541459,2.71941583912,181.616757018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,213.043835911,1.66333258302,91.9518721688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.956203569,0.0,0.0,0.0,43.513341876,52.539744,13.4491268331,0.0,4.83426,8.61486683306
 06/29  05:00:00,115.953040571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,535.424020563,78.4177165281,351.684459569,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/29  07:00:00,740.752806537,79.865829453,377.720165021,0.0,220.879908,53.238744,22.2986916054,0.0,4.83426,17.4644316054
 06/29  08:00:00,880.542773651,96.4779005795,407.447007118,0.0,220.879908,145.652643033,53.6820633229,0.0,36.25695,17.4251133229
 06/29  09:00:00,895.760629437,99.0443436908,419.892090756,0.0,220.879908,145.652643033,53.6813515838,0.0,36.25695,17.4244015838
 06/29  10:00:00,919.458397487,101.199413368,435.271991487,0.0,220.879908,151.653867033,57.0653690595,0.0,48.3426,8.72276905948
 06/29  11:00:00,942.294599581,103.337580352,454.332921582,0.0,220.879908,151.653867033,65.7673051424,0.0,48.3426,17.4247051424
 06/29  12:00:00,966.520982604,105.329689254,476.746718189,0.0,220.879908,151.653867033,65.7675011341,0.0,48.3426,17.4249011341
 06/29  13:00:00,996.24005698,109.189335111,508.52692409,0.0,220.879908,145.652643033,32.893323605,0.0,24.1713,8.72202360505
 06/29  14:00:00,1013.13418023,112.237798288,523.547138066,0.0,220.879908,145.652643033,41.5964972375,0.0,24.1713,17.4251972375
 06/29  15:00:00,1009.04419535,115.141947437,525.299840696,0.0,220.879908,137.835547516,22.2598034184,0.0,4.83426,17.4255434184
 06/29  16:00:00,1000.03055685,115.726557883,518.794689299,0.0,220.879908,133.019064,31.2532319413,0.0,4.83426,26.4189719413
 06/29  17:00:00,874.028409716,107.982604212,482.143690863,0.0,220.879908,53.238744,31.2537164585,0.0,4.83426,26.4194564585
 06/29  18:00:00,832.71243159,104.454687922,445.36870961,0.0,220.879908,53.238744,31.3213436589,0.0,4.83426,26.4870836589
 06/29  19:00:00,795.080826053,102.61866087,408.670209295,0.0,220.879908,53.238744,13.502919099,0.0,4.83426,8.66865909903
 06/29  20:00:00,794.046522993,97.709524327,398.382990405,0.0,220.879908,53.238744,13.4945189253,0.0,4.83426,8.66025892525
 06/29  21:00:00,375.315814524,4.00975075123,250.387909744,0.0,43.513341876,52.539744,13.4938424466,0.0,4.83426,8.65958244663
 06/29  22:00:00,358.518271822,3.91523289642,234.547693002,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,325.448040585,3.28781985717,200.329601578,0.0,43.513341876,52.539744,13.4599023928,0.0,4.83426,8.62564239285
 06/29  24:00:00,198.432340444,1.53686638869,77.5299775864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,152.794357026,0.722871185541,33.2973859705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.256972078,0.0,0.0,0.0,43.513341876,52.539744,13.449093332,0.0,4.83426,8.61483333202
 06/30  03:00:00,118.214179351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,120.63655479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,117.275895424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,388.142661182,75.0070546637,208.492157012,0.0,43.513341876,53.238744,4.87639676085,0.0221367608545,4.83426,0.02
 06/30  07:00:00,657.115386074,76.4570911829,298.463779926,0.0,220.879908,53.238744,22.2974609587,0.0,4.83426,17.4632009587
 06/30  08:00:00,807.488476655,89.9360932376,342.091042007,0.0,220.879908,145.652643033,53.6806191598,0.0,36.25695,17.4236691598
 06/30  09:00:00,839.415888045,93.0181823699,370.462875255,0.0,220.879908,145.652643033,53.6804654027,0.0,36.25695,17.4235154027
 06/30  10:00:00,874.85752494,96.3241779933,395.653830766,0.0,220.879908,151.653867033,65.766239897,0.0,48.3426,17.423639897
 06/30  11:00:00,908.32573051,99.3863335551,424.088469388,0.0,220.879908,151.653867033,57.0649490762,0.0,48.3426,8.72234907623
 06/30  12:00:00,931.129622486,102.198684065,444.524768571,0.0,220.879908,151.653867033,65.7664095321,0.0,48.3426,17.4238095321
 06/30  13:00:00,956.880839203,105.415094615,473.157042093,0.0,220.879908,145.652643033,41.5952238646,0.0,24.1713,17.4239238646
 06/30  14:00:00,905.517603408,105.268159683,422.792342477,0.0,220.879908,145.652643033,32.89280893,0.0,24.1713,8.72150892997
 06/30  15:00:00,888.329040762,105.556581037,413.587666928,0.0,220.879908,137.835547516,22.2722147887,0.0138624002347,4.83426,17.4240923885
 06/30  16:00:00,926.316462383,103.341503069,457.794721188,0.0,220.879908,133.019064,31.2463780382,0.0,4.83426,26.4121180382
 06/30  17:00:00,839.292973378,102.096212302,451.546154061,0.0,220.879908,53.238744,31.2475485703,0.0,4.83426,26.4132885703
 06/30  18:00:00,854.607818146,102.124671206,468.595895294,0.0,220.879908,53.238744,34.3115090517,0.0,4.83426,29.4772490517
 06/30  19:00:00,828.034248006,97.7281293774,447.535406152,0.0,220.879908,53.238744,10.5708767072,0.0,4.83426,5.73661670723
 06/30  20:00:00,800.324029739,91.9758337514,408.899877277,0.0,220.879908,53.238744,13.4948047572,0.0,4.83426,8.66054475722
 06/30  21:00:00,400.538574643,3.52905194792,275.963501598,0.0,43.513341876,52.539744,13.4949428805,0.0,4.83426,8.66068288053
 06/30  22:00:00,293.020340265,2.8478220575,169.968153551,0.0,43.513341876,52.539744,13.467923019,0.0,4.83426,8.63366301898
 06/30  23:00:00,221.459620893,1.67327962449,99.4650712925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,206.035713094,1.54955913075,85.1520906857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,105.029307672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.991884924,0.0,0.0,0.0,43.513341876,39.243024,13.4436283499,0.0,4.83426,8.60936834988
 07/01  03:00:00,104.956007526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.429904474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.374125087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.4541094288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.3038221142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.2912029186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.3454582045,0.0,0.0,0.0,43.513341876,39.243024,13.448976389,0.0,4.83426,8.61471638905
 07/01  10:00:00,87.4016985304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,299.164676425,2.95125531572,205.548261755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,304.908448084,2.70738662694,212.40243328,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,308.705561247,3.1358062124,215.616720697,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,348.772359507,8.45340953385,249.70441056,0.0,43.513341876,39.243024,13.4437159504,0.0,4.83426,8.60945595039
 07/01  15:00:00,370.472763656,4.00541080059,275.698560011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,387.974343323,8.3551570797,289.027616673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,360.975493556,3.60456713656,266.968868259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,340.528479822,3.27170720426,247.374885342,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,319.596952052,2.91210840914,226.76348727,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,234.080244151,1.69674636559,128.516399113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,139.184997563,0.459601568041,33.0835412849,0.0,43.513341876,39.243024,13.4437055495,0.0,4.83426,8.60944554949
 07/01  22:00:00,104.923307418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.744566577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.887373161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.869080613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.855902162,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,104.834578427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.318731968,0.0,0.0,0.0,43.513341876,39.243024,13.4436810492,0.0,4.83426,8.60942104919
 07/02  05:00:00,105.271180456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.3891135416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.3251770447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.4125742085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,175.19375236,2.10161399763,84.8243401897,0.0,43.513341876,39.243024,13.4490149395,0.0,4.83426,8.61475493955
 07/02  10:00:00,220.070220218,8.92155306328,122.571273431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,203.162995613,5.83028420501,108.078088454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,278.123557958,11.2589282939,177.151727753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  13:00:00,356.222120502,10.1195600855,256.082011937,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,417.636931329,12.7469746325,314.265245107,0.0,43.513341876,39.243024,13.4436875318,0.0,4.83426,8.6094275318
 07/02  15:00:00,460.869802985,20.4371437389,349.513188723,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,459.640811022,29.801099881,339.107415663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,465.0151906,24.1301223227,350.172808625,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,447.569617721,24.9308049395,332.017418952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,449.045251953,17.7103048117,340.003333751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,416.450851998,9.46902857974,300.976886258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,400.827200251,4.4610745713,287.913715106,0.0,43.513341876,39.243024,13.4436911014,0.0,4.83426,8.60943110138
 07/02  22:00:00,359.536092117,3.56566179748,248.277899102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,227.994135318,1.80487099113,118.981198108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,210.443939921,1.78047308113,102.40889577,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,104.988931851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.945974521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.934073552,0.0,0.0,0.0,43.513341876,39.243024,13.4489656115,0.0,4.83426,8.61470561153
 07/03  04:00:00,105.438997467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.380116456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,385.261159736,73.4279799235,220.741102111,0.0,43.513341876,39.942024,4.86553525829,0.0112752582914,4.83426,0.02
 07/03  07:00:00,448.666376528,73.8233477437,283.560969886,0.0,43.513341876,39.942024,13.4605085363,0.0,4.83426,8.62624853634
 07/03  08:00:00,639.186586707,76.2635497165,347.027226367,0.0,122.71106,84.617158233,32.8529424809,0.0,24.1713,8.68164248092
 07/03  09:00:00,672.351076276,77.3366452463,378.819974333,0.0,122.71106,84.617158233,32.8177126124,0.0,24.1713,8.64641261238
 07/03  10:00:00,702.188209401,78.2696560112,403.325223981,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,717.271502642,79.411447501,415.787584353,0.0,122.71106,88.818015033,44.9034007536,0.0,36.25695,8.64645075357
 07/03  12:00:00,736.722323283,81.607524187,432.6863099,0.0,122.71106,88.818015033,44.9034388886,0.0,36.25695,8.6464888886
 07/03  13:00:00,753.033754583,84.2107237962,450.68616484,0.0,122.71106,84.617158233,24.1976256704,0.00632567039522,24.1713,0.02
 07/03  14:00:00,771.888910869,87.2708698021,468.135749496,0.0,122.71106,84.617158233,32.8178270951,0.0,24.1713,8.64652709507
 07/03  15:00:00,778.009730428,91.8865745044,476.718680675,0.0,122.71106,78.0003075165,13.4808252825,0.0,4.83426,8.64656528254
 07/03  16:00:00,788.072859352,95.7860827378,487.786735495,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,763.85653939,94.1230810457,498.45126795,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,698.239317607,73.5592647519,453.576142166,0.0,122.71106,39.942024,13.4863654528,0.0,4.83426,8.6521054528
 07/03  19:00:00,685.475329439,73.6148538576,440.223986625,0.0,122.71106,39.942024,13.5023987553,0.0,4.83426,8.66813875531
 07/03  20:00:00,582.400090759,73.4302352724,402.130190154,0.0,43.513341876,39.942024,13.4938798341,0.0,4.83426,8.65961983407
 07/03  21:00:00,354.128737436,4.66949452142,241.841991814,0.0,43.513341876,39.243024,13.4929597518,0.0,4.83426,8.65869975175
 07/03  22:00:00,327.774830963,4.24355688678,216.521902588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,216.006681456,2.1300207733,106.908768647,0.0,43.513341876,39.243024,13.4593316313,0.0,4.83426,8.62507163128
 07/03  24:00:00,160.130533274,1.05987829965,53.4798518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,205.662747296,1.08740390696,98.7554720618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,105.07040833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.019388479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.498576297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.426061163,0.0,0.0,0.0,43.513341876,39.243024,13.443603003,0.0,4.83426,8.60934300301
 07/04  06:00:00,87.5324454457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,166.8843425,1.09135142893,77.6754984381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,201.698478641,4.65218167063,108.606656548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,263.921464104,8.94359679569,165.890819492,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,316.0016391,11.5111310884,214.825304084,0.0,43.513341876,39.243024,13.4489416612,0.0,4.83426,8.61468166118
 07/04  11:00:00,349.833685872,10.898028403,247.704991951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,419.008996644,12.4151116533,316.117479251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,480.400099977,26.3155981221,363.11185476,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,532.309283822,38.7445289122,402.395114232,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,528.719598682,36.464433343,400.776149705,0.0,43.513341876,39.243024,13.4436599449,0.0,4.83426,8.60939994489
 07/04  16:00:00,550.818244119,47.6594435107,411.496588831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,539.591041454,44.211506205,403.377456039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,537.945053885,46.9520108672,398.945065798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,511.597916555,39.5929027921,379.211587724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,482.058332608,17.9495274093,356.482807566,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,438.776960199,6.78354181991,321.747531323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,428.544270878,4.65770251141,314.590619998,0.0,43.513341876,39.243024,13.4436577056,0.0,4.83426,8.60939770561
 07/04  23:00:00,355.9039186,3.68473923272,243.530907554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,290.365791167,2.83230227061,180.662381914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,267.428331104,3.19229217135,157.506026911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,161.794710257,1.08729198676,55.1264424497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,105.016402317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.556808153,0.0,0.0,0.0,43.513341876,39.243024,13.4487602277,0.0,4.83426,8.61450022773
 07/05  05:00:00,105.526532089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,477.461610853,73.4279799235,311.569888714,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  07:00:00,510.74896116,74.9287079405,343.564907828,0.0,43.513341876,39.942024,13.4620005603,0.0,4.83426,8.62774056026
 07/05  08:00:00,673.678166443,78.7781841246,378.301820583,0.0,122.71106,84.617158233,32.8538317084,0.0,24.1713,8.68253170845
 07/05  09:00:00,692.087399236,79.9939307322,394.992598785,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,723.372648461,81.4862232379,420.304418359,0.0,122.71106,88.818015033,44.9016246194,0.0,36.25695,8.64467461939
 07/05  11:00:00,739.350762126,82.9059451178,434.17161863,0.0,122.71106,88.818015033,44.9012715306,0.0,36.25695,8.64432153064
 07/05  12:00:00,745.375376122,84.6967613877,439.218592484,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,750.805748025,87.0821328267,446.13707867,0.0,122.71106,84.617158233,32.8316445157,0.016046773724,24.1713,8.64429774194
 07/05  14:00:00,764.287516205,89.9818067575,456.253084671,0.0,122.71106,84.617158233,32.8157427415,0.0,24.1713,8.64444274153
 07/05  15:00:00,765.080837109,94.4335334322,458.739285149,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,758.983957275,97.3612518135,454.379124204,0.0,122.71106,73.183824,13.4619367492,0.0,4.83426,8.6276767492
 07/05  17:00:00,728.558159158,94.4296724884,460.105200314,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,661.581350652,73.4812175518,414.322217259,0.0,122.71106,39.942024,13.4963555382,0.0104940120707,4.83426,8.65160152612
 07/05  19:00:00,648.105228081,73.4765379899,400.691736467,0.0,122.71106,39.942024,13.5017605653,0.0,4.83426,8.66750056531
 07/05  20:00:00,558.637527505,73.4299479273,376.180679598,0.0,43.513341876,39.942024,13.4941028184,0.0,4.83426,8.65984281838
 07/05  21:00:00,338.704446993,3.6128793943,226.925905145,0.0,43.513341876,39.243024,13.4941348987,0.0,4.83426,8.65987489872
 07/05  22:00:00,320.625251807,3.36905782577,209.60124095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,272.145601081,2.65077224048,161.261221565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,185.026064804,1.08933798173,77.8262832266,0.0,43.513341876,39.243024,13.4487738556,0.0,4.83426,8.61451385564
 07/06  01:00:00,105.118021416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.066742858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.029184293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.529982587,0.0,0.0,0.0,43.513341876,39.243024,13.448884544,0.0,4.83426,8.61462454405
 07/06  05:00:00,105.457197052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,430.956863564,73.4279799235,265.826033997,0.0,43.513341876,39.942024,4.86436689478,0.0101068947837,4.83426,0.02
 07/06  07:00:00,492.443171558,73.8558944138,326.986584632,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  08:00:00,669.073539198,77.1606089006,375.838286914,0.0,122.71106,84.617158233,41.5176104726,0.0,24.1713,17.3463104726
 07/06  09:00:00,693.712086349,78.3956963012,398.811347444,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  10:00:00,720.777954886,79.5952078628,419.904189626,0.0,122.71106,88.818015033,44.9031379311,0.0,36.25695,8.64618793113
 07/06  11:00:00,743.965333806,80.980004005,440.526742528,0.0,122.71106,88.818015033,44.9031225959,0.0,36.25695,8.64617259593
 07/06  12:00:00,758.159380238,82.9499033968,453.252639608,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  13:00:00,772.064501727,85.6256608075,468.171268759,0.0,122.71106,84.617158233,32.8329954975,0.0155367310529,24.1713,8.6461587664
 07/06  14:00:00,793.370459888,89.8316684702,484.691191698,0.0,122.71106,84.617158233,32.8174455558,0.0,24.1713,8.64614555583
 07/06  15:00:00,794.091949471,94.699418033,487.026317784,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,795.242824409,98.2634944939,489.640353733,0.0,122.71106,73.183824,13.4618003662,0.0,4.83426,8.62754036621
 07/06  17:00:00,771.974059227,94.4939395761,503.915306118,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,663.347440554,73.4826089006,416.331202966,0.0,122.71106,39.942024,13.4855771381,0.0,4.83426,8.65131713815
 07/06  19:00:00,648.573864348,73.4628220183,400.85694108,0.0,122.71106,39.942024,13.5016782238,0.0,4.83426,8.66741822376
 07/06  20:00:00,569.899213744,73.4285579257,386.93740145,0.0,43.513341876,39.942024,13.4938940017,0.0,4.83426,8.65963400166
 07/06  21:00:00,341.306104634,3.31209018757,229.81271694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  22:00:00,364.072911581,3.73451265841,252.230447028,0.0,43.513341876,39.243024,13.4674051822,0.0,4.83426,8.63314518223
 07/06  23:00:00,299.104959982,3.11979554367,187.421172686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,216.959352035,2.11975659929,108.050349703,0.0,43.513341876,39.243024,13.4486797358,0.0,4.83426,8.61441973582
 07/07  01:00:00,151.145668821,1.0876801247,44.5233271777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,105.005164594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.984801401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.49225061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.121717563,0.0,0.0,0.0,43.513341876,39.243024,13.4487744773,0.0,4.83426,8.61451447732
 07/07  06:00:00,383.737434981,73.4279799235,219.007530892,0.0,43.513341876,39.942024,4.86791672552,0.0136567255205,4.83426,0.02
 07/07  07:00:00,422.460660386,73.4808302567,258.471148876,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  08:00:00,657.220110551,76.0287433853,365.478826994,0.0,122.71106,84.617158233,32.8543590188,0.0,24.1713,8.68305901882
 07/07  09:00:00,702.818984336,77.422412056,409.02598316,0.0,122.71106,84.617158233,32.8170792771,0.0,24.1713,8.64577927714
 07/07  10:00:00,728.96577179,78.5980443786,429.638346223,0.0,122.71106,88.818015033,44.902697685,0.0,36.25695,8.64574768498
 07/07  11:00:00,737.043040732,80.2757771321,435.176116849,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  12:00:00,757.552947611,82.9904959555,453.532642467,0.0,122.71106,88.818015033,44.9026677927,0.0,36.25695,8.64571779275
 07/07  13:00:00,774.778207225,86.1438136535,471.422946373,0.0,122.71106,84.617158233,32.8329508593,0.0159621567501,24.1713,8.64568870257
 07/07  14:00:00,783.424141159,90.3176251159,475.654558454,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  15:00:00,766.139056502,91.3710591913,463.920490086,0.0,122.71106,78.0003075165,13.4804662614,0.0,4.83426,8.64620626142
 07/07  16:00:00,736.396921222,88.1921289795,442.332491475,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,626.597144768,81.4771517441,373.516684055,0.0,122.71106,39.942024,13.4619749306,0.0,4.83426,8.62771493061
 07/07  18:00:00,538.318316992,73.4279799235,294.200971689,0.0,122.71106,39.942024,13.5452896465,0.060146087004,4.83426,8.65088355947
 07/07  19:00:00,541.560057014,73.4279799235,297.83159217,0.0,122.71106,39.942024,13.5014436539,0.0,4.83426,8.66718365394
 07/07  20:00:00,477.41974587,73.4279799235,298.203433006,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  21:00:00,104.807136159,0.0,0.0,0.0,43.513341876,39.243024,13.4921704817,0.0,4.83426,8.65791048166
 07/07  22:00:00,104.848874771,0.0,0.0,0.0,43.513341876,39.243024,13.4670755016,0.0,4.83426,8.63281550162
 07/07  23:00:00,105.767302669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.86877824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.843198061,0.0,0.0,0.0,43.513341876,39.243024,13.4434501682,0.0,4.83426,8.6091901682
 07/08  02:00:00,104.829421676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.812554428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.283957737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.261018823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.3813254791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.3097991119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.3937905468,0.0,0.0,0.0,43.513341876,39.243024,9.25226964208,0.0,4.83426,4.41800964208
 07/08  09:00:00,143.259459863,0.726567117083,54.5484287976,0.0,43.513341876,39.243024,9.04632899929,0.0,4.83426,4.21206899929
 07/08  10:00:00,184.999795077,6.89907675598,89.782884654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,181.811553488,8.43425309699,84.3103519548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,214.59042822,7.49037861603,118.613453281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,391.542533326,11.922047875,289.340915726,0.0,43.513341876,39.243024,13.443574801,0.0,4.83426,8.60931480101
 07/08  14:00:00,407.046493875,11.2610027658,304.948942179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,452.394741644,28.1423787745,333.63814253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,456.232146679,23.20729025,341.857681746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,403.723875057,12.7016293191,300.781247701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,396.770161664,10.2129785361,295.883519847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,283.912938682,7.50781270437,186.470689299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,279.777913577,3.23416656621,171.604170884,0.0,43.513341876,39.243024,13.4431882308,0.0,4.83426,8.60892823084
 07/08  21:00:00,228.702184655,1.59451739946,120.628607926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,155.548110274,0.722871185541,49.4142738834,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.75364949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.916369032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.912532487,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.900032733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.879101056,0.0,0.0,0.0,43.513341876,39.243024,13.4434548735,0.0,4.83426,8.60919487346
 07/09  04:00:00,105.362007513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.317239471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.4132283129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.3459186683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,168.354625648,1.08913929345,79.079832128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,162.6260294,4.22377780397,70.2762701866,0.0,43.513341876,39.243024,13.4487691911,0.0,4.83426,8.61450919106
 07/09  10:00:00,219.871591449,7.27561791663,124.003732524,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,237.598686271,9.9918483765,138.044228496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,362.483805607,10.0695205163,262.353682837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,401.889524768,12.5844933013,298.762458891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,380.988293618,10.4436124015,280.440647728,0.0,43.513341876,39.243024,13.4418147761,0.0,4.83426,8.60755477611
 07/09  15:00:00,440.735603766,13.28779562,336.597137196,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,425.253551856,11.0614726356,323.786003258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,419.47945282,11.9844482854,316.930396391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,347.181238987,9.63590613459,247.819258066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,343.344228682,3.78849322592,249.054793076,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,305.119328754,2.99886301132,197.555509261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,197.673255244,1.53811002842,89.8821377485,0.0,43.513341876,39.243024,13.4435079741,0.0,4.83426,8.60924797411
 07/09  22:00:00,126.312098978,0.361435592771,20.743129575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,157.213791014,1.0873773931,49.8426407654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.96267825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,104.943307381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.943534186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.937423466,0.0,0.0,0.0,43.513341876,39.243024,13.4486892319,0.0,4.83426,8.61442923188
 07/10  04:00:00,105.449398817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,105.412882044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,469.35316428,73.4279799235,304.684012758,0.0,43.513341876,39.942024,4.86407812263,0.00981812263496,4.83426,0.02
 07/10  07:00:00,469.898713201,73.4340501433,305.05356072,0.0,43.513341876,39.942024,13.4615300359,0.0,4.83426,8.62727003593
 07/10  08:00:00,610.680392097,75.0197108346,319.834827215,0.0,122.71106,84.617158233,32.8534701139,0.0,24.1713,8.68217011394
