Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  09:00:00,624.618316179,76.0590100112,332.503685255,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,642.382656853,77.2133234336,344.709247963,0.0,122.71106,88.818015033,44.9027403183,0.0,36.25695,8.64579031827
 07/10  11:00:00,666.588689866,78.9214164917,366.077111573,0.0,122.71106,88.818015033,44.9026332306,0.0,36.25695,8.64568323062
 07/10  12:00:00,689.317802129,80.1225070404,388.246795136,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,695.78046947,82.2593524546,396.584654361,0.0,122.71106,84.617158233,32.8328213886,0.0159133213984,24.1713,8.64560806717
 07/10  14:00:00,708.613847885,84.1349893831,407.528532941,0.0,122.71106,84.617158233,32.8168334297,0.0,24.1713,8.64553342965
 07/10  15:00:00,718.94668385,86.4579579931,422.051722113,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,735.039070057,89.5762449632,439.820769743,0.0,122.71106,73.183824,13.4606296059,0.0,4.83426,8.62636960588
 07/10  17:00:00,700.965904996,87.4087930066,441.46794215,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,637.054801835,73.4279799235,391.668877695,0.0,122.71106,39.942024,13.4967801083,0.0112891862736,4.83426,8.65123092199
 07/10  19:00:00,629.297328434,73.4279799235,383.326736026,0.0,122.71106,39.942024,13.501131332,0.0,4.83426,8.66687133196
 07/10  20:00:00,539.09613288,73.4279799235,358.02092193,0.0,43.513341876,39.942024,13.4934869168,0.0,4.83426,8.65922691684
 07/10  21:00:00,270.413427285,3.19016974921,159.834047021,0.0,43.513341876,39.243024,13.4933960793,0.0,4.83426,8.6591360793
 07/10  22:00:00,105.056556966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,166.98978762,1.08668075215,59.4428323333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,105.036031376,0.0,0.0,0.0,43.513341876,39.243024,13.4487747544,0.0,4.83426,8.61451475438
 07/11  01:00:00,105.039537296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,105.03145347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.978935858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.524761981,0.0,0.0,0.0,43.513341876,39.243024,13.4485714738,0.0,4.83426,8.6143114738
 07/11  05:00:00,107.181722937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,471.088382484,73.4279799235,305.637891171,0.0,43.513341876,39.942024,4.86138963937,0.00712963937207,4.83426,0.02
 07/11  07:00:00,492.010019911,73.6294983374,326.948577172,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  08:00:00,662.54152304,76.074296157,370.493668397,0.0,122.71106,84.617158233,41.51533376,0.0,24.1713,17.34403376
 07/11  09:00:00,682.588760024,77.1989853683,389.051426919,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  10:00:00,709.728256918,78.2208703713,410.598583103,0.0,122.71106,88.818015033,44.9022211328,0.0,36.25695,8.64527113285
 07/11  11:00:00,726.700747491,79.3128196899,425.461578677,0.0,122.71106,88.818015033,44.9021310039,0.0,36.25695,8.64518100389
 07/11  12:00:00,743.688613176,81.3509750748,441.053228022,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,751.980022625,83.6476767114,451.222792234,0.0,122.71106,84.617158233,32.8218197086,0.00644292829185,24.1713,8.64407678031
 07/11  14:00:00,761.925753089,86.3504751692,458.480784426,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  15:00:00,758.870591662,90.1493772304,457.907998282,0.0,122.71106,78.0003075165,13.4800532685,0.0,4.83426,8.64579326853
 07/11  16:00:00,756.882343301,93.1022148837,457.275688566,0.0,122.71106,73.183824,13.4617340568,0.0,4.83426,8.62747405676
 07/11  17:00:00,733.477078789,91.5422161353,468.176816426,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,677.515961794,73.4377913087,430.672019809,0.0,122.71106,39.942024,13.4956768815,0.0105788391855,4.83426,8.65083804232
 07/11  19:00:00,660.906288559,73.4320542726,414.567223127,0.0,122.71106,39.942024,13.5012019278,0.0,4.83426,8.66694192783
 07/11  20:00:00,557.440495182,73.4279799235,376.426363897,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  21:00:00,285.448258159,2.99726077437,175.521612359,0.0,43.513341876,39.243024,13.4933826102,0.0,4.83426,8.6591226102
 07/11  22:00:00,328.010354754,2.97343540707,218.047272057,0.0,43.513341876,39.243024,13.4670454214,0.0,4.83426,8.63278542141
 07/11  23:00:00,157.526974353,0.722871185541,50.3394010698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,228.536104639,1.82047234812,120.545129103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,105.0652102,0.0,0.0,0.0,43.513341876,39.243024,13.4487022379,0.0,4.83426,8.61444223793
 07/12  02:00:00,105.039302583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.999396735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.507619558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.467965762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,469.887780587,73.4279799235,305.162023448,0.0,43.513341876,39.942024,13.4577184718,0.0101309094282,4.83426,8.61332756233
 07/12  07:00:00,477.733418919,73.7510221198,312.368781854,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  08:00:00,656.178444851,76.7331934567,363.648353495,0.0,122.71106,84.617158233,32.8534902809,0.0,24.1713,8.68219028088
 07/12  09:00:00,681.33865732,77.8635124228,387.415677905,0.0,122.71106,84.617158233,32.8168028705,0.0,24.1713,8.64550287046
 07/12  10:00:00,710.109466973,79.0016731165,410.263199385,0.0,122.71106,88.818015033,44.9023483797,0.0,36.25695,8.64539837975
 07/12  11:00:00,724.009960768,80.2354728542,421.750370288,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  12:00:00,734.288219014,82.0662140824,430.815318882,0.0,122.71106,88.818015033,44.9022451073,0.0,36.25695,8.64529510727
 07/12  13:00:00,742.190278842,84.6977252128,439.943041841,0.0,122.71106,84.617158233,32.8324283133,0.0159358493245,24.1713,8.64519246395
 07/12  14:00:00,755.516729314,87.2932218092,450.331101089,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  15:00:00,753.404783762,91.3885978629,450.557529115,0.0,122.71106,78.0003075165,13.4793503451,0.0,4.83426,8.64509034515
 07/12  16:00:00,748.616455404,94.7768255247,447.321431473,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,716.180952733,92.2790670894,450.629373197,0.0,122.71106,39.942024,13.4614254151,0.0,4.83426,8.62716541507
 07/12  18:00:00,668.307322366,73.4607803176,421.665073207,0.0,122.71106,39.942024,4.86500918189,0.0107491818862,4.83426,0.02
 07/12  19:00:00,652.692022894,73.4492422178,405.761116542,0.0,122.71106,39.942024,13.5003619918,0.0,4.83426,8.66610199181
 07/12  20:00:00,541.874183933,73.4279799235,360.205211335,0.0,43.513341876,39.942024,13.4931000828,0.0,4.83426,8.65884008283
 07/12  21:00:00,275.835911934,3.04207108694,165.477726987,0.0,43.513341876,39.243024,13.4932579871,0.0,4.83426,8.65899798707
 07/12  22:00:00,304.927234474,3.22274723236,194.806095075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,128.08822125,0.361435592771,21.5708315261,0.0,43.513341876,39.243024,13.4591447458,0.0,4.83426,8.62488474582
 07/12  24:00:00,160.286741938,1.08858225301,53.6112475454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,105.010072263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.963203756,0.0,0.0,0.0,43.513341876,39.243024,13.4484850962,0.0,4.83426,8.61422509621
 07/13  03:00:00,104.927581941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.407124881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.335627538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,349.13905285,73.4279799235,185.480166511,0.0,43.513341876,39.942024,4.94586482968,0.0916048296771,4.83426,0.02
 07/13  07:00:00,446.749145937,73.5688350594,282.267925129,0.0,43.513341876,39.942024,13.4617451525,0.0,4.83426,8.62748515247
 07/13  08:00:00,651.679786181,75.5078726684,360.556135449,0.0,122.71106,84.617158233,32.8523733499,0.0,24.1713,8.68107334993
 07/13  09:00:00,685.465983453,76.7874481182,392.750915949,0.0,122.71106,84.617158233,32.8167562408,0.0,24.1713,8.64545624085
 07/13  10:00:00,720.988712929,78.0720825717,422.319558805,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,738.687580738,79.5098627214,437.398771787,0.0,122.71106,88.818015033,44.9022887768,0.0,36.25695,8.64533877678
 07/13  12:00:00,747.253043886,81.9913093741,443.925399913,0.0,122.71106,88.818015033,44.9021723258,0.0,36.25695,8.64522232582
 07/13  13:00:00,746.686247998,84.7124484939,444.38271189,0.0,122.71106,84.617158233,24.1978761189,0.00657611892456,24.1713,0.02
 07/13  14:00:00,761.437682667,87.8543135002,455.84306549,0.0,122.71106,84.617158233,32.8164064466,0.0,24.1713,8.6451064466
 07/13  15:00:00,762.919480305,92.1188151355,459.167133592,0.0,122.71106,78.0003075165,13.4792509123,0.0,4.83426,8.64499091234
 07/13  16:00:00,761.722129329,95.0307081307,459.524847494,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,711.628486766,91.4437246921,447.02075316,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,624.609983869,73.4454349656,378.907986335,0.0,122.71106,39.942024,13.4961403072,0.0108238279052,4.83426,8.65105647926
 07/13  19:00:00,609.336098651,73.4313485549,363.442199831,0.0,122.71106,39.942024,13.5001186365,0.0,4.83426,8.6658586365
 07/13  20:00:00,522.822022725,73.4279799235,341.722915946,0.0,43.513341876,39.942024,13.4926008266,0.0,4.83426,8.65834082659
 07/13  21:00:00,236.955834458,1.87597784173,128.410737999,0.0,43.513341876,39.243024,13.4915351793,0.0,4.83426,8.65727517928
 07/13  22:00:00,184.241157003,1.32009704205,77.0371214971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.971854378,0.0,0.0,0.0,43.513341876,39.243024,13.4588149916,0.0,4.83426,8.62455499163
 07/13  24:00:00,105.075633324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,105.030211039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.001537017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.944563043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.399393557,0.0,0.0,0.0,43.513341876,39.243024,13.4485622229,0.0,4.83426,8.61430222291
 07/14  05:00:00,106.980133328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,357.294657656,73.4279799235,192.77015185,0.0,43.513341876,39.942024,4.93995145085,0.0856914508535,4.83426,0.02
 07/14  07:00:00,447.859167958,73.5909788469,283.476015434,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  08:00:00,648.801651846,75.4879692553,357.894101356,0.0,122.71106,84.617158233,41.5145054461,0.0,24.1713,17.3432054461
 07/14  09:00:00,677.040650769,76.6618658479,384.370917458,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,705.25397354,77.6806437362,407.045309502,0.0,122.71106,88.818015033,44.9021341618,0.0,36.25695,8.64518416178
 07/14  11:00:00,726.957360588,78.793361712,426.665838543,0.0,122.71106,88.818015033,44.9020032895,0.0,36.25695,8.64505328953
 07/14  12:00:00,737.790574904,80.8642476424,436.067320584,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,752.273413527,83.5111765123,451.547288748,0.0,122.71106,84.617158233,32.8315232432,0.0152993246897,24.1713,8.64492391846
 07/14  14:00:00,767.838438963,87.0378414151,462.884870083,0.0,122.71106,84.617158233,25.8485431689,0.0,24.1713,1.67724316891
 07/14  15:00:00,765.649853728,91.2356780747,462.369160568,0.0,122.71106,78.0003075165,11.821337219,0.0,4.83426,6.98707721903
 07/14  16:00:00,761.318796742,93.5684739698,460.501405547,0.0,122.71106,73.183824,13.4616066747,0.0,4.83426,8.62734667468
 07/14  17:00:00,721.083583372,91.1425668021,456.103360754,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,655.975829083,73.4502037468,409.448681808,0.0,122.71106,39.942024,13.4954497422,0.0106564444239,4.83426,8.65053329773
 07/14  19:00:00,629.867480434,73.4377077771,384.07299694,0.0,122.71106,39.942024,13.5007612549,0.0,4.83426,8.66650125487
 07/14  20:00:00,521.291217599,73.4279799235,340.652833797,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  21:00:00,279.861500177,2.92341603527,170.087290196,0.0,43.513341876,39.243024,13.4918417848,0.0,4.83426,8.6575817848
 07/14  22:00:00,172.159046338,1.08841535967,65.3231943295,0.0,43.513341876,39.243024,13.4667049941,0.0,4.83426,8.63244499413
 07/14  23:00:00,169.578290737,1.09094491378,61.8649095962,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.05298919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.016856841,0.0,0.0,0.0,43.513341876,39.243024,13.4433358346,0.0,4.83426,8.60907583462
 07/15  02:00:00,104.9865898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.946816224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.449722574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.384892316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.4602755343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.3941470823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,108.523346065,0.367656498249,20.4674334572,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,190.625824571,4.10817261025,98.0782739209,0.0,43.513341876,39.243024,13.4485890082,0.0,4.83426,8.61432900825
 07/15  10:00:00,272.23557386,8.55557526658,174.538434784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,344.834867176,11.920561105,242.231576777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,348.843682999,10.063387424,248.959540428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,431.412306169,13.5768364101,326.816616403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,429.348682476,22.1340487635,316.755980641,0.0,43.513341876,39.243024,13.4434583004,0.0,4.83426,8.60919830042
 07/15  15:00:00,472.041088303,28.4095940923,352.389263086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,475.290367054,36.4247350295,348.266721299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,438.245435312,19.5925352107,327.560651727,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,375.174030715,10.0741218654,274.622387893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,337.084799018,4.45735056962,241.943629449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,274.898639756,2.75136865953,167.842791186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,169.288543896,1.09155022101,62.2747610362,0.0,43.513341876,39.243024,13.4434559219,0.0,4.83426,8.60919592186
 07/15  22:00:00,129.068512153,0.364195221574,23.5485902038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,154.503964469,0.722871185541,47.5298184278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.904790225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.897102103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.901114533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.886403076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.36884614,0.0,0.0,0.0,43.513341876,39.243024,13.4433487918,0.0,4.83426,8.60908879178
 07/16  05:00:00,105.309539425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.4231734833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.3647991506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,181.073439877,1.26965325286,91.4754183534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,223.431988438,6.4406809474,128.353229141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,215.49729286,8.7354494243,118.262209712,0.0,43.513341876,39.243024,13.4484241394,0.0,4.83426,8.61416413939
 07/16  11:00:00,233.184170094,8.24705930991,135.408856064,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,343.557010385,11.8741233436,241.250220512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,421.340882141,10.594237041,320.389802495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,457.188775414,15.4399746709,350.804603385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,494.50858233,31.2759970943,372.53984464,0.0,43.513341876,39.243024,13.4431402943,0.0,4.83426,8.60888029433
 07/16  16:00:00,457.526798191,20.4428950437,346.054673724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,433.453686618,22.4485440149,320.684520818,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,413.726230964,12.1883498045,311.109987964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,394.75688251,8.82697414382,295.228477517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,375.955183214,5.67474384218,264.944270605,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,286.083251966,2.441814597,176.565601907,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,275.457605225,2.13138813562,166.792667449,0.0,43.513341876,39.243024,13.4434590388,0.0,4.83426,8.60919903875
 07/16  23:00:00,176.31006034,0.903588981927,68.9370846904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,194.788056485,1.08858575837,87.8806655845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.98722586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.967630055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.946829935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.431955436,0.0,0.0,0.0,43.513341876,39.243024,13.4486168345,0.0,4.83426,8.61435683448
 07/17  05:00:00,105.376133149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,458.083490254,73.4279799235,293.522210616,0.0,43.513341876,39.942024,4.92784311327,0.0735831132671,4.83426,0.02
 07/17  07:00:00,463.237957837,73.4514035035,298.633842858,0.0,43.513341876,39.942024,13.4613823439,0.0,4.83426,8.62712234391
 07/17  08:00:00,584.642365149,75.0147502817,293.707500478,0.0,122.71106,84.617158233,32.8504351487,0.0,24.1713,8.6791351487
 07/17  09:00:00,605.101281012,76.1598631579,312.405087689,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,656.295044517,77.6683031392,357.443676385,0.0,122.71106,88.818015033,44.9019241398,0.0,36.25695,8.64497413977
 07/17  11:00:00,682.217516282,79.407191835,380.823748554,0.0,122.71106,88.818015033,44.9017591693,0.0,36.25695,8.64480916928
 07/17  12:00:00,702.999915112,81.4034605352,400.374887242,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  13:00:00,711.862378211,84.5431639304,410.368125917,0.0,122.71106,84.617158233,32.8223211418,0.00637631037362,24.1713,8.64464483142
 07/17  14:00:00,714.786769455,86.7734323885,411.176629441,0.0,122.71106,84.617158233,32.816521669,0.0,24.1713,8.64522166895
 07/17  15:00:00,714.48801557,88.3351675727,415.840580182,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/17  16:00:00,723.852346802,89.3363652713,429.127098242,0.0,122.71106,73.183824,13.4612002156,0.0,4.83426,8.62694021557
 07/17  17:00:00,684.854501268,84.0869066292,428.941014321,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,603.216853384,73.4279799235,358.28659037,0.0,122.71106,39.942024,13.4955562979,0.0112496921137,4.83426,8.65004660578
 07/17  19:00:00,589.312678443,73.4279799235,343.866468288,0.0,122.71106,39.942024,13.4999014356,0.0,4.83426,8.66564143558
 07/17  20:00:00,505.306625863,73.4279799235,324.693694197,0.0,43.513341876,39.942024,13.492145245,0.0,4.83426,8.657885245
 07/17  21:00:00,105.358473453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  22:00:00,104.974027376,0.0,0.0,0.0,43.513341876,39.243024,13.4665035809,0.0,4.83426,8.63224358091
 07/17  23:00:00,105.857715716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,104.977994978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.976139039,0.0,0.0,0.0,43.513341876,39.243024,13.4483736528,0.0,4.83426,8.61411365284
 07/18  02:00:00,104.970886018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.965898037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.570123174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.13123886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,427.999633291,73.4279799235,262.928889251,0.0,43.513341876,39.942024,13.4623351676,0.0137352002027,4.83426,8.61433996743
 07/18  07:00:00,455.76372527,73.4968933561,291.375468446,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  08:00:00,634.204460316,75.4499983836,342.981120763,0.0,122.71106,84.617158233,32.8526824169,0.0,24.1713,8.68138241688
 07/18  09:00:00,650.894376954,76.2637835214,358.57461565,0.0,122.71106,84.617158233,32.8163812935,0.0,24.1713,8.64508129354
 07/18  10:00:00,679.653913646,77.4928171837,381.600596293,0.0,122.71106,88.818015033,44.9018527963,0.0,36.25695,8.64490279632
 07/18  11:00:00,712.223647339,78.5779634025,411.953507376,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,741.768596515,80.2399148583,440.487767287,0.0,122.71106,88.818015033,44.9016761834,0.0,36.25695,8.64472618339
 07/18  13:00:00,756.355957535,82.8929447357,456.417856838,0.0,122.71106,84.617158233,32.8312586872,0.0154081794792,24.1713,8.64455050773
 07/18  14:00:00,766.260336034,86.1492218969,462.33054439,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/18  15:00:00,773.923709599,90.4703402662,471.464100008,0.0,122.71106,78.0003075165,13.4793747253,0.0,4.83426,8.64511472533
 07/18  16:00:00,773.939478345,93.8913715017,472.753075387,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,740.291092912,91.9475458621,474.417056269,0.0,122.71106,39.942024,13.4613151,0.0,4.83426,8.62705509997
 07/18  18:00:00,681.802831287,73.4996174732,434.219424285,0.0,122.71106,39.942024,4.86491856934,0.0106585693367,4.83426,0.02
 07/18  19:00:00,671.286756515,73.5125332531,423.714753936,0.0,122.71106,39.942024,13.5003796597,0.0,4.83426,8.6661196597
 07/18  20:00:00,578.285899324,73.4279799235,395.382681151,0.0,43.513341876,39.942024,13.4925716018,0.0,4.83426,8.65831160183
 07/18  21:00:00,361.206301383,3.84566919822,248.854353421,0.0,43.513341876,39.243024,13.4918646088,0.0,4.83426,8.65760460883
 07/18  22:00:00,368.620298933,3.70779963446,256.461639759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,200.280192456,1.49335142174,91.7079355988,0.0,43.513341876,39.243024,13.4588655959,0.0,4.83426,8.62460559585
 07/18  24:00:00,249.778628117,2.52472882378,140.931211032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.061146802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,105.008145515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.993832372,0.0,0.0,0.0,43.513341876,39.243024,13.4484442249,0.0,4.83426,8.61418422489
 07/19  04:00:00,105.481181845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.375416728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,396.164827815,73.4279799235,228.707949958,0.0,43.513341876,39.942024,4.87388475774,0.0196247577413,4.83426,0.02
 07/19  07:00:00,451.178378412,73.6739961595,286.285777818,0.0,43.513341876,39.942024,13.461215853,0.0,4.83426,8.62695585296
 07/19  08:00:00,648.026140069,75.7049082207,356.430539004,0.0,122.71106,84.617158233,32.851986714,0.0,24.1713,8.68068671397
 07/19  09:00:00,678.904069599,76.828702864,385.798892728,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,713.97920906,77.9794879126,415.232967894,0.0,122.71106,88.818015033,44.9018434774,0.0,36.25695,8.64489347737
 07/19  11:00:00,736.144295405,79.4802397581,434.813910392,0.0,122.71106,88.818015033,44.9016241292,0.0,36.25695,8.64467412916
 07/19  12:00:00,755.310378567,82.3071769422,451.499470611,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,767.002230065,85.1207620316,464.232529169,0.0,122.71106,84.617158233,32.8225859762,0.00639826369271,24.1713,8.64488771255
 07/19  14:00:00,777.44450614,88.1044809711,471.304907452,0.0,122.71106,84.617158233,32.8163400334,0.0,24.1713,8.64504003345
 07/19  15:00:00,791.653265964,93.4789652618,485.965478609,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,787.429489401,96.1665769645,483.935860853,0.0,122.71106,73.183824,13.4613563865,0.0,4.83426,8.62709638651
 07/19  17:00:00,737.037498093,91.9868402826,471.010140411,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,680.055744438,73.4651202933,432.707161289,0.0,122.71106,39.942024,13.4946376565,0.0106463703199,4.83426,8.64973128618
 07/19  19:00:00,688.221270804,73.4640663424,440.463603169,0.0,122.71106,39.942024,13.500338976,0.0,4.83426,8.66607897596
 07/19  20:00:00,599.607748889,73.4300802247,416.448628383,0.0,43.513341876,39.942024,13.490293957,0.0,4.83426,8.65603395698
 07/19  21:00:00,359.543247229,3.93694633428,247.033248186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  22:00:00,358.860525602,3.74878948886,247.112021326,0.0,43.513341876,39.243024,13.4666055221,0.0,4.83426,8.63234552215
 07/19  23:00:00,291.842006077,2.46053835915,181.459411514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,251.347160565,2.0262817058,142.592843154,0.0,43.513341876,39.243024,13.4485650764,0.0,4.83426,8.61430507639
 07/20  01:00:00,155.871666022,0.725988709939,49.4348755273,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,128.482155019,0.361435592771,22.7565339361,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.04626455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.550512943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.465687704,0.0,0.0,0.0,43.513341876,39.243024,13.4483914726,0.0,4.83426,8.61413147261
 07/20  06:00:00,415.991792069,73.4279799235,248.054393651,0.0,43.513341876,39.942024,4.86475014664,0.0104901466401,4.83426,0.02
 07/20  07:00:00,458.501192762,73.8308521282,293.187932691,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  08:00:00,649.171960279,76.5595305132,356.514076554,0.0,122.71106,84.617158233,32.8521166513,0.0,24.1713,8.6808166513
 07/20  09:00:00,695.599244331,77.7456939999,401.325517442,0.0,122.71106,84.617158233,32.816021515,0.0,24.1713,8.64472151504
 07/20  10:00:00,736.829377267,79.0491214374,436.574650829,0.0,122.71106,88.818015033,44.9014732459,0.0,36.25695,8.64452324587
 07/20  11:00:00,758.513667,80.653667025,455.255125553,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,780.260335346,83.3533847418,474.353060223,0.0,122.71106,88.818015033,44.9017010157,0.0,36.25695,8.64475101567
 07/20  13:00:00,807.4304356,86.7522376659,502.222430953,0.0,122.71106,84.617158233,32.8318247894,0.0156596669317,24.1713,8.6448651225
 07/20  14:00:00,833.70529998,90.5175332878,526.617134461,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,825.055315558,95.9008914485,519.467184208,0.0,122.71106,78.0003075165,13.4789278986,0.0,4.83426,8.64466789859
 07/20  16:00:00,824.886972173,100.514169688,519.64085169,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,792.255761377,98.414181713,522.365148925,0.0,122.71106,39.942024,13.4612017921,0.0,4.83426,8.62694179213
 07/20  18:00:00,733.522979829,73.772877969,488.492862327,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  19:00:00,722.009203387,73.8936284836,476.259605766,0.0,122.71106,39.942024,13.4995019045,0.0,4.83426,8.66524190447
 07/20  20:00:00,608.499169242,73.4554628052,428.020227831,0.0,43.513341876,39.942024,13.4922990631,0.0,4.83426,8.6580390631
 07/20  21:00:00,366.675117464,8.79438223755,250.177989788,0.0,43.513341876,39.243024,13.4920446358,0.0,4.83426,8.65778463583
 07/20  22:00:00,316.135963543,3.89452224839,205.351808007,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,289.475248491,3.08915512254,178.974080258,0.0,43.513341876,39.243024,13.458787185,0.0,4.83426,8.62452718499
 07/20  24:00:00,300.126879287,2.72258751786,191.042997175,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,153.678771537,0.722871185541,47.5340804427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.06340663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.053282736,0.0,0.0,0.0,43.513341876,39.243024,13.4484825569,0.0,4.83426,8.61422255686
 07/21  04:00:00,107.68983414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.196388785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,453.103158185,73.4279799235,284.652706616,0.0,43.513341876,39.942024,4.86245170313,0.00819170313062,4.83426,0.02
 07/21  07:00:00,526.116430849,74.0619614688,358.435637941,0.0,43.513341876,39.942024,13.4609884845,0.0,4.83426,8.62672848446
 07/21  08:00:00,707.730717204,77.7004089845,411.980208957,0.0,122.71106,84.617158233,32.8520064792,0.0,24.1713,8.68070647916
 07/21  09:00:00,729.774419633,79.1089301028,432.677533181,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  10:00:00,748.559538426,80.5995201789,445.946792186,0.0,122.71106,88.818015033,44.9019618308,0.0,36.25695,8.64501183082
 07/21  11:00:00,761.683425731,82.1876663076,456.693387584,0.0,122.71106,88.818015033,44.9017241879,0.0,36.25695,8.64477418793
 07/21  12:00:00,778.211418686,84.6474914856,471.389282712,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,792.829795024,87.7679565323,486.347825358,0.0,122.71106,84.617158233,32.8317803727,0.0159131332653,24.1713,8.64456723945
 07/21  14:00:00,839.267423609,92.0325948498,529.919858294,0.0,122.71106,84.617158233,32.815661402,0.0,24.1713,8.64436140199
 07/21  15:00:00,845.643568111,98.2526767037,537.581890076,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,835.73566395,102.591227943,528.330272961,0.0,122.71106,73.183824,13.4610056153,0.0,4.83426,8.62674561525
 07/21  17:00:00,802.5600327,100.679104622,530.332188122,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,741.955702328,73.9398410413,496.726214182,0.0,122.71106,39.942024,13.4840037494,0.0,4.83426,8.64974374939
 07/21  19:00:00,726.314730202,74.055048028,481.032602624,0.0,122.71106,39.942024,13.4992163825,0.0,4.83426,8.66495638252
 07/21  20:00:00,612.782502966,73.4628773948,432.878534499,0.0,43.513341876,39.942024,13.4915883165,0.0,4.83426,8.65732831645
 07/21  21:00:00,384.454724458,16.798880963,260.345649091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  22:00:00,336.005572766,4.25688366699,224.639215559,0.0,43.513341876,39.243024,13.4664830304,0.0,4.83426,8.63222303042
 07/21  23:00:00,292.566784275,3.31436251035,181.725707101,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,214.617544856,2.11975659929,106.410963851,0.0,43.513341876,39.243024,13.4484845246,0.0,4.83426,8.61422452465
 07/22  01:00:00,173.497589625,1.09776867484,66.8549664372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.068442323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.041718464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.534230267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.486809472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,90.5757888561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,193.53373825,1.08946251149,103.97705903,0.0,43.513341876,39.243024,13.4419490223,0.0,4.83426,8.60768902231
 07/22  08:00:00,174.419917888,4.65663746445,81.3685656375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,371.550557995,10.3899952656,270.989501737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,349.683751221,11.6642846943,248.109782418,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,439.850337642,10.806294971,337.784227243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,466.574783302,17.2849300956,358.789818072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,518.713353134,34.9455532368,392.952790474,0.0,43.513341876,39.243024,13.441914959,0.0,4.83426,8.60765495899
 07/22  14:00:00,531.00862198,33.2829355304,407.108691859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,568.616566843,51.4026740213,426.333903497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,558.279313728,46.5530102471,420.999514134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,538.637275299,51.5268783176,396.181979521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,515.50590973,39.3605318372,385.487705393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,512.579634286,44.3318156392,376.940034501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,477.058954535,24.3068893835,346.928409431,0.0,43.513341876,39.243024,13.4433693949,0.0,4.83426,8.60910939489
 07/22  21:00:00,459.118363735,10.8109327039,339.735152195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,427.766066399,4.77130237996,315.163123132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,390.488411155,3.88027475888,278.37392596,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,349.43428187,3.49077035849,238.917600256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,304.981754291,3.31166464023,194.329034046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,238.327433356,2.03203135701,129.697809779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,129.302394524,0.361435592771,23.6070107483,0.0,43.513341876,39.243024,13.4433665711,0.0,4.83426,8.60910657111
 07/23  04:00:00,156.855754461,1.0876425031,49.5999359696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.490795336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,90.5466265919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,156.850815624,1.45797900463,67.0527047039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,204.442955344,5.34581777068,110.359625152,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,302.328046537,15.9421053856,196.220895198,0.0,43.513341876,39.243024,13.4484486881,0.0,4.83426,8.61418868813
 07/23  10:00:00,364.970464408,16.4759536468,258.110158144,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,376.382876102,12.2125539992,272.552144701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,421.799329287,11.2585384984,319.102052091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,498.587938239,35.4401665945,371.3666632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,509.022219437,31.7472965611,385.430182004,0.0,43.513341876,39.243024,13.443364934,0.0,4.83426,8.609104934
 07/23  15:00:00,558.122867437,50.8041755722,415.328186174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,524.455777132,45.1601341828,387.303493757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,492.613809222,39.7497481126,360.920196447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,462.614299173,36.2473328231,334.618474111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,433.573960627,26.262011267,315.166790117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,410.107935571,10.2665269043,292.986427715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,371.45978169,4.38457562828,258.036445511,0.0,43.513341876,39.243024,13.4433614732,0.0,4.83426,8.60910147319
 07/23  22:00:00,367.969505488,4.38267830935,255.11141196,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,283.642179209,2.82832745412,172.921363286,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,221.311053661,2.04573539946,112.845051089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,171.879933412,1.3120922337,64.7521865248,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,140.577974637,0.72623071126,34.4291475154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,123.205547039,0.361435592771,17.614645704,0.0,43.513341876,39.243024,13.4484153928,0.0,4.83426,8.61415539279
 07/24  04:00:00,105.587767655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.535155067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,479.230759183,73.4279799235,311.355554776,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  07:00:00,489.534811779,74.0425927258,324.366952112,0.0,43.513341876,39.942024,13.4612670019,0.0,4.83426,8.62700700185
 07/24  08:00:00,642.389186033,76.941571105,350.12702055,0.0,122.71106,84.617158233,32.8511121169,0.0,24.1713,8.67981211689
 07/24  09:00:00,677.376145609,78.1308461877,383.133303374,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  10:00:00,715.690085972,79.3842467287,415.712435943,0.0,122.71106,88.818015033,44.9015722287,0.0,36.25695,8.64462222873
 07/24  11:00:00,729.377663901,80.5960185393,427.173040744,0.0,122.71106,88.818015033,44.9016751,0.0,36.25695,8.64472509995
 07/24  12:00:00,744.068251214,82.7046544209,440.169548677,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  13:00:00,760.528659214,85.5899418372,457.468543611,0.0,122.71106,84.617158233,32.8312626367,0.0154722312211,24.1713,8.64449040552
 07/24  14:00:00,775.898146251,88.5677802898,469.32981788,0.0,122.71106,84.617158233,32.8155580097,0.0,24.1713,8.64425800967
 07/24  15:00:00,779.08178594,93.1357452561,473.908745094,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,778.282797727,96.9198511528,474.101754756,0.0,122.71106,73.183824,13.4611171372,0.0,4.83426,8.62685713719
 07/24  17:00:00,735.1899524,92.4965178362,468.64942776,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,655.974565819,73.4407191664,408.995529817,0.0,122.71106,39.942024,13.4944842202,0.0105603848393,4.83426,8.64966383531
 07/24  19:00:00,612.969931503,73.4287516145,366.937032073,0.0,122.71106,39.942024,13.4992945082,0.0,4.83426,8.66503450817
 07/24  20:00:00,528.499698572,73.4279799235,347.418500639,0.0,43.513341876,39.942024,13.4915511775,0.0,4.83426,8.65729117745
 07/24  21:00:00,279.493799806,2.78601366405,169.496222925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  22:00:00,309.014836536,2.95866788425,199.15757787,0.0,43.513341876,39.243024,13.4659833382,0.0,4.83426,8.63172333821
 07/24  23:00:00,159.393551437,0.872425266157,52.0542540642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,125.250207362,0.364065442864,19.6170536813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,145.319092069,0.722871185541,39.1622958992,0.0,43.513341876,39.243024,13.4484625444,0.0,4.83426,8.61420254442
 07/25  02:00:00,105.055409191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.010036972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.556015072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.194075937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,455.474945248,73.4279799235,287.260718634,0.0,43.513341876,39.942024,13.4553700567,0.0069132561718,4.83426,8.61419680054
 07/25  07:00:00,468.832650573,73.5349875325,303.696538074,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,641.869294653,76.1069309079,349.360044764,0.0,122.71106,84.617158233,32.8515572814,0.0,24.1713,8.68025728143
 07/25  09:00:00,694.229660841,77.4342827151,400.453436194,0.0,122.71106,84.617158233,32.8155917391,0.0,24.1713,8.6442917391
 07/25  10:00:00,724.190625636,78.8668995139,424.706211836,0.0,122.71106,88.818015033,41.8951405512,0.0,36.25695,5.63819055124
 07/25  11:00:00,741.021166748,81.2617291083,437.951600623,0.0,122.71106,88.818015033,39.2814442094,0.0,36.25695,3.02449420944
 07/25  12:00:00,759.393746315,84.3313098148,453.384155955,0.0,122.71106,88.818015033,44.9014922512,0.0,36.25695,8.64454225125
 07/25  13:00:00,769.833948421,87.8175023388,463.837815928,0.0,122.71106,84.617158233,24.1976799311,0.00637993107893,24.1713,0.02
 07/25  14:00:00,783.114002289,91.0756889392,473.54016651,0.0,122.71106,84.617158233,32.8156015711,0.0,24.1713,8.64430157108
 07/25  15:00:00,771.62878544,94.3094493148,465.150058978,0.0,122.71106,78.0003075165,13.4780808374,0.0,4.83426,8.64382083737
 07/25  16:00:00,760.968692845,95.3395193346,458.354851109,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,707.656416172,88.3323856671,445.341425297,0.0,122.71106,39.942024,13.4608469603,0.0,4.83426,8.62658696032
 07/25  18:00:00,621.048917982,73.432942304,374.472548099,0.0,122.71106,39.942024,4.86491392943,0.0106539294273,4.83426,0.02
 07/25  19:00:00,603.544442283,73.4279799235,357.884799386,0.0,122.71106,39.942024,13.499025016,0.0,4.83426,8.66476501596
 07/25  20:00:00,521.234807943,73.4279799235,340.506412943,0.0,43.513341876,39.942024,13.4916546581,0.0,4.83426,8.65739465813
 07/25  21:00:00,212.08748908,1.56471455945,104.538052396,0.0,43.513341876,39.243024,13.4921042792,0.0,4.83426,8.65784427922
 07/25  22:00:00,210.691710394,1.60757804472,103.069435718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.921799162,0.0,0.0,0.0,43.513341876,39.243024,13.4583869963,0.0,4.83426,8.62412699631
 07/25  24:00:00,105.009848679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,105.008069073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.012719194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,105.024327049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.558406482,0.0,0.0,0.0,43.513341876,39.243024,13.4483126546,0.0,4.83426,8.61405265462
 07/26  05:00:00,105.496168254,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,471.969169401,73.4279799235,304.218289621,0.0,43.513341876,39.942024,4.86347446927,0.009214469274,4.83426,0.02
 07/26  07:00:00,468.289270273,73.504889939,303.291031998,0.0,43.513341876,39.942024,13.4608472481,0.0,4.83426,8.62658724815
 07/26  08:00:00,628.607372198,75.8701721579,336.400539376,0.0,122.71106,84.617158233,32.8513893486,0.0,24.1713,8.6800893486
 07/26  09:00:00,661.0473144,77.05898607,367.371093814,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  10:00:00,687.587152206,78.1820075576,388.693465833,0.0,122.71106,88.818015033,44.9009658747,0.0,36.25695,8.64401587468
 07/26  11:00:00,716.635548247,80.389208918,414.481203533,0.0,122.71106,88.818015033,44.9014484987,0.0,36.25695,8.6444984987
 07/26  12:00:00,730.649940762,83.3877596074,426.101890608,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  13:00:00,742.655070164,85.5212549099,440.159433532,0.0,122.71106,84.617158233,32.8313175958,0.0157671925862,24.1713,8.64425040317
 07/26  14:00:00,756.586987566,87.4818387072,451.855582216,0.0,122.71106,84.617158233,30.32541377,0.0,24.1713,6.15411377001
 07/26  15:00:00,765.494493869,91.0772731473,463.379019982,0.0,122.71106,78.0003075165,7.34290541637,0.0,4.83426,2.50864541637
 07/26  16:00:00,744.99135835,90.5196621797,448.721973711,0.0,122.71106,73.183824,13.4610524445,0.0,4.83426,8.62679244445
 07/26  17:00:00,658.976146227,83.599509279,403.866391212,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,563.705685328,73.4279799235,319.152673162,0.0,122.71106,39.942024,13.5588112926,0.0750925555705,4.83426,8.64945873703
 07/26  19:00:00,566.321032039,73.4279799235,321.156169779,0.0,122.71106,39.942024,13.4992853588,0.0,4.83426,8.66502535881
 07/26  20:00:00,492.165110645,73.4279799235,311.482889533,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  21:00:00,105.378775434,0.0,0.0,0.0,43.513341876,39.243024,13.4920673801,0.0,4.83426,8.65780738006
 07/26  22:00:00,105.012255182,0.0,0.0,0.0,43.513341876,39.243024,13.4661318401,0.0,4.83426,8.6318718401
 07/26  23:00:00,105.897292914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.011325968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.009952517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.012559439,0.0,0.0,0.0,43.513341876,39.243024,13.4482956255,0.0,4.83426,8.61403562551
 07/27  03:00:00,104.987854179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.468704371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.409264505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,445.125620323,73.4279799235,277.752313821,0.0,43.513341876,39.942024,13.4612452721,0.0140855138672,4.83426,8.61289975827
 07/27  07:00:00,464.67387297,73.4283214588,299.872080416,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,628.082995328,75.1445811561,336.621627456,0.0,122.71106,84.617158233,32.8503121432,0.0,24.1713,8.67901214325
 07/27  09:00:00,658.606574713,76.5043873272,365.657821838,0.0,122.71106,84.617158233,32.8159396902,0.0,24.1713,8.64463969025
 07/27  10:00:00,677.391697299,77.7546899534,378.921215043,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  11:00:00,702.88193793,79.3335363662,401.782994352,0.0,122.71106,88.818015033,44.9013338067,0.0,36.25695,8.64438380668
 07/27  12:00:00,720.590054619,81.7519731821,417.758573219,0.0,122.71106,88.818015033,44.9010801068,0.0,36.25695,8.64413010683
 07/27  13:00:00,740.056020843,83.8857333173,439.232042156,0.0,122.71106,84.617158233,24.2066116157,0.0153116156776,24.1713,0.02
 07/27  14:00:00,747.650462864,85.8044202545,444.74841817,0.0,122.71106,84.617158233,32.815908255,0.0,24.1713,8.64460825499
 07/27  15:00:00,730.711101126,89.1270740074,430.627018813,0.0,122.71106,78.0003075165,13.478611929,0.0,4.83426,8.64435192902
 07/27  16:00:00,696.896204946,87.8471901532,403.005883494,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,663.440425724,84.998216734,406.0824769,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,609.332644066,73.4279799235,363.756316336,0.0,122.71106,39.942024,13.495297129,0.0112268830929,4.83426,8.64981024593
