Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  19:00:00,596.201530098,73.4279799235,350.12333887,0.0,122.71106,39.942024,13.4988405619,0.0,4.83426,8.66458056186
 07/27  20:00:00,499.879796234,73.4279799235,319.043094515,0.0,43.513341876,39.942024,13.5050048367,0.0131414805794,4.83426,8.65760335613
 07/27  21:00:00,105.315105179,0.0,0.0,0.0,43.513341876,39.243024,13.4906298357,0.0,4.83426,8.65636983572
 07/27  22:00:00,104.977196666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,105.878157733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.976369821,0.0,0.0,0.0,43.513341876,39.243024,13.4484235033,0.0,4.83426,8.6141635033
 07/28  01:00:00,104.950516447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,104.927260524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.903834064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.388763318,0.0,0.0,0.0,43.513341876,39.243024,13.4483233958,0.0,4.83426,8.61406339579
 07/28  05:00:00,106.993146129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,335.465094956,73.4279799235,168.317565487,0.0,43.513341876,39.942024,4.93941927018,0.0851592701755,4.83426,0.02
 07/28  07:00:00,360.990605859,73.4279799235,197.541102853,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,578.803055173,74.1981082938,289.822102503,0.0,122.71106,84.617158233,32.8515521651,0.0,24.1713,8.68025216513
 07/28  09:00:00,654.804368232,75.3857366948,363.88784087,0.0,122.71106,84.617158233,32.8157354326,0.0,24.1713,8.64443543255
 07/28  10:00:00,688.379638635,76.514134762,391.515967695,0.0,122.71106,88.818015033,44.9011220091,0.0,36.25695,8.64417200911
 07/28  11:00:00,720.83037482,77.5368115794,421.735897566,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,736.861848706,79.1565896339,436.919244196,0.0,122.71106,88.818015033,44.899429096,0.0,36.25695,8.64247909603
 07/28  13:00:00,741.284728905,81.3385189018,443.208100456,0.0,122.71106,84.617158233,32.8315981231,0.0159187859388,24.1713,8.6443793372
 07/28  14:00:00,750.363695727,84.2132145871,448.954534851,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,753.282511516,89.04558792,452.987667602,0.0,122.71106,78.0003075165,13.4787741258,0.0,4.83426,8.64451412577
 07/28  16:00:00,747.011722914,92.1531480279,448.010787653,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,725.304846137,90.1043345816,461.428979217,0.0,122.71106,39.942024,13.4610707123,0.0,4.83426,8.62681071234
 07/28  18:00:00,651.66244246,73.4287835857,404.96112671,0.0,122.71106,39.942024,4.86490574814,0.0106457481403,4.83426,0.02
 07/28  19:00:00,620.924258968,73.4279799235,375.678322006,0.0,122.71106,39.942024,13.4993857806,0.0,4.83426,8.6651257806
 07/28  20:00:00,519.149264253,73.4279799235,335.242783291,0.0,43.513341876,39.942024,13.4917214956,0.0,4.83426,8.65746149565
 07/28  21:00:00,261.846715156,2.95692438062,151.258901439,0.0,43.513341876,39.243024,13.4919559881,0.0,4.83426,8.65769598808
 07/28  22:00:00,164.722693581,1.09633363357,57.8614183297,0.0,43.513341876,39.243024,13.4657986969,0.0,4.83426,8.63153869692
 07/28  23:00:00,105.948631451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,105.051313828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,105.033757851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.007274906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.978054729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.480417811,0.0,0.0,0.0,43.513341876,39.243024,13.443234137,0.0,4.83426,8.60897413699
 07/29  05:00:00,105.405331557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,90.4697738855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.397584673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,170.496455324,1.26887083731,80.9014380935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,217.104127595,6.43983538429,122.066793191,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,199.527512284,9.56549662981,101.595476537,0.0,43.513341876,39.243024,13.448405815,0.0,4.83426,8.614145815
 07/29  11:00:00,347.890744245,9.87991051507,247.47209609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,376.28223747,11.9685685621,274.262797464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,365.239275556,10.6922512993,264.228714707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,478.422952707,31.668959144,355.836955446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,451.635736233,32.7162671388,328.140159781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,428.784133541,21.1098530548,316.934097792,0.0,43.513341876,39.243024,13.443306726,0.0,4.83426,8.60904672602
 07/29  17:00:00,421.791373869,22.8170452091,308.366887803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,445.241818675,26.6563532721,327.93335226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,395.635915752,11.2119836322,293.319625038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,399.808467545,4.78472719963,285.870917586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,268.808148574,2.64856725954,158.890195002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,245.78119206,2.32073385804,136.952212451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,169.640892929,1.08816563904,62.0165814331,0.0,43.513341876,39.243024,13.4433250939,0.0,4.83426,8.60906509395
 07/29  24:00:00,166.454515605,1.08813978869,59.6662340125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,105.022421693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.97074267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.94833421,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.466528217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.392850691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,90.4463622451,0.0,0.0,0.0,43.513341876,39.243024,13.4433204557,0.0,4.83426,8.60906045566
 07/30  07:00:00,102.833346751,0.365792830664,14.9153971595,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,150.020006615,1.2650245747,60.6218140524,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,174.936447239,7.90540221879,78.7661050087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,205.154677419,9.74730483641,106.962596914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,339.646956146,9.88928210411,239.284745396,0.0,43.513341876,39.243024,13.4484085484,0.0,4.83426,8.61414854838
 07/30  12:00:00,386.70828678,12.8405668089,283.274890578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,379.376805357,10.7426029359,278.243559456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,453.940480834,30.345057482,332.340433084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,427.007808574,30.0026653015,306.35653808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,487.328144576,45.3765148834,350.478289053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,431.101406519,31.7672337457,308.670106039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,466.51409472,42.374041574,332.845096073,0.0,43.513341876,39.243024,13.4424844581,0.0,4.83426,8.60822445814
 07/30  19:00:00,418.912560856,34.6530650233,293.134786363,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,429.333507616,12.6221011918,307.047786529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,367.56547699,4.26354818522,254.860208543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,351.1795675,4.14692914447,239.402237419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,281.503657737,2.88281435886,171.180531026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,277.261897521,2.77356174779,167.896438011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,155.176160993,0.903588981927,48.7957847675,0.0,43.513341876,39.243024,13.4483267225,0.0,4.83426,8.61406672247
 07/31  02:00:00,104.962589988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.927889571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.440652931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.417474693,0.0,0.0,0.0,43.513341876,39.243024,13.4482149019,0.0,4.83426,8.61395490192
 07/31  06:00:00,385.722284194,73.4279799235,218.882505298,0.0,43.513341876,39.942024,4.86790627615,0.0136462761537,4.83426,0.02
 07/31  07:00:00,423.921664945,73.7336032049,259.636330613,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  08:00:00,641.584451852,76.5579099724,349.552358752,0.0,122.71106,84.617158233,32.8513065738,0.0,24.1713,8.68000657383
 07/31  09:00:00,653.491586635,77.5953767567,359.707954835,0.0,122.71106,84.617158233,32.8155348032,0.0,24.1713,8.64423480319
 07/31  10:00:00,670.806927963,78.9365201728,371.15513804,0.0,122.71106,88.818015033,44.9009086318,0.0,36.25695,8.64395863177
 07/31  11:00:00,700.080066185,81.275615606,396.715504892,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,707.09434401,83.368434745,402.348083681,0.0,122.71106,88.818015033,44.9013615066,0.0,36.25695,8.64441150664
 07/31  13:00:00,715.26678957,85.9805546378,412.126504094,0.0,122.71106,84.617158233,24.2066187678,0.0153187678031,24.1713,0.02
 07/31  14:00:00,735.325806916,87.6563155192,430.38761674,0.0,122.71106,84.617158233,32.8154335048,0.0,24.1713,8.64413350481
 07/31  15:00:00,749.952571262,90.7281355001,448.254360168,0.0,122.71106,78.0003075165,13.4781183514,0.0,4.83426,8.64385835143
 07/31  16:00:00,730.452663333,93.2422893287,431.29649312,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,631.337681764,87.8661694505,371.133593003,0.0,122.71106,39.942024,13.4607178384,0.0,4.83426,8.62645783837
 07/31  18:00:00,532.877560655,73.4279799235,287.11935682,0.0,122.71106,39.942024,4.91527738471,0.061017384711,4.83426,0.02
 07/31  19:00:00,534.815857532,73.4279799235,288.320516548,0.0,122.71106,39.942024,13.4986541545,0.0,4.83426,8.66439415455
 07/31  20:00:00,474.163899543,73.4279799235,289.062237008,0.0,43.513341876,39.942024,13.4912874882,0.0,4.83426,8.65702748821
 07/31  21:00:00,105.346374058,0.0,0.0,0.0,43.513341876,39.243024,13.4910112078,0.0,4.83426,8.65675120785
 07/31  22:00:00,104.99099183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.876738145,0.0,0.0,0.0,43.513341876,39.243024,13.4585363387,0.0,4.83426,8.62427633867
 07/31  24:00:00,104.993725441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.978927072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.966735175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.954048124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.526125815,0.0,0.0,0.0,43.513341876,39.243024,13.4483231853,0.0,4.83426,8.61406318527
 08/01  05:00:00,107.108553194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,409.45962683,73.4279799235,241.466691252,0.0,43.513341876,39.942024,4.86684601515,0.0125860151463,4.83426,0.02
 08/01  07:00:00,440.406663038,73.4279799235,275.669935223,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  08:00:00,647.824263575,74.9244301236,356.813373132,0.0,122.71106,84.617158233,41.5105938372,0.0,24.1713,17.3392938372
 08/01  09:00:00,682.233613883,76.4341268405,389.24707574,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  10:00:00,708.337267772,77.7729712917,409.2285305,0.0,122.71106,88.818015033,44.9011609236,0.0,36.25695,8.64421092355
 08/01  11:00:00,723.676399253,78.8145140071,422.319655078,0.0,122.71106,88.818015033,44.9008794247,0.0,36.25695,8.64392942472
 08/01  12:00:00,737.960276088,80.5215737237,434.954990229,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  13:00:00,756.060094805,83.3324919569,453.838352699,0.0,122.71106,84.617158233,32.8309813645,0.0153042265848,24.1713,8.64437713796
 08/01  14:00:00,780.776274138,85.9595310912,476.664854308,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,789.71645289,90.0971198402,489.586339789,0.0,122.71106,78.0003075165,13.4786385152,0.0,4.83426,8.6443785152
 08/01  16:00:00,789.42481801,94.9581206357,489.889134287,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,741.374688947,92.2549398826,477.910498783,0.0,122.71106,39.942024,13.4609266234,0.0,4.83426,8.62666662341
 08/01  18:00:00,659.113913799,73.4372529285,414.774748901,0.0,122.71106,39.942024,13.4944662918,0.0106495847058,4.83426,8.64955670705
 08/01  19:00:00,627.693604879,73.4290629392,382.393726028,0.0,122.71106,39.942024,13.4984657314,0.0,4.83426,8.66420573143
 08/01  20:00:00,536.336623463,73.4279799235,351.141925632,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  21:00:00,274.128462946,2.73550385057,164.052359709,0.0,43.513341876,39.243024,13.4915877563,0.0,4.83426,8.65732775626
 08/01  22:00:00,310.162702545,2.77515272228,199.846666395,0.0,43.513341876,39.243024,13.4661702497,0.0,4.83426,8.63191024972
 08/01  23:00:00,184.663122962,1.08923481812,76.5919444862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,105.089293089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.020532879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.963261888,0.0,0.0,0.0,43.513341876,39.243024,13.4483505465,0.0,4.83426,8.61409054655
 08/02  03:00:00,104.962765117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.501717212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.422771409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,413.915006348,73.4279799235,242.780261505,0.0,43.513341876,39.942024,4.86705681091,0.0127968109059,4.83426,0.02
 08/02  07:00:00,473.376286476,73.6585360445,307.666739638,0.0,43.513341876,39.942024,13.4609391694,0.0,4.83426,8.6266791694
 08/02  08:00:00,650.675859841,75.8304611453,358.167686958,0.0,122.71106,84.617158233,32.8505052067,0.0,24.1713,8.67920520672
 08/02  09:00:00,684.230193221,76.9932967026,390.317639819,0.0,122.71106,84.617158233,32.8156430701,0.0,24.1713,8.64434307006
 08/02  10:00:00,717.578452665,77.97817017,418.203760638,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  11:00:00,734.456375999,79.0511834469,432.8159098,0.0,122.71106,88.818015033,44.9011204932,0.0,36.25695,8.64417049322
 08/02  12:00:00,748.610243672,81.2812098322,445.067483988,0.0,122.71106,88.818015033,44.9008366671,0.0,36.25695,8.6438866671
 08/02  13:00:00,760.524618564,84.163743029,457.84466539,0.0,122.71106,84.617158233,24.2071604761,0.0158604760826,24.1713,0.02
 08/02  14:00:00,766.452332864,86.7539418547,460.907567269,0.0,122.71106,84.617158233,32.8156305465,0.0,24.1713,8.64433054649
 08/02  15:00:00,763.37013839,90.7931059112,460.302473777,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,761.422368299,93.8196344159,460.327217535,0.0,122.71106,73.183824,13.4610013201,0.0,4.83426,8.62674132011
 08/02  17:00:00,734.113407796,90.1509126813,471.081952676,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,655.430769953,73.4347761757,410.123188998,0.0,122.71106,39.942024,13.4943584139,0.0105716281588,4.83426,8.64952678573
 08/02  19:00:00,614.980124507,73.4284708722,367.661386024,0.0,122.71106,39.942024,13.4987413388,0.0,4.83426,8.66448133881
 08/02  20:00:00,511.247560729,73.4279799235,325.915015864,0.0,43.513341876,39.942024,13.491129741,0.0,4.83426,8.656869741
 08/02  21:00:00,183.226359712,1.4645372067,75.4279234038,0.0,43.513341876,39.243024,13.4916195519,0.0,4.83426,8.6573595519
 08/02  22:00:00,117.710465215,0.244387494756,12.296854996,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,160.311099623,1.08952250256,52.5737548993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.015120319,0.0,0.0,0.0,43.513341876,39.243024,13.4483611356,0.0,4.83426,8.61410113559
 08/03  01:00:00,105.007970695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.001771498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,104.95611391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.459742148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.399562406,0.0,0.0,0.0,43.513341876,39.243024,13.4482394911,0.0,4.83426,8.61397949111
 08/03  06:00:00,350.438730257,73.4279799235,180.506541847,0.0,43.513341876,39.942024,4.93570932701,0.0814493270107,4.83426,0.02
 08/03  07:00:00,396.520933574,73.6236214689,232.302211866,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,611.238771265,75.3288599423,320.781366602,0.0,122.71106,84.617158233,32.8494332927,0.0,24.1713,8.67813329267
 08/03  09:00:00,654.924423907,76.3767188806,362.871114501,0.0,122.71106,84.617158233,32.815231411,0.0,24.1713,8.64393141102
 08/03  10:00:00,688.872010371,77.2513585598,391.362265435,0.0,122.71106,88.818015033,44.9013219731,0.0,36.25695,8.64437197312
 08/03  11:00:00,703.404453344,78.1547289706,403.727407784,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,719.60901586,80.034917548,418.42205158,0.0,122.71106,88.818015033,44.9010321153,0.0,36.25695,8.64408211526
 08/03  13:00:00,728.646747137,82.5139295713,428.66475072,0.0,122.71106,84.617158233,32.8310413823,0.015945909927,24.1713,8.64379547234
 08/03  14:00:00,739.360279415,85.7339228722,435.422421305,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,741.251224083,90.4800169726,438.612067624,0.0,122.71106,78.0003075165,13.478494919,0.0,4.83426,8.64423491896
 08/03  16:00:00,739.592579897,93.5121183761,438.868851628,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,705.822661126,89.1701897287,444.506526026,0.0,122.71106,39.942024,13.4606736348,0.0,4.83426,8.62641363485
 08/03  18:00:00,646.141246004,73.4416773443,399.980327081,0.0,122.71106,39.942024,4.86521497484,0.0109549748381,4.83426,0.02
 08/03  19:00:00,595.330952658,73.4290319877,349.362246006,0.0,122.71106,39.942024,13.5096939564,0.0107179231736,4.83426,8.66471603318
 08/03  20:00:00,496.621109359,73.4279799235,313.510957077,0.0,43.513341876,39.942024,13.5030951241,0.0114786961621,4.83426,8.65735642791
 08/03  21:00:00,193.962469729,1.34158419713,86.2896696982,0.0,43.513341876,39.243024,13.4917763362,0.0,4.83426,8.6575163362
 08/03  22:00:00,156.950657762,0.854253576899,50.4020895684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,143.875580472,0.722871185541,36.7310912505,0.0,43.513341876,39.243024,13.4585007896,0.0,4.83426,8.62424078964
 08/03  24:00:00,105.031680153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.998857812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.964093132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,104.958425608,0.0,0.0,0.0,43.513341876,39.243024,13.4482121687,0.0,4.83426,8.61395216873
 08/04  04:00:00,107.505159255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.059110275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,326.854643599,73.4279799235,156.648531061,0.0,43.513341876,39.942024,4.94734875464,0.0930887546407,4.83426,0.02
 08/04  07:00:00,366.05463861,73.5996116875,202.349185148,0.0,43.513341876,39.942024,13.4608669981,0.0,4.83426,8.62660699808
 08/04  08:00:00,618.496939417,75.3025973284,327.939762531,0.0,122.71106,84.617158233,32.8509650066,0.0,24.1713,8.67966500658
 08/04  09:00:00,663.81311601,76.4342619232,371.592499257,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,692.232567021,77.3605807205,394.605012617,0.0,122.71106,88.818015033,44.9007639861,0.0,36.25695,8.64381398613
 08/04  11:00:00,707.348736789,78.3559059855,407.521968972,0.0,122.71106,88.818015033,44.9012011523,0.0,36.25695,8.64425115228
 08/04  12:00:00,723.78401847,80.2746507712,422.525376949,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,737.438381005,83.0417205546,436.804499089,0.0,122.71106,84.617158233,32.8307523301,0.0154920986429,24.1713,8.64396023143
 08/04  14:00:00,749.445137602,86.4979171968,444.641955347,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  15:00:00,757.672292355,91.2087881622,454.363069511,0.0,122.71106,78.0003075165,13.4786976896,0.0,4.83426,8.64443768961
 08/04  16:00:00,762.617411452,95.0210578837,460.322884065,0.0,122.71106,73.183824,13.4608043313,0.0,4.83426,8.62654433131
 08/04  17:00:00,740.020536355,90.954198326,475.816106759,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,663.616081477,73.4461435702,419.126635876,0.0,122.71106,39.942024,13.4937556752,0.0104705636673,4.83426,8.64902511155
 08/04  19:00:00,638.260129126,73.4322289965,394.139464929,0.0,122.71106,39.942024,13.4987080487,0.0,4.83426,8.66444804866
 08/04  20:00:00,557.31343077,73.4279799235,374.833236008,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  21:00:00,279.385477449,2.83068336279,169.672465071,0.0,43.513341876,39.243024,13.4916821459,0.0,4.83426,8.65742214594
 08/04  22:00:00,153.688258944,0.903588981927,47.292900543,0.0,43.513341876,39.243024,13.4661038627,0.0,4.83426,8.63184386273
 08/04  23:00:00,234.780502409,2.22754174997,125.302936847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,105.072474198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.012306544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.957025268,0.0,0.0,0.0,43.513341876,39.243024,13.4431485912,0.0,4.83426,8.60888859119
 08/05  03:00:00,104.933321708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.406494784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.335209392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,93.3499157911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.2649498243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,104.792511771,0.366533628595,16.8595992089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,163.215540956,3.75516619123,71.225436242,0.0,43.513341876,39.243024,13.4482989597,0.0,4.83426,8.61403895969
 08/05  10:00:00,180.062932867,7.84770860455,83.8345902917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,234.458555757,10.3038605767,134.364432557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,356.957631311,10.3826535924,256.303980464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,417.555846209,12.3015348349,314.767300873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,484.034770672,27.149895906,365.575789233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,494.756779219,29.9471088019,373.611494774,0.0,43.513341876,39.243024,13.4415161505,0.0,4.83426,8.60725615049
 08/05  16:00:00,515.543388918,43.2105586202,380.738771414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,499.249300834,37.5918334922,370.414455389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,477.382362647,35.0315671551,350.956427954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,450.622297195,35.2775835482,323.745679578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,430.254845526,10.0932561988,309.989500063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,390.257796758,5.82548585739,275.358006278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,330.706457813,3.41362015161,219.286843948,0.0,43.513341876,39.243024,13.4432766003,0.0,4.83426,8.60901660033
 08/05  23:00:00,244.919899719,2.49658917438,134.796579925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,223.675111799,2.15039146346,115.019729892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,158.761396431,1.08886286927,51.9669954865,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.974399288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.967520533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.485276439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.403023421,0.0,0.0,0.0,43.513341876,39.243024,13.4431513251,0.0,4.83426,8.60889132508
 08/06  06:00:00,93.4304934559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,114.480243624,0.730656346923,26.0322905542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,145.878296356,1.2650245747,56.4433759179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,164.498953346,7.78929491666,68.4181971832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,268.145763195,9.62394164219,168.739709509,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,349.931126918,11.7502836359,247.16767093,0.0,43.513341876,39.243024,13.4483484587,0.0,4.83426,8.61408845866
 08/06  12:00:00,390.584096151,10.8468085148,288.932299478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,446.340654607,13.2544009847,341.569331761,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,480.722490402,28.0825453758,361.290062363,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,477.971566943,27.1529161943,359.092103643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,474.034178839,33.6436739216,349.087447552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,489.503242153,38.1363585027,359.686601972,0.0,43.513341876,39.243024,13.4432824526,0.0,4.83426,8.60902245258
 08/06  18:00:00,467.046100742,28.3478587304,347.538790314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,446.810149233,18.2232334313,336.544614416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,427.674019848,6.34479852253,311.930297704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,403.809122874,4.50499220125,290.320459022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,376.184720111,3.98598257747,264.027094691,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,296.519789941,2.77847334696,185.465655176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,195.733791048,1.59888959745,87.8845586248,0.0,43.513341876,39.243024,13.443286145,0.0,4.83426,8.60902614499
 08/07  01:00:00,155.619329157,1.08990043051,48.8937233634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,105.018173453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,105.000952101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.476027535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.397753275,0.0,0.0,0.0,43.513341876,39.243024,13.448350909,0.0,4.83426,8.61409090895
 08/07  06:00:00,367.87639384,73.4279799235,197.913935405,0.0,43.513341876,39.942024,4.93471582389,0.0804558238892,4.83426,0.02
 08/07  07:00:00,414.943415457,73.997820285,249.994052085,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  08:00:00,620.951528324,76.8023383625,328.270189964,0.0,122.71106,84.617158233,32.8510920465,0.0,24.1713,8.67979204655
 08/07  09:00:00,662.694701531,77.6456283705,368.545940374,0.0,122.71106,84.617158233,32.8155262388,0.0,24.1713,8.64422623883
 08/07  10:00:00,700.770685708,78.6585164141,400.872241499,0.0,122.71106,88.818015033,44.9008797542,0.0,36.25695,8.64392975415
 08/07  11:00:00,724.618397927,80.2992380446,421.382522521,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,740.46094842,83.4432628476,434.111468527,0.0,122.71106,88.818015033,44.9013125021,0.0,36.25695,8.64436250213
 08/07  13:00:00,762.583927598,87.4368408293,457.679044411,0.0,122.71106,84.617158233,32.8307502013,0.0153857620814,24.1713,8.64406443924
 08/07  14:00:00,777.350537582,91.5555232453,469.209006565,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  15:00:00,765.349972181,96.277867718,459.647351575,0.0,122.71106,78.0003075165,13.4780300228,0.0,4.83426,8.64377002279
 08/07  16:00:00,760.926788125,99.0642884838,457.41177805,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,725.497251765,94.3641241485,459.975886892,0.0,122.71106,39.942024,13.460953596,0.0,4.83426,8.62669359597
 08/07  18:00:00,643.045406032,73.4539854406,396.411145982,0.0,122.71106,39.942024,4.86484528994,0.0105852899365,4.83426,0.02
 08/07  19:00:00,632.252528907,73.4371822378,385.216353185,0.0,122.71106,39.942024,13.4992032666,0.0,4.83426,8.66494326663
 08/07  20:00:00,543.288575654,73.4279799235,358.455686942,0.0,43.513341876,39.942024,13.4909059408,0.0,4.83426,8.65664594076
 08/07  21:00:00,245.290243886,2.64969574911,135.311064787,0.0,43.513341876,39.243024,13.4915430683,0.0,4.83426,8.65728306834
 08/07  22:00:00,263.862006342,2.91207000449,153.721828415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,207.998301034,1.78138161151,99.30716653,0.0,43.513341876,39.243024,13.4583475945,0.0,4.83426,8.62408759453
 08/07  24:00:00,105.006003608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.986395695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,104.982682499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.984623794,0.0,0.0,0.0,43.513341876,39.243024,13.4482313911,0.0,4.83426,8.61397139115
 08/08  04:00:00,107.531786125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.046560002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,370.406928379,73.4279799235,199.956435934,0.0,43.513341876,39.942024,4.96312256957,0.10886256957,4.83426,0.02
 08/08  07:00:00,394.689495153,73.5413740857,230.780628371,0.0,43.513341876,39.942024,13.4606629919,0.0,4.83426,8.62640299187
 08/08  08:00:00,610.848828627,75.6997099286,319.916429409,0.0,122.71106,84.617158233,32.8498632153,0.0,24.1713,8.67856321529
 08/08  09:00:00,652.012184146,76.8737907537,359.161074303,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,679.014897002,77.835913041,380.657724999,0.0,122.71106,88.818015033,44.9009762856,0.0,36.25695,8.64402628565
 08/08  11:00:00,707.148146237,79.2186344704,406.302882541,0.0,122.71106,88.818015033,44.9006817314,0.0,36.25695,8.64373173141
 08/08  12:00:00,721.274095164,81.4777221555,418.950279004,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,731.99901367,84.2738077776,431.008176005,0.0,122.71106,84.617158233,32.8311247772,0.0156631051436,24.1713,8.6441616721
 08/08  14:00:00,742.949180845,86.8980061246,438.923116612,0.0,122.71106,84.617158233,32.8151655386,0.0,24.1713,8.64386553864
 08/08  15:00:00,740.083208793,90.734985219,438.06445473,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/08  16:00:00,741.696595983,94.3092620036,440.296592062,0.0,122.71106,73.183824,13.4610135034,0.0,4.83426,8.62675350342
 08/08  17:00:00,713.553206934,91.0965053095,448.477925714,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,650.626401811,73.4434405519,403.54339775,0.0,122.71106,39.942024,13.4941270872,0.0106617984491,4.83426,8.64920528878
 08/08  19:00:00,616.124240115,73.4294104517,367.715864878,0.0,122.71106,39.942024,13.4988703303,0.0,4.83426,8.66461033026
 08/08  20:00:00,499.520554335,73.4279799235,316.444012977,0.0,43.513341876,39.942024,4.86721636639,0.0129563663866,4.83426,0.02
 08/08  21:00:00,241.602800143,2.34734915117,132.928217424,0.0,43.513341876,39.243024,13.4916585127,0.0,4.83426,8.65739851269
 08/08  22:00:00,168.154421828,1.04720312978,61.4970805629,0.0,43.513341876,39.243024,13.4661438717,0.0,4.83426,8.63188387173
 08/08  23:00:00,142.729016631,0.722871185541,35.7823416789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.954273988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.952848966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.946780368,0.0,0.0,0.0,43.513341876,39.243024,13.4483599247,0.0,4.83426,8.61409992466
 08/09  03:00:00,104.911913694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.398441578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.383291187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,332.382437544,73.4279799235,163.123899146,0.0,43.513341876,39.942024,13.5391371853,0.0909030750195,4.83426,8.61397411024
 08/09  07:00:00,347.748138729,73.475235259,184.358075674,0.0,43.513341876,39.942024,6.49199514975,1.63773514975,4.83426,0.02
 08/09  08:00:00,598.352446403,75.0265641501,308.110831269,0.0,122.71106,84.617158233,32.8508456148,0.0,24.1713,8.67954561483
 08/09  09:00:00,644.918481695,76.2841369534,352.924737756,0.0,122.71106,84.617158233,32.8154293353,0.0,24.1713,8.64412933528
 08/09  10:00:00,685.213058843,77.4053954408,387.5903034,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,700.546400017,78.612159312,400.756895632,0.0,122.71106,88.818015033,44.9007841456,0.0,36.25695,8.64383414561
 08/09  12:00:00,713.458013254,80.9104418033,411.928620454,0.0,122.71106,88.818015033,44.9012154004,0.0,36.25695,8.64426540042
 08/09  13:00:00,731.896338364,83.4616750689,431.478014819,0.0,122.71106,84.617158233,24.2065559553,0.0152559552699,24.1713,0.02
 08/09  14:00:00,739.606842109,85.9042811728,436.246966878,0.0,122.71106,84.617158233,32.815267839,0.0,24.1713,8.64396783898
 08/09  15:00:00,740.181980888,90.1128356323,438.309718154,0.0,122.71106,78.0003075165,11.021838407,0.0,4.83426,6.18757840702
 08/09  16:00:00,756.056043911,94.1645231588,455.90858806,0.0,122.71106,73.183824,7.30400754482,0.0,4.83426,2.46974754482
 08/09  17:00:00,725.659458352,91.3479777717,462.81777598,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,661.600267802,73.4354303326,417.242798579,0.0,122.71106,39.942024,13.494386907,0.0106417388986,4.83426,8.64948516815
 08/09  19:00:00,657.104350307,73.4284378435,409.245247919,0.0,122.71106,39.942024,13.4990272844,0.0,4.83426,8.66476728435
 08/09  20:00:00,566.547856846,73.4279799235,383.115054325,0.0,43.513341876,39.942024,13.4914186657,0.0,4.83426,8.65715866574
 08/09  21:00:00,300.400664712,3.06801776037,188.953906319,0.0,43.513341876,39.243024,13.4915739981,0.0,4.83426,8.65731399809
 08/09  22:00:00,307.619725218,3.09709172196,197.172255329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,162.013549845,0.903588981927,54.546406907,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.084691827,0.0,0.0,0.0,43.513341876,39.243024,13.4482263811,0.0,4.83426,8.61396638107
 08/10  01:00:00,105.051886771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.038309107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.033181755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.560957063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.5131407,0.0,0.0,0.0,43.513341876,39.243024,13.4483422646,0.0,4.83426,8.6140822646
 08/10  06:00:00,469.593976806,73.4279799235,298.640178932,0.0,43.513341876,39.942024,4.86011250322,0.00585250322175,4.83426,0.02
 08/10  07:00:00,481.576081703,73.71003112,316.539553104,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,627.347394452,76.3349357162,335.772942713,0.0,122.71106,84.617158233,32.8510784897,0.0,24.1713,8.67977848973
 08/10  09:00:00,635.868585467,76.8056709885,343.793115804,0.0,122.71106,84.617158233,32.8155140804,0.0,24.1713,8.64421408036
 08/10  10:00:00,662.503999291,77.6879702868,364.969014518,0.0,122.71106,88.818015033,44.9008670352,0.0,36.25695,8.64391703521
 08/10  11:00:00,695.58632347,79.4088661962,395.074169512,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,712.38362059,82.0260353437,409.857514241,0.0,122.71106,88.818015033,44.9012990329,0.0,36.25695,8.64434903286
 08/10  13:00:00,720.634154744,84.0380118883,419.982700116,0.0,122.71106,84.617158233,32.8309734986,0.0156229313431,24.1713,8.64405056721
 08/10  14:00:00,728.270586533,85.706230507,425.407787275,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,723.548886143,87.3237548033,425.095104184,0.0,122.71106,78.0003075165,13.4780157966,0.0,4.83426,8.64375579663
 08/10  16:00:00,720.628896233,89.5290033645,424.50843271,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,693.177551473,86.0992261365,433.559160353,0.0,122.71106,39.942024,13.4609401262,0.0,4.83426,8.62668012618
 08/10  18:00:00,627.953946963,73.4279799235,381.571046645,0.0,122.71106,39.942024,4.86515030476,0.0108903047585,4.83426,0.02
 08/10  19:00:00,567.937236144,73.4279799235,319.944162422,0.0,122.71106,39.942024,13.5258670382,0.0266807331981,4.83426,8.66492630499
 08/10  20:00:00,484.370309804,73.4279799235,301.532801444,0.0,43.513341876,39.942024,13.4989791754,0.00808822980171,4.83426,8.65663094564
 08/10  21:00:00,105.222469132,0.0,0.0,0.0,43.513341876,39.243024,13.4915256942,0.0,4.83426,8.65726569421
 08/10  22:00:00,104.902786397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.82627581,0.0,0.0,0.0,43.513341876,39.243024,13.4583230438,0.0,4.83426,8.62406304382
 08/10  24:00:00,104.921852667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.903167185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.897409284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.883086746,0.0,0.0,0.0,43.513341876,39.243024,13.4482183508,0.0,4.83426,8.61395835083
 08/11  04:00:00,107.318671482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.887081173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,345.857741637,73.4279799235,175.701926154,0.0,43.513341876,39.942024,4.98902791676,0.134767916757,4.83426,0.02
 08/11  07:00:00,333.891573986,73.4279799235,170.670852046,0.0,43.513341876,39.942024,86.3636799548,72.9030272278,4.83426,8.62639272705
 08/11  08:00:00,533.35867547,74.0011964933,244.79296522,0.0,122.71106,84.617158233,32.8498621712,0.0,24.1713,8.67856217117
 08/11  09:00:00,598.763777999,74.9221550758,308.355011348,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,639.62915493,75.7849576843,343.615592732,0.0,122.71106,88.818015033,44.9009720498,0.0,36.25695,8.6440220498
 08/11  11:00:00,674.565261957,76.7506438457,376.298401928,0.0,122.71106,88.818015033,44.9006786194,0.0,36.25695,8.64372861936
 08/11  12:00:00,694.250633348,78.4223150025,394.904142208,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  13:00:00,701.893581651,80.2479143322,405.004365306,0.0,122.71106,84.617158233,32.8219140355,0.00645437332888,24.1713,8.6441596622
 08/11  14:00:00,714.872863245,82.2934946198,416.082174226,0.0,122.71106,84.617158233,32.815164603,0.0,24.1713,8.64386460299
 08/11  15:00:00,711.927485949,85.8792797806,415.990033824,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/11  16:00:00,708.791322595,88.4656016831,415.086928279,0.0,122.71106,73.183824,13.4610103995,0.0,4.83426,8.62675039949
 08/11  17:00:00,680.703191663,85.9863675414,422.934663196,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,618.842511724,73.4279799235,373.820964009,0.0,122.71106,39.942024,13.4948237556,0.0113569731945,4.83426,8.64920678236
 08/11  19:00:00,608.560874194,73.4279799235,360.541740627,0.0,122.71106,39.942024,13.4988752128,0.0,4.83426,8.66461521282
 08/11  20:00:00,521.632608913,73.4279799235,338.167936146,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  21:00:00,192.31655607,1.30023593508,85.167782192,0.0,43.513341876,39.243024,13.4916625573,0.0,4.83426,8.65740255731
 08/11  22:00:00,160.028584026,0.835623871548,53.5884159134,0.0,43.513341876,39.243024,13.4658660008,0.0,4.83426,8.63160600082
 08/11  23:00:00,105.95792145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,105.074448956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,105.056795005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.024570348,0.0,0.0,0.0,43.513341876,39.243024,13.4431876084,0.0,4.83426,8.60892760837
 08/12  03:00:00,104.994540951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.475044592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.421535121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,93.4729198366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3826512892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,162.164852888,1.08803432016,72.9469965249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,158.527599397,4.77714260765,65.6623972051,0.0,43.513341876,39.243024,13.4465953614,0.0,4.83426,8.61233536137
 08/12  10:00:00,189.666637815,7.52396976877,93.8080727788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,360.327210568,11.8507911739,257.730241137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,330.689224105,9.87527221383,231.085718398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,419.73031337,13.2362880965,315.676927347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,423.825844674,20.9588315131,312.405351387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,465.697936286,32.654732916,341.868365836,0.0,43.513341876,39.243024,13.4432685693,0.0,4.83426,8.60900856927
 08/12  16:00:00,418.757672664,22.3427231441,305.978857249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,410.051205996,19.351706954,299.433245596,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,368.521461632,8.6630355777,269.375561009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,369.017329667,9.47827091599,265.300873221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,284.306798619,3.02408360132,173.42475126,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,297.450744896,2.70495706853,187.591969496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,232.537093913,1.95107237199,124.398943008,0.0,43.513341876,39.243024,13.4432483733,0.0,4.83426,8.6089883733
 08/12  23:00:00,148.680972585,0.726239064661,41.7433358068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,125.737592982,0.361435592771,20.1992533428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.959058896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.921148795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.883109768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.352098298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.305919533,0.0,0.0,0.0,43.513341876,39.243024,13.4431896691,0.0,4.83426,8.6089296691
 08/13  06:00:00,93.3800546295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.3092982568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,157.663727731,1.09205758987,68.5014387346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,160.638362351,4.22377780397,68.3255364914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,229.968104448,7.44996820405,133.83065857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,266.824452696,10.4065247875,166.312358915,0.0,43.513341876,39.243024,13.4483558448,0.0,4.83426,8.61409584484
 08/13  12:00:00,370.316982364,10.081065073,270.26306678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,422.508431678,12.4392101754,319.665168703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,447.526897414,11.675236918,344.900958418,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,481.725618985,33.0578737001,357.918098472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,482.692554672,33.1264546407,358.615565743,0.0,43.513341876,39.243024,13.443293448,0.0,4.83426,8.60903344796
 08/13  17:00:00,499.885751729,40.7174135194,368.535708326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,483.833610179,34.0695583396,359.003794105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,449.281366121,18.5935182529,336.616517068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,451.695990249,16.0287222618,326.590484507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,417.475990515,4.3854146755,304.500858493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,385.047133858,3.45251470855,273.898603323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,340.539496877,2.98708470735,229.388745744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,259.52350387,2.35079686096,150.498329753,0.0,43.513341876,39.243024,13.4432974664,0.0,4.83426,8.60903746635
 08/14  01:00:00,179.153930293,1.08957715934,72.3990975697,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.950338965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.93542682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.428943792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.383648656,0.0,0.0,0.0,43.513341876,39.243024,13.4483232011,0.0,4.83426,8.6140632011
 08/14  06:00:00,461.338223722,73.4279799235,289.690873052,0.0,43.513341876,39.942024,4.93429639543,0.0800363954347,4.83426,0.02
 08/14  07:00:00,454.209518693,73.8263542141,288.029877967,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  08:00:00,603.203159237,76.3564048907,310.134538946,0.0,122.71106,84.617158233,32.850945445,0.0,24.1713,8.67964544505
 08/14  09:00:00,645.538405094,77.3759398722,351.625466023,0.0,122.71106,84.617158233,32.8150535967,0.0,24.1713,8.64375359673
