Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  10:00:00,680.693881346,78.229037508,381.953618934,0.0,122.71106,88.818015033,44.9011406957,0.0,36.25695,8.64419069573
 08/14  11:00:00,700.07884048,79.5125982269,399.100035162,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,716.404511624,82.2184934544,413.411688848,0.0,122.71106,88.818015033,44.9008513333,0.0,36.25695,8.64390133326
 08/14  13:00:00,724.34016527,85.2229570736,422.476346688,0.0,122.71106,84.617158233,32.8220770896,0.00643686292813,24.1713,8.64434022663
 08/14  14:00:00,726.653895597,88.4383177319,421.302753038,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,726.202353387,92.80959329,422.739154505,0.0,122.71106,78.0003075165,13.4783090609,0.0,4.83426,8.64404906092
 08/14  16:00:00,727.374155237,95.7703210361,425.768343112,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,690.517996279,90.2084687035,427.57230399,0.0,122.71106,39.942024,13.4607759164,0.0,4.83426,8.62651591644
 08/14  18:00:00,632.517907159,73.4366407143,386.279824868,0.0,122.71106,39.942024,4.86542104634,0.0111610463409,4.83426,0.02
 08/14  19:00:00,632.040062317,73.4293812025,382.726756968,0.0,122.71106,39.942024,13.4984567365,0.0,4.83426,8.66419673648
 08/14  20:00:00,543.968862588,73.4279799235,359.852212851,0.0,43.513341876,39.942024,13.4912119735,0.0,4.83426,8.65695197347
 08/14  21:00:00,268.571963833,3.06510422614,158.115212256,0.0,43.513341876,39.243024,13.491748523,0.0,4.83426,8.65748852297
 08/14  22:00:00,265.922900261,2.85965873791,156.113099729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,159.620126717,0.726204283109,52.4615606269,0.0,43.513341876,39.243024,13.458436832,0.0,4.83426,8.62417683203
 08/14  24:00:00,131.005351958,0.361435592771,25.3677137031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,105.015770872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.001685254,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.996155579,0.0,0.0,0.0,43.513341876,39.243024,13.4482837452,0.0,4.83426,8.61402374518
 08/15  04:00:00,107.600152438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,107.169690894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,469.88760452,73.4279799235,297.842700804,0.0,43.513341876,39.942024,4.86679640951,0.0125364095079,4.83426,0.02
 08/15  07:00:00,467.051187891,73.7001404955,301.725086973,0.0,43.513341876,39.942024,13.4609811484,0.0,4.83426,8.62672114845
 08/15  08:00:00,625.515795447,75.9333143911,333.546795977,0.0,122.71106,84.617158233,32.8502697469,0.0,24.1713,8.6789697469
 08/15  09:00:00,655.779025932,76.9460930316,362.250723324,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,684.191046179,77.7944967255,385.39592662,0.0,122.71106,88.818015033,44.901346922,0.0,36.25695,8.64439692198
 08/15  11:00:00,697.804992327,78.9143973555,396.905020088,0.0,122.71106,88.818015033,44.9010582414,0.0,36.25695,8.64410824142
 08/15  12:00:00,714.82424802,81.3046459151,412.684394814,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  13:00:00,727.401767277,84.5494330947,425.965968387,0.0,122.71106,84.617158233,32.830680293,0.0155576289512,24.1713,8.64382266402
 08/15  14:00:00,738.041191554,87.7126066015,432.414546984,0.0,122.71106,84.617158233,32.815563449,0.0,24.1713,8.644263449
 08/15  15:00:00,746.043330767,91.553902077,443.222458892,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,754.940712959,95.3540777282,455.000634624,0.0,122.71106,73.183824,13.4609471516,0.0,4.83426,8.62668715155
 08/15  17:00:00,720.758815141,92.9099535011,456.813093239,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,653.857747857,73.4884768691,409.526446029,0.0,122.71106,39.942024,13.4945412082,0.0106548674025,4.83426,8.64962634077
 08/15  19:00:00,644.616507622,73.4486264812,397.458046255,0.0,122.71106,39.942024,13.4993243142,0.0,4.83426,8.66506431423
 08/15  20:00:00,544.170452062,73.4279799235,361.774181467,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  21:00:00,241.011079024,2.64969574911,132.002188797,0.0,43.513341876,39.243024,13.4917316008,0.0,4.83426,8.65747160075
 08/15  22:00:00,250.388584575,2.76722034687,141.344190285,0.0,43.513341876,39.243024,13.4657602576,0.0,4.83426,8.6315002576
 08/15  23:00:00,203.344469597,1.09340039927,95.5361956321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.075140756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.053051604,0.0,0.0,0.0,43.513341876,39.243024,13.4482904018,0.0,4.83426,8.61403040179
 08/16  02:00:00,105.018953552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.998438552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.474021247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.397399338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,372.609592323,73.4279799235,199.541609114,0.0,43.513341876,39.942024,13.4652773555,0.0171002583999,4.83426,8.6139170971
 08/16  07:00:00,371.20646914,73.5593551957,207.194587561,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,611.213707395,75.4288991994,320.701033686,0.0,122.71106,84.617158233,32.8508696189,0.0,24.1713,8.67956961891
 08/16  09:00:00,659.871550066,76.6036018524,367.456224423,0.0,122.71106,84.617158233,32.8152182168,0.0,24.1713,8.64391821683
 08/16  10:00:00,696.057167712,77.7194021661,397.643410384,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,718.152152163,79.2450505139,417.097605594,0.0,122.71106,88.818015033,44.9013155666,0.0,36.25695,8.64436556663
 08/16  12:00:00,736.04928346,81.7795758394,433.201628595,0.0,122.71106,88.818015033,44.9010313985,0.0,36.25695,8.64408139848
 08/16  13:00:00,743.234584417,84.830858405,440.928377254,0.0,122.71106,84.617158233,24.2068756226,0.0155756226228,24.1713,0.02
 08/16  14:00:00,761.474887015,88.1470987601,455.77294404,0.0,122.71106,84.617158233,32.8150996505,0.0,24.1713,8.64379965051
 08/16  15:00:00,766.899277377,93.0450587621,464.082160119,0.0,122.71106,78.0003075165,13.478503706,0.0,4.83426,8.64424370605
 08/16  16:00:00,765.928940549,96.824180549,464.68327554,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,727.081134581,92.5901614809,463.390687163,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,666.216797674,73.4577251462,421.805209864,0.0,122.71106,39.942024,13.4946640567,0.0107427707648,4.83426,8.64966128592
 08/16  19:00:00,666.534787846,73.4409627584,418.588747713,0.0,122.71106,39.942024,13.4985986789,0.0,4.83426,8.66433867893
 08/16  20:00:00,553.990335329,73.4279799235,370.9504992,0.0,43.513341876,39.942024,13.4911089228,0.0,4.83426,8.65684892284
 08/16  21:00:00,241.876699611,2.64975214261,132.399843428,0.0,43.513341876,39.243024,13.4900261223,0.0,4.83426,8.65576612234
 08/16  22:00:00,255.995618749,2.86262321884,146.824802729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,203.047495324,1.09127038433,95.2167553517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,105.075491936,0.0,0.0,0.0,43.513341876,39.243024,13.4483166145,0.0,4.83426,8.61405661446
 08/17  01:00:00,105.053399712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,105.039283514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.044423196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.571082345,0.0,0.0,0.0,43.513341876,39.243024,13.4482081397,0.0,4.83426,8.61394813973
 08/17  05:00:00,105.486626063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,427.710291032,73.4279799235,254.415409312,0.0,43.513341876,39.942024,4.86444115052,0.0101811505215,4.83426,0.02
 08/17  07:00:00,482.510413794,73.7329884723,317.650037753,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  08:00:00,671.467685388,76.3769235473,378.956719752,0.0,122.71106,84.617158233,32.8512013801,0.0,24.1713,8.67990138009
 08/17  09:00:00,692.670057281,77.5392335394,398.629658959,0.0,122.71106,84.617158233,32.8154892465,0.0,24.1713,8.64418924653
 08/17  10:00:00,718.086745285,78.6746626153,418.481573302,0.0,122.71106,88.818015033,44.9008603394,0.0,36.25695,8.64391033936
 08/17  11:00:00,736.728319371,80.5385969502,434.091208799,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,752.028667242,83.2892924518,447.489607074,0.0,122.71106,88.818015033,44.9013095542,0.0,36.25695,8.64435955417
 08/17  13:00:00,762.215773337,86.884316239,458.104215558,0.0,122.71106,84.617158233,32.8309006797,0.015521616149,24.1713,8.64407906359
 08/17  14:00:00,778.121523648,90.6098123704,469.688597022,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,759.101466039,93.4687374787,454.488371346,0.0,122.71106,78.0003075165,13.4784553326,0.0,4.83426,8.64419533258
 08/17  16:00:00,742.309096565,96.20974316,439.953060715,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,703.465874326,92.1503668111,438.254174394,0.0,122.71106,39.942024,13.460788704,0.0,4.83426,8.62652870396
 08/17  18:00:00,660.457288583,73.4555048314,413.660448443,0.0,122.71106,39.942024,4.86525961604,0.0109996160377,4.83426,0.02
 08/17  19:00:00,669.691435173,73.4428445542,415.795296277,0.0,122.71106,39.942024,13.4989785836,0.0,4.83426,8.66471858364
 08/17  20:00:00,569.952502938,73.4279799235,383.612728283,0.0,43.513341876,39.942024,13.4917406074,0.0,4.83426,8.6574806074
 08/17  21:00:00,272.422479538,2.90140232148,161.593098818,0.0,43.513341876,39.243024,13.4917219002,0.0,4.83426,8.65746190018
 08/17  22:00:00,293.798907743,2.89472422407,183.348607123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,326.36127473,2.91071274938,214.889369057,0.0,43.513341876,39.243024,13.4583158981,0.0,4.83426,8.62405589812
 08/17  24:00:00,132.1333345,0.361435592771,26.3179168298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,105.10493523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.048032699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.02490622,0.0,0.0,0.0,43.513341876,39.243024,13.4482939107,0.0,4.83426,8.61403391073
 08/18  04:00:00,107.667203383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.193744408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,403.778847967,73.4279799235,229.541342011,0.0,43.513341876,39.942024,4.8672451121,0.0129851120997,4.83426,0.02
 08/18  07:00:00,435.848734587,73.5592964214,271.254725003,0.0,43.513341876,39.942024,13.4610571218,0.0,4.83426,8.62679712181
 08/18  08:00:00,642.10114966,76.1244003305,350.349454396,0.0,122.71106,84.617158233,32.850909845,0.0,24.1713,8.67960984495
 08/18  09:00:00,689.488367192,77.8535384323,395.381851031,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,724.009939196,80.346085014,422.626215213,0.0,122.71106,88.818015033,44.9012304534,0.0,36.25695,8.64428045335
 08/18  11:00:00,732.477342102,83.1754197444,427.310254331,0.0,122.71106,88.818015033,44.9009252529,0.0,36.25695,8.64397525292
 08/18  12:00:00,744.064068139,86.5594509832,436.151909507,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  13:00:00,752.470856919,89.7621232729,445.168227665,0.0,122.71106,84.617158233,32.8221322389,0.00640152951376,24.1713,8.64443070942
 08/18  14:00:00,759.797272244,91.8406471606,450.215414664,0.0,122.71106,84.617158233,32.8154542973,0.0,24.1713,8.64415429727
 08/18  15:00:00,760.157910967,95.2194209134,453.764219799,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,759.02369906,97.8956202089,454.702257058,0.0,122.71106,73.183824,13.4611002716,0.0,4.83426,8.62684027162
 08/18  17:00:00,723.683140959,94.6521072317,455.441575444,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,670.173184097,73.4727054038,422.780285424,0.0,122.71106,39.942024,13.4945115095,0.010791754948,4.83426,8.64945975457
 08/18  19:00:00,670.04007753,73.4512298986,416.585009241,0.0,122.71106,39.942024,13.4989507625,0.0,4.83426,8.66469076255
 08/18  20:00:00,562.377762009,73.4279799235,377.905311524,0.0,43.513341876,39.942024,13.4912157565,0.0,4.83426,8.65695575654
 08/18  21:00:00,276.414462861,3.01487170569,165.726578122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  22:00:00,273.167030532,3.1275384597,163.45176868,0.0,43.513341876,39.243024,13.465774774,0.0,4.83426,8.63151477401
 08/18  23:00:00,181.649823335,1.31093167512,73.8019800343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,198.211851636,1.56273573346,90.9122705776,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,105.053405493,0.0,0.0,0.0,43.513341876,39.243024,13.443270498,0.0,4.83426,8.60901049804
 08/19  02:00:00,105.028992736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,105.016165312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.523696984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.437081459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,96.4346761101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.378644304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,160.291330879,0.727914757309,71.4760084749,0.0,43.513341876,39.243024,13.4433110176,0.0,4.83426,8.60905101757
 08/19  09:00:00,179.015889664,1.0931701741,89.4182973267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,299.942390927,9.9181492048,200.345692196,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,312.037809045,10.6156735229,210.548363441,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,413.56552477,11.4144805399,310.447977909,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,422.753204908,12.6397262018,318.31905455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,437.754329489,12.2137743691,332.781978712,0.0,43.513341876,39.243024,13.4433082272,0.0,4.83426,8.60904822717
 08/19  15:00:00,453.736022125,27.4973097438,334.489499552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,477.332673241,34.8219807857,349.808980379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,471.436188615,36.6312438393,343.180300812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,475.700885229,37.0827148506,346.15991102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,417.440777518,12.0442485246,307.422804711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,430.117106963,9.99340345984,309.532504767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,362.882317043,3.75265737727,250.224813513,0.0,43.513341876,39.243024,13.4421122198,0.0,4.83426,8.60785221982
 08/19  22:00:00,346.482390627,3.66614504664,234.749568569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,302.601741047,3.27206176015,191.428288867,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,181.115895671,1.18121840682,73.8388064581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,146.222023472,0.722871185541,39.926638022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.989809499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.973431737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.457193604,0.0,0.0,0.0,43.513341876,39.243024,13.4431986322,0.0,4.83426,8.60893863224
 08/20  05:00:00,105.39385304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,96.4360609187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,118.004099444,0.728492132843,29.4673208928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,168.01298059,1.45164823959,78.0675938323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,184.450835344,9.57213972626,86.3878647416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,249.063979637,8.69051476351,151.257325583,0.0,43.513341876,39.243024,13.4484091229,0.0,4.83426,8.61414912287
 08/20  11:00:00,396.277521982,12.444499161,291.880564268,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,416.45524092,11.2952435453,313.631024897,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,456.592426553,20.9699311503,343.842632738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,484.481115851,32.7453339129,359.904676172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,503.102570263,30.5338101344,380.551344275,0.0,43.513341876,39.243024,13.4433196157,0.0,4.83426,8.6090596157
 08/20  16:00:00,540.747688709,49.2742413566,399.306558224,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,528.172206299,42.1089940948,393.752153481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,533.108734695,47.6280628373,393.215440869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,503.692101411,40.64577332,364.227313409,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,450.187820154,18.7163798793,320.863661475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,407.027980466,8.80107380036,289.767248125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,416.450682427,9.032691042,299.543128307,0.0,43.513341876,39.243024,13.4433156917,0.0,4.83426,8.60905569173
 08/20  23:00:00,336.957916732,3.78355488936,225.289739986,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,368.068386074,4.09842582241,255.752705546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,295.49473982,2.90401894068,185.516119311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,243.812616443,2.15734428285,135.346077536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,203.174399441,1.69029164071,95.5461716259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.568589424,0.0,0.0,0.0,43.513341876,39.243024,13.4483579309,0.0,4.83426,8.61409793088
 08/21  05:00:00,105.511075648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,457.633130213,73.4279799235,284.326348126,0.0,43.513341876,39.942024,4.86150531921,0.0072453192067,4.83426,0.02
 08/21  07:00:00,480.547853903,74.6677971128,315.062098921,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,644.270804004,78.1460659755,350.820656039,0.0,122.71106,84.617158233,41.5109913379,0.0,24.1713,17.3396913379
 08/21  09:00:00,671.23279964,79.2457228718,375.876581144,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  10:00:00,697.035304979,80.2696159991,396.147019201,0.0,122.71106,88.818015033,44.9011354214,0.0,36.25695,8.6441854214
 08/21  11:00:00,719.361564446,82.1218924515,415.488682399,0.0,122.71106,88.818015033,41.8437423495,0.0,36.25695,5.58679234952
 08/21  12:00:00,736.498623159,85.2880402069,430.021885049,0.0,122.71106,88.818015033,39.3327091313,0.0,36.25695,3.07575913132
 08/21  13:00:00,746.970482527,88.492718594,441.291921055,0.0,122.71106,84.617158233,32.8315002582,0.0158025489844,24.1713,8.64439770918
 08/21  14:00:00,761.784565929,91.1708154931,453.248552578,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,758.391520918,95.0140370353,452.685856496,0.0,122.71106,78.0003075165,13.4789267505,0.0,4.83426,8.64466675049
 08/21  16:00:00,750.331072779,98.43954744,445.547058032,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,725.753964599,96.1641091054,455.733897944,0.0,122.71106,39.942024,13.4609247959,0.0,4.83426,8.62666479592
 08/21  18:00:00,655.370525385,73.4721011487,408.479187749,0.0,122.71106,39.942024,13.4944858211,0.0105725923124,4.83426,8.64965322884
 08/21  19:00:00,639.001358346,73.4428018902,385.610709072,0.0,122.71106,39.942024,9.50059727962,0.0,4.83426,4.66633727962
 08/21  20:00:00,553.835894741,73.4279799235,367.887917481,0.0,43.513341876,39.942024,8.84740371334,0.0,4.83426,4.01314371334
 08/21  21:00:00,257.623777668,2.83172377381,147.076791343,0.0,43.513341876,39.243024,13.4917569651,0.0,4.83426,8.65749696509
 08/21  22:00:00,322.834928153,3.50251383488,211.348965738,0.0,43.513341876,39.243024,13.4662759599,0.0,4.83426,8.63201595992
 08/21  23:00:00,317.822374998,3.04664853816,206.5053921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,143.86328965,0.592552784647,37.7448991731,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,205.590187283,1.5482883383,97.8948126943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.077635632,0.0,0.0,0.0,43.513341876,39.243024,13.4484284389,0.0,4.83426,8.6141684389
 08/22  03:00:00,105.027325484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.65916387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.282454671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,438.596106121,73.4279799235,264.46113954,0.0,43.513341876,39.942024,4.86254625797,0.00828625797401,4.83426,0.02
 08/22  07:00:00,462.997242777,73.8403904485,298.28088289,0.0,43.513341876,39.942024,13.461104618,0.0,4.83426,8.62684461797
 08/22  08:00:00,626.999615052,76.7849975953,334.737842085,0.0,122.71106,84.617158233,32.8509980699,0.0,24.1713,8.67969806992
 08/22  09:00:00,670.699996565,78.2024188007,376.457936778,0.0,122.71106,84.617158233,32.8153631083,0.0,24.1713,8.64406310834
 08/22  10:00:00,698.308374082,80.0656915914,397.756479529,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,710.356558916,82.1829873599,406.794370609,0.0,122.71106,88.818015033,44.9014934988,0.0,36.25695,8.64454349876
 08/22  12:00:00,723.75030935,85.063019779,417.741199453,0.0,122.71106,88.818015033,44.9012404779,0.0,36.25695,8.64429047787
 08/22  13:00:00,732.86021555,89.1270428242,426.256768173,0.0,122.71106,84.617158233,24.2070288075,0.0157288075284,24.1713,0.02
 08/22  14:00:00,750.809370828,92.7463653975,439.822074257,0.0,122.71106,84.617158233,32.8153393388,0.0,24.1713,8.64403933876
 08/22  15:00:00,750.632944336,95.2143007711,443.555824196,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/22  16:00:00,718.448198003,94.2451462991,417.977195231,0.0,122.71106,73.183824,13.4612284267,0.0,4.83426,8.62696842665
 08/22  17:00:00,643.605968637,85.8613026339,386.108452687,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,558.455847017,73.4279799235,314.103749667,0.0,122.71106,39.942024,13.5515802649,0.0687167773137,4.83426,8.64860348759
 08/22  19:00:00,567.390166558,73.4279799235,316.910135885,0.0,122.71106,39.942024,13.4993609704,0.0,4.83426,8.66510097041
 08/22  20:00:00,497.89115297,73.4279799235,314.963282131,0.0,43.513341876,39.942024,13.4917452412,0.0,4.83426,8.65748524125
 08/22  21:00:00,104.915666071,0.0,0.0,0.0,43.513341876,39.243024,13.491487414,0.0,4.83426,8.65722741403
 08/22  22:00:00,104.94476427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.857990781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.970578913,0.0,0.0,0.0,43.513341876,39.243024,13.4483499677,0.0,4.83426,8.61408996765
 08/23  01:00:00,104.95368891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.940065329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.934655275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.434744893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.374133759,0.0,0.0,0.0,43.513341876,39.243024,13.4482743003,0.0,4.83426,8.61401430029
 08/23  06:00:00,360.529371503,73.4279799235,187.96868968,0.0,43.513341876,39.942024,4.93979640639,0.0855364063887,4.83426,0.02
 08/23  07:00:00,379.30251915,73.4287365808,215.650121697,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  08:00:00,559.575052967,74.1932573438,270.671807005,0.0,122.71106,84.617158233,32.8514368573,0.0,24.1713,8.68013685726
 08/23  09:00:00,583.400799794,74.6184593802,293.556680977,0.0,122.71106,84.617158233,32.8141185865,0.0,24.1713,8.64281858648
 08/23  10:00:00,580.583164354,75.2765771562,285.498871271,0.0,122.71106,88.818015033,44.9014504565,0.0,36.25695,8.64450045651
 08/23  11:00:00,582.353869427,76.1000641824,285.336667655,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  12:00:00,590.472918367,77.7297175608,292.237015936,0.0,122.71106,88.818015033,44.9012053178,0.0,36.25695,8.64425531775
 08/23  13:00:00,614.349534065,79.0619644284,318.399298415,0.0,122.71106,84.617158233,32.8289507884,0.0150326834436,24.1713,8.64261810491
 08/23  14:00:00,602.925826344,79.7293733793,306.389365713,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,623.859448038,81.6179901169,331.750173125,0.0,122.71106,78.0003075165,13.4787568801,0.0,4.83426,8.64449688013
 08/23  16:00:00,630.456075924,83.4381323334,341.187716165,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,604.481844192,82.3996891096,349.766654723,0.0,122.71106,39.942024,13.4611324947,0.0,4.83426,8.62687249473
 08/23  18:00:00,555.025405281,73.4279799235,310.497380046,0.0,122.71106,39.942024,4.91815527518,0.063895275185,4.83426,0.02
 08/23  19:00:00,565.001698507,73.4279799235,314.17407602,0.0,122.71106,39.942024,13.4996977683,0.0,4.83426,8.66543776828
 08/23  20:00:00,486.557354584,73.4279799235,303.662322115,0.0,43.513341876,39.942024,13.4985912026,0.00673181767628,4.83426,8.65759938494
 08/23  21:00:00,105.253833274,0.0,0.0,0.0,43.513341876,39.243024,13.4916084149,0.0,4.83426,8.65734841492
 08/23  22:00:00,104.894380488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.788930832,0.0,0.0,0.0,43.513341876,39.243024,13.4583316903,0.0,4.83426,8.6240716903
 08/23  24:00:00,104.912000891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.885352818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.885360329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.894924888,0.0,0.0,0.0,43.513341876,39.243024,13.4482923865,0.0,4.83426,8.61403238651
 08/24  04:00:00,105.376517035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.295131841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,300.467558108,73.4279799235,128.609821595,0.0,43.513341876,39.942024,4.96453123863,0.110271238627,4.83426,0.02
 08/24  07:00:00,293.884597872,73.4279799235,131.119193592,0.0,43.513341876,39.942024,77.349594844,63.8884346129,4.83426,8.62690023105
 08/24  08:00:00,480.77860455,73.7352261089,192.926185344,0.0,122.71106,84.617158233,32.8514859411,0.0,24.1713,8.68018594111
 08/24  09:00:00,552.179937091,74.3793510944,263.232850509,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  10:00:00,628.239687439,75.1434018639,333.720397192,0.0,122.71106,88.818015033,44.9015261859,0.0,36.25695,8.64457618588
 08/24  11:00:00,651.361611603,76.2580262073,354.457223841,0.0,122.71106,88.818015033,44.9012586903,0.0,36.25695,8.64430869028
 08/24  12:00:00,664.610138461,78.0574561948,366.595533922,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  13:00:00,685.866449607,80.5912484972,389.189988528,0.0,122.71106,84.617158233,32.8295226576,0.0151913540754,24.1713,8.64303130352
 08/24  14:00:00,697.610942728,83.1501131533,398.191536912,0.0,122.71106,84.617158233,32.8158668475,0.0,24.1713,8.64456684747
 08/24  15:00:00,693.053023316,85.725550465,397.651601411,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/24  16:00:00,678.214452537,86.7601202784,386.900426923,0.0,122.71106,73.183824,13.4609893569,0.0,4.83426,8.62672935692
 08/24  17:00:00,634.868510687,83.0372144277,380.681406987,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,552.584786502,73.4279799235,308.555486336,0.0,122.71106,39.942024,13.5534435831,0.0691853568468,4.83426,8.64999822621
 08/24  19:00:00,524.677023333,73.4279799235,274.714653506,0.0,122.71106,39.942024,13.4995740616,0.0,4.83426,8.66531406156
 08/24  20:00:00,424.053048533,73.4279799235,241.930311621,0.0,43.513341876,39.942024,13.4918306171,0.0,4.83426,8.65757061712
 08/24  21:00:00,105.180742859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  22:00:00,104.861791508,0.0,0.0,0.0,43.513341876,39.243024,13.4663999067,0.0,4.83426,8.63213990669
 08/24  23:00:00,105.776044738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,104.900619374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.886019943,0.0,0.0,0.0,43.513341876,39.243024,13.4484127445,0.0,4.83426,8.6141527445
 08/25  02:00:00,104.835365707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.807422507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.224147773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.810634007,0.0,0.0,0.0,43.513341876,39.243024,13.4483472857,0.0,4.83426,8.61408728569
 08/25  06:00:00,255.674403599,73.4279799235,83.6411878343,0.0,43.513341876,39.942024,4.99798005966,0.143720059661,4.83426,0.02
 08/25  07:00:00,285.111825897,73.4279799235,122.419002679,0.0,43.513341876,39.942024,92.5982158014,87.7439558014,4.83426,0.02
 08/25  08:00:00,516.782837695,73.6882310607,228.633589434,0.0,122.71106,84.617158233,32.850008605,0.0,24.1713,8.67870860502
 08/25  09:00:00,604.108473308,74.2093405338,314.818674855,0.0,122.71106,84.617158233,32.8159960212,0.0,24.1713,8.6446960212
 08/25  10:00:00,640.889933673,74.8119701221,346.153411788,0.0,122.71106,88.818015033,44.9014161684,0.0,36.25695,8.64446616841
 08/25  11:00:00,661.461110044,76.0922873587,364.278723019,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,679.422811355,78.0154607138,381.023775288,0.0,122.71106,88.818015033,44.901187278,0.0,36.25695,8.64423727804
 08/25  13:00:00,688.322682498,80.2273835426,391.893196253,0.0,122.71106,84.617158233,24.197725645,0.00642564503065,24.1713,0.02
 08/25  14:00:00,710.852972954,82.4354050754,411.993224155,0.0,122.71106,84.617158233,32.8160420226,0.0,24.1713,8.64474202257
 08/25  15:00:00,708.083514064,84.4760292214,413.617739817,0.0,122.71106,78.0003075165,13.4787704884,0.0,4.83426,8.64451048842
 08/25  16:00:00,698.031336241,86.1177201835,407.011416862,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,665.042906907,83.5766954182,409.963595405,0.0,122.71106,39.942024,13.4612771272,0.0,4.83426,8.62701712719
 08/25  18:00:00,607.183805535,73.4279799235,362.269661103,0.0,122.71106,39.942024,4.86541344584,0.0111534458374,4.83426,0.02
 08/25  19:00:00,579.411439573,73.4279799235,328.392101969,0.0,122.71106,39.942024,13.5188784211,0.0193570353838,4.83426,8.66526138573
 08/25  20:00:00,475.985543888,73.4279799235,293.259113631,0.0,43.513341876,39.942024,13.5918676074,0.0996486967392,4.83426,8.65795891065
 08/25  21:00:00,104.762555818,0.0,0.0,0.0,43.513341876,39.243024,13.4919165556,0.0,4.83426,8.65765655563
 08/25  22:00:00,104.810738322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.74689361,0.0,0.0,0.0,43.513341876,39.243024,13.4584449011,0.0,4.83426,8.62418490114
 08/25  24:00:00,104.847261558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.846979844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.847373554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.832991819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.311994666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.275300964,0.0,0.0,0.0,43.513341876,39.243024,13.443284682,0.0,4.83426,8.60902468196
 08/26  06:00:00,96.3244359933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.2747540956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.3291143692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3924508218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,120.51839757,0.364594755025,32.4007015873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,160.345280659,5.28813081585,66.1677091882,0.0,43.513341876,39.243024,13.4483787835,0.0,4.83426,8.61411878351
 08/26  12:00:00,320.026177426,8.00456171912,222.035343173,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,366.82252821,10.881484032,266.020089041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,416.950158414,9.93864154245,316.468913093,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,397.495204563,11.8873331549,295.233778964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,358.655589814,8.58657118837,260.036068749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,282.049696843,8.30008080887,184.723435926,0.0,43.513341876,39.243024,13.4433705164,0.0,4.83426,8.60911051637
 08/26  18:00:00,275.385465947,3.1916288031,183.18459651,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,171.282677102,1.29737314559,72.5305423098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,164.372997003,1.08736484036,57.0621917522,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.34195345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.951153928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.78507728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.951679544,0.0,0.0,0.0,43.513341876,39.243024,13.4433679405,0.0,4.83426,8.60910794046
 08/27  01:00:00,104.931513399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.909919967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.889689628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.392235329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.356419079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,96.4016954273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.3089182277,0.0,0.0,0.0,43.513341876,39.243024,13.4433774693,0.0,4.83426,8.60911746927
 08/27  08:00:00,87.359368969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,134.935465564,1.08861021381,45.955154954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,149.146966453,5.40628851872,55.7152468506,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,190.96687437,8.6084834097,93.1353542035,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,346.435438579,9.68188982849,246.931138382,0.0,43.513341876,39.243024,13.4474834889,0.0,4.83426,8.61322348895
 08/27  13:00:00,396.405425115,12.6591927803,293.495787753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,423.803916593,11.6342249721,321.458524088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,429.514255244,12.9990050373,325.92686622,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,424.521229959,11.681585272,322.104253746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,413.398834881,12.0100974497,310.950493712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,409.785450723,10.952526,308.182095944,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,348.363061472,4.07472329307,244.81854354,0.0,43.513341876,39.243024,13.44194898,0.0,4.83426,8.60768897997
 08/27  20:00:00,275.782318001,3.22108394676,165.037106581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,116.169704788,0.22980078402,10.46169746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,148.347039445,1.08703640093,41.82066135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.757414374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.913172608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.902457572,0.0,0.0,0.0,43.513341876,39.243024,13.4483588595,0.0,4.83426,8.61409885948
 08/28  02:00:00,104.873362827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.855230088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.353156347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.29168467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,282.278842788,73.4279799235,110.586163583,0.0,43.513341876,39.942024,13.570440599,0.121997881483,4.83426,8.61418271748
 08/28  07:00:00,281.795961766,73.4279799235,119.116516525,0.0,43.513341876,39.942024,69.5082200166,64.6539600166,4.83426,0.02
 08/28  08:00:00,465.672537469,73.7558463083,177.867753315,0.0,122.71106,84.617158233,32.8522219925,0.0,24.1713,8.68092199246
 08/28  09:00:00,532.347702282,74.4498584821,243.255687384,0.0,122.71106,84.617158233,32.8161654903,0.0,24.1713,8.64486549026
 08/28  10:00:00,613.001681041,75.3960070454,317.967920023,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,640.508825735,76.6434297833,342.335552785,0.0,122.71106,88.818015033,44.9016132334,0.0,36.25695,8.64466323337
 08/28  12:00:00,654.436365383,78.0486499575,355.466135731,0.0,122.71106,88.818015033,44.9014110753,0.0,36.25695,8.64446107534
 08/28  13:00:00,649.535394514,79.4809792994,353.525241776,0.0,122.71106,84.617158233,24.1978757216,0.00657572163649,24.1713,0.02
 08/28  14:00:00,646.072689038,80.1913531585,349.523645748,0.0,122.71106,84.617158233,32.81629647,0.0,24.1713,8.64499646995
 08/28  15:00:00,640.671500222,81.220352356,349.766111183,0.0,122.71106,78.0003075165,13.4790508484,0.0,4.83426,8.64479084835
 08/28  16:00:00,654.027188121,82.391934064,366.936925193,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,622.565702653,80.4704273078,370.583715692,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,557.14472313,73.4279799235,312.390743004,0.0,122.71106,39.942024,13.544574778,0.0599000634714,4.83426,8.65041471454
 08/28  19:00:00,544.15884907,73.4279799235,290.763045273,0.0,122.71106,39.942024,13.4993565479,0.0,4.83426,8.66509654795
 08/28  20:00:00,412.34808764,73.4279799235,230.223402271,0.0,43.513341876,39.942024,13.4982193824,0.00642076961097,4.83426,8.65753861276
 08/28  21:00:00,105.143660947,0.0,0.0,0.0,43.513341876,39.243024,13.4915911342,0.0,4.83426,8.65733113415
 08/28  22:00:00,104.821135661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.735476543,0.0,0.0,0.0,43.513341876,39.243024,13.4588265595,0.0,4.83426,8.62456655949
 08/28  24:00:00,104.842627452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.840705088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.826441953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.803908074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.186519933,0.0,0.0,0.0,43.513341876,39.243024,13.448342737,0.0,4.83426,8.61408273702
 08/29  05:00:00,106.80445845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,274.064392963,73.4279799235,98.7899797409,0.0,43.513341876,39.942024,4.97642828557,0.122168285567,4.83426,0.02
 08/29  07:00:00,255.545924161,73.4279799235,93.2013715529,0.0,43.513341876,39.942024,132.67182171,119.210794868,4.83426,8.62676684217
 08/29  08:00:00,413.076401284,73.4454819811,126.176033814,0.0,122.71106,84.617158233,35.8782926485,3.02616022863,24.1713,8.68083241992
 08/29  09:00:00,491.291810591,73.6290293761,203.434804105,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  10:00:00,570.184108674,74.0764899094,277.18071699,0.0,122.71106,88.818015033,44.9014307383,0.0,36.25695,8.6444807383
 08/29  11:00:00,624.291860315,75.1549117361,328.663352518,0.0,122.71106,88.818015033,44.9019772721,0.0,36.25695,8.64502727209
 08/29  12:00:00,653.374320681,76.7865174477,356.329850006,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,656.568108123,77.9024655242,362.351193324,0.0,122.71106,84.617158233,32.8227356442,0.00660334462968,24.1713,8.64483229961
 08/29  14:00:00,665.494350195,79.1936049135,370.050817229,0.0,122.71106,84.617158233,32.8159387494,0.0,24.1713,8.64463874941
 08/29  15:00:00,647.292486605,79.950175466,358.115100395,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,642.091237358,80.7901594051,356.99883412,0.0,122.71106,73.183824,13.4611298656,0.0,4.83426,8.62686986556
 08/29  17:00:00,617.331256252,78.6069079152,367.662136871,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,546.041633555,73.4279799235,301.076965376,0.0,122.71106,39.942024,13.5400747258,0.0555900869805,4.83426,8.65022463885
 08/29  19:00:00,549.328496694,73.4279799235,295.405293504,0.0,122.71106,39.942024,13.5002366098,0.0,4.83426,8.66597660979
 08/29  20:00:00,481.688007883,73.4279799235,298.992145938,0.0,43.513341876,39.942024,4.86618403151,0.0119240315073,4.83426,0.02
 08/29  21:00:00,104.837353235,0.0,0.0,0.0,43.513341876,39.243024,13.4922300457,0.0,4.83426,8.65797004566
 08/29  22:00:00,104.884576726,0.0,0.0,0.0,43.513341876,39.243024,13.4663799911,0.0,4.83426,8.63211999112
 08/29  23:00:00,105.754724717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.850270468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.827079391,0.0,0.0,0.0,43.513341876,39.243024,13.4485135046,0.0,4.83426,8.61425350463
 08/30  02:00:00,104.795471146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.775752344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.262837712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.223765282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,348.427818597,73.4279799235,173.115287637,0.0,43.513341876,39.942024,13.5740374079,0.12554760753,4.83426,8.61422980035
 08/30  07:00:00,340.637667997,73.4279799235,177.348816055,0.0,43.513341876,39.942024,134.966912516,130.112652516,4.83426,0.02
 08/30  08:00:00,494.221535608,73.438152176,206.499349699,0.0,122.71106,84.617158233,34.5676746895,1.71568287926,24.1713,8.68069181028
 08/30  09:00:00,536.396125272,73.6021265263,248.141180896,0.0,122.71106,84.617158233,32.8146306641,0.0,24.1713,8.64333066415
 08/30  10:00:00,605.546848827,73.92623909,312.447264896,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  11:00:00,647.95341379,74.8949688966,352.762760402,0.0,122.71106,88.818015033,44.9019485084,0.0,36.25695,8.64499850836
 08/30  12:00:00,673.680892689,76.4932640239,377.179353934,0.0,122.71106,88.818015033,44.9017652444,0.0,36.25695,8.64481524435
 08/30  13:00:00,690.427016746,78.5299567585,395.426734549,0.0,122.71106,84.617158233,24.2066731659,0.015373165864,24.1713,0.02
 08/30  14:00:00,704.237792235,80.2275386874,406.982469753,0.0,122.71106,84.617158233,32.8159326355,0.0,24.1713,8.6446326355
 08/30  15:00:00,701.87446237,82.3987010549,408.424541719,0.0,122.71106,78.0003075165,13.4781904058,0.0,4.83426,8.64393040575
 08/30  16:00:00,702.141651082,84.0438340449,411.605034859,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,667.858174244,82.3627929847,411.925303873,0.0,122.71106,39.942024,13.4611166666,0.0,4.83426,8.62685666655
 08/30  18:00:00,614.295539792,73.4279799235,367.262674131,0.0,122.71106,39.942024,4.8658073838,0.0115473837999,4.83426,0.02
 08/30  19:00:00,612.077608142,73.4279799235,356.90752274,0.0,122.71106,39.942024,13.4996801188,0.0,4.83426,8.6654201188
 08/30  20:00:00,514.609893743,73.4279799235,329.689100612,0.0,43.513341876,39.942024,13.4923044182,0.0,4.83426,8.65804441822
 08/30  21:00:00,105.350330505,0.0,0.0,0.0,43.513341876,39.243024,13.4921130272,0.0,4.83426,8.65785302716
 08/30  22:00:00,104.971619235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.864613243,0.0,0.0,0.0,43.513341876,39.243024,13.4588620548,0.0,4.83426,8.62460205479
 08/30  24:00:00,104.954268026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.931341544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,104.859548323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.810009279,0.0,0.0,0.0,43.513341876,39.243024,13.4485330109,0.0,4.83426,8.61427301089
 08/31  04:00:00,105.277191471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.192529598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,206.757274778,73.4279799235,33.065171277,0.0,43.513341876,39.942024,5.02717425819,0.172914258191,4.83426,0.02
 08/31  07:00:00,250.946722082,73.4279799235,88.3629417995,0.0,43.513341876,39.942024,145.81457287,132.353043158,4.83426,8.62726971186
 08/31  08:00:00,506.86641361,73.6798466609,218.400795727,0.0,122.71106,84.617158233,32.8522762583,0.0,24.1713,8.68097625833
 08/31  09:00:00,613.022636867,74.1182031546,323.344520855,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,654.388938084,74.7438953008,359.375598637,0.0,122.71106,88.818015033,44.9020311659,0.0,36.25695,8.64508116592
 08/31  11:00:00,681.830210529,75.9963219013,384.397290811,0.0,122.71106,88.818015033,44.9018590006,0.0,36.25695,8.64490900055
 08/31  12:00:00,703.041815661,78.2136882312,403.828807175,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,714.496237066,80.8906112064,416.12446004,0.0,122.71106,84.617158233,32.8315392035,0.0155019939584,24.1713,8.64473720955
 08/31  14:00:00,722.3742165,83.8499698364,420.039211707,0.0,122.71106,84.617158233,32.8158656614,0.0,24.1713,8.64456566138
 08/31  15:00:00,730.341280738,87.1682840184,432.850361831,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/31  16:00:00,729.082780432,88.8001855126,435.614789895,0.0,122.71106,73.183824,13.4613025776,0.0,4.83426,8.62704257756
 08/31  17:00:00,680.027100818,85.0242793109,424.31025253,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,615.933718771,73.4279799235,371.938557494,0.0,122.71106,39.942024,13.4957207794,0.0113459336019,4.83426,8.65011484584
 08/31  19:00:00,604.791889606,73.4279799235,350.850143352,0.0,122.71106,39.942024,13.4999451887,0.0,4.83426,8.6656851887
 08/31  20:00:00,516.534683177,73.4279799235,333.596571991,0.0,43.513341876,39.942024,13.49219036,0.0,4.83426,8.65793036
 08/31  21:00:00,105.364684059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  22:00:00,104.988317471,0.0,0.0,0.0,43.513341876,39.243024,13.4665709247,0.0,4.83426,8.63231092474
 08/31  23:00:00,105.901847963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
