Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  24:00:00,105.014501065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,105.0069882,0.0,0.0,0.0,43.513341876,39.243024,13.448470299,0.0,4.83426,8.61421029905
 09/01  02:00:00,104.984387896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.958570585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.496849601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.07507001,0.0,0.0,0.0,43.513341876,39.243024,13.4484664076,0.0,4.83426,8.61420640764
 09/01  06:00:00,399.688726612,73.4279799235,222.736588768,0.0,43.513341876,39.942024,4.87076757239,0.0165075723855,4.83426,0.02
 09/01  07:00:00,346.187553955,73.4279799235,182.469980252,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,553.486873299,74.4493498547,264.274813093,0.0,122.71106,84.617158233,32.8525586182,0.0,24.1713,8.68125861816
 09/01  09:00:00,635.160926773,75.4334712517,344.385128567,0.0,122.71106,84.617158233,32.816604369,0.0,24.1713,8.64530436901
 09/01  10:00:00,665.534583894,76.4167907727,369.15033432,0.0,122.71106,88.818015033,44.9020926686,0.0,36.25695,8.64514266864
 09/01  11:00:00,683.64819459,77.9318165003,384.706497906,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  12:00:00,692.114439646,80.293648574,391.529155868,0.0,122.71106,88.818015033,44.9019315728,0.0,36.25695,8.64498157278
 09/01  13:00:00,698.70056294,82.6726260584,399.745523203,0.0,122.71106,84.617158233,32.8321467311,0.0160258483434,24.1713,8.64482088271
 09/01  14:00:00,715.686468064,85.2152746564,413.87694486,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  15:00:00,713.519144037,88.4214525232,414.836797273,0.0,122.71106,78.0003075165,13.4789205479,0.0,4.83426,8.64466054788
 09/01  16:00:00,700.8334412,89.7396504559,405.620888387,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,655.397051982,85.5053299822,398.140791352,0.0,122.71106,39.942024,13.4610072279,0.0,4.83426,8.62674722794
 09/01  18:00:00,582.654983398,73.4279799235,337.667329329,0.0,122.71106,39.942024,4.93994672218,0.0856867221795,4.83426,0.02
 09/01  19:00:00,577.532158369,73.4279799235,322.984700126,0.0,122.71106,39.942024,13.5056208387,0.00595940189031,4.83426,8.66540143686
 09/01  20:00:00,498.793853549,73.4279799235,315.588837224,0.0,43.513341876,39.942024,13.4924025832,0.0,4.83426,8.65814258315
 09/01  21:00:00,104.894174152,0.0,0.0,0.0,43.513341876,39.243024,13.492233378,0.0,4.83426,8.65797337804
 09/01  22:00:00,104.916341976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.832115312,0.0,0.0,0.0,43.513341876,39.243024,13.4586145443,0.0,4.83426,8.62435454431
 09/01  24:00:00,104.953280193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.23219586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.200102901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.157313091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.607067268,0.0,0.0,0.0,43.513341876,52.539744,13.443380436,0.0,4.83426,8.60912043601
 09/02  05:00:00,118.547963638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,112.576822753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.559796303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.669969046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,152.691278714,1.0899270783,50.3109731185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,167.458233733,6.07165307571,59.9769942249,0.0,43.513341876,52.539744,22.1876704347,0.0,4.83426,17.3534104347
 09/02  11:00:00,184.318628528,7.31562780314,74.6578379469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,367.910524638,9.52271695629,255.068662943,0.0,43.513341876,52.539744,13.4738516828,0.0,4.83426,8.63959168276
 09/02  13:00:00,442.13475336,12.7302948289,325.601260456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,444.897939742,11.5577101367,329.218572696,0.0,43.513341876,52.539744,13.4668522467,0.0,4.83426,8.63259224672
 09/02  15:00:00,496.305161942,28.6575796398,363.455008488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,484.118402313,24.0465825643,355.700354312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,494.449926845,25.6817168731,364.55663879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,495.000072918,35.0740211165,355.641966453,0.0,43.513341876,52.539744,13.443002663,0.0,4.83426,8.60874266296
 09/02  19:00:00,459.633477095,9.18058473293,333.772001768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,433.204229869,9.52390749254,300.903520138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,347.787379979,3.61309576565,222.189650329,0.0,43.513341876,52.539744,22.3227751989,0.0,4.83426,17.4885151989
 09/02  22:00:00,288.50790337,2.98270654017,164.850226479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,240.623154634,2.08119811626,117.863660054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,176.02278476,1.0886338784,55.8319219003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.298095875,0.0,0.0,0.0,43.513341876,52.539744,13.4434160269,0.0,4.83426,8.60915602688
 09/03  02:00:00,118.246260082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.192104812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.693979746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.641651174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,112.657732388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.637072686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,154.873009089,1.08910923562,52.2873188288,0.0,43.513341876,52.539744,13.4485055651,0.0,4.83426,8.61424556512
 09/03  09:00:00,171.418644594,4.95786040403,64.8228864664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,259.712971395,10.0748059326,146.904361949,0.0,43.513341876,52.539744,13.5211947037,0.0,4.83426,8.68693470365
 09/03  11:00:00,406.616493786,10.6829818744,290.911231419,0.0,43.513341876,52.539744,13.4738727437,0.0,4.83426,8.63961274366
 09/03  12:00:00,448.822002836,12.9362120043,331.270008393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,467.120525333,11.8390486103,350.227680141,0.0,43.513341876,52.539744,13.4739067284,0.0,4.83426,8.63964672837
 09/03  14:00:00,497.818577289,27.836567623,365.20243583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,497.428945267,27.817590309,364.441767798,0.0,43.513341876,52.539744,13.4670468095,0.0,4.83426,8.63278680951
 09/03  16:00:00,473.248735289,27.8269703475,340.759139072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,444.180466722,11.9618929078,327.407038023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,382.236452523,10.4319593508,268.468291377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,332.983613861,8.21208227184,209.624712611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,286.748607156,3.81255946752,162.210101212,0.0,43.513341876,52.539744,13.4429600458,0.0,4.83426,8.60870004577
 09/03  21:00:00,242.427301013,2.83345717578,119.393094262,0.0,43.513341876,52.539744,22.3229735309,0.0,4.83426,17.4887135309
 09/03  22:00:00,209.067907586,2.03037339171,87.5648899205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,135.273784119,0.361435592771,15.5988266378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.249784256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.227497971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.206786258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.205337213,0.0,0.0,0.0,43.513341876,52.539744,13.4433771942,0.0,4.83426,8.6091171942
 09/04  04:00:00,118.725560125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.637671399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,112.636026443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.565843006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.607357732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.660382103,0.0,0.0,0.0,43.513341876,52.539744,13.4485331816,0.0,4.83426,8.61427318161
 09/04  10:00:00,100.691029191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,256.144655241,3.04963595039,149.792566797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,244.079427131,2.7379086791,138.978778826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,320.211324236,3.8168736295,213.31411498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,382.271006545,4.80508830042,273.715829115,0.0,43.513341876,52.539744,13.443462422,0.0,4.83426,8.60920242198
 09/04  15:00:00,332.785869562,8.59263020915,221.135491274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,400.824742934,9.00462846745,288.074285093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,368.92842489,9.11091966372,256.329497778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,398.958759647,4.95286065486,290.181114285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,333.221419224,3.62041485564,214.207894286,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,295.173268637,3.30079834265,171.148293086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,251.34079695,2.4849037585,128.925942823,0.0,43.513341876,52.539744,13.4417175081,0.0,4.83426,8.60745750806
 09/04  22:00:00,130.094229177,0.22980078402,11.530102581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,119.011358114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.16864538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.167481198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.165706852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.154035096,0.0,0.0,0.0,43.513341876,52.539744,13.4483816971,0.0,4.83426,8.61412169708
 09/05  04:00:00,120.620710396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.181337522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,394.57898673,74.3743836942,204.032593736,0.0,43.513341876,53.238744,78.4248100756,73.5705500756,4.83426,0.02
 09/05  07:00:00,535.395915231,74.0413066796,180.367501583,0.0,220.879908,53.238744,91.5666213617,69.2799896312,4.83426,17.4523717305
 09/05  08:00:00,736.55592011,84.1638927477,278.275702817,0.0,220.879908,145.652643033,53.6731219517,0.0,36.25695,17.4161719517
 09/05  09:00:00,739.374777904,87.4610423657,277.298657367,0.0,220.879908,145.652643033,50.0750800685,0.0,36.25695,13.8181300685
 09/05  10:00:00,747.82501923,90.3817915298,276.422765206,0.0,220.879908,151.653867033,60.6565581881,0.0,48.3426,12.3139581881
 09/05  11:00:00,770.222652982,94.4232714038,292.994512145,0.0,220.879908,151.653867033,65.7585898322,0.0,48.3426,17.4159898322
 09/05  12:00:00,787.919762808,97.9604560737,307.035226585,0.0,220.879908,151.653867033,63.0176847547,0.0,48.3426,14.6750847547
 09/05  13:00:00,796.624017199,101.072969545,317.907844485,0.0,220.879908,145.652643033,35.6382190631,0.00988828337237,24.1713,11.4570307797
 09/05  14:00:00,812.186083608,103.295896347,331.115440328,0.0,220.879908,145.652643033,41.5873089155,0.0,24.1713,17.4160089155
 09/05  15:00:00,823.037218232,105.059120266,348.217217216,0.0,220.879908,137.835547516,20.394661373,0.0159088392156,4.83426,15.5444925338
 09/05  16:00:00,848.491058975,100.909392626,383.276251992,0.0,220.879908,133.019064,24.3285404125,0.0,4.83426,19.4942804125
 09/05  17:00:00,706.398773099,90.5631668673,333.161721696,0.0,220.879908,53.238744,31.2450271755,0.0164005147938,4.83426,26.3943666607
 09/05  18:00:00,685.606326473,84.9631242726,319.190444171,0.0,220.879908,53.238744,40.1150759861,0.0,4.83426,35.2808159861
 09/05  19:00:00,690.415684314,81.6193799689,315.692354406,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/05  20:00:00,684.528641636,79.5609326514,305.987887198,0.0,220.879908,53.238744,13.4931682453,0.0,4.83426,8.6589082453
 09/05  21:00:00,118.030571541,0.0,0.0,0.0,43.513341876,52.539744,13.4930492177,0.0,4.83426,8.65878921767
 09/05  22:00:00,118.100681374,0.0,0.0,0.0,43.513341876,52.539744,13.4669052907,0.0,4.83426,8.63264529066
 09/05  23:00:00,119.011243812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.109395474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.105412802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.096668161,0.0,0.0,0.0,43.513341876,52.539744,13.4485528094,0.0,4.83426,8.61429280941
 09/06  03:00:00,118.084141582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.544848348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.498613988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,377.319011125,73.589638594,188.636684009,0.0,43.513341876,53.238744,128.733722863,115.285117859,4.83426,8.61434500372
 09/06  07:00:00,551.351970974,73.5538251836,196.554523638,0.0,220.879908,53.238744,83.5795684992,70.0077225445,4.83426,8.73758595465
 09/06  08:00:00,734.803956044,80.0481999512,280.598186406,0.0,220.879908,145.652643033,53.6720522479,0.0,36.25695,17.4151022479
 09/06  09:00:00,735.851567423,82.6711937918,278.51075856,0.0,220.879908,145.652643033,53.6727661337,0.0,36.25695,17.4158161337
 09/06  10:00:00,752.727063075,85.6919663574,285.458659342,0.0,220.879908,151.653867033,57.0618334459,0.0,48.3426,8.71923344588
 09/06  11:00:00,790.301460516,89.6763254728,317.779682595,0.0,220.879908,151.653867033,65.7592640017,0.0,48.3426,17.4166640017
 09/06  12:00:00,814.874669541,94.1511631356,338.48109197,0.0,220.879908,151.653867033,65.7585874908,0.0,48.3426,17.4159874908
 09/06  13:00:00,820.664803287,98.0592729536,346.353713429,0.0,220.879908,145.652643033,32.8996672727,0.0101768202829,24.1713,8.71819045241
 09/06  14:00:00,836.7624587,102.085338061,358.345843793,0.0,220.879908,145.652643033,41.5881440297,0.0,24.1713,17.4168440297
 09/06  15:00:00,854.349840588,105.849972364,380.134418466,0.0,220.879908,137.835547516,22.2657229362,0.0153100056417,4.83426,17.4161529306
 09/06  16:00:00,882.54582898,104.822140622,414.315447284,0.0,220.879908,133.019064,31.2271212315,0.0,4.83426,26.3928612315
 09/06  17:00:00,787.685519837,98.3962838208,405.525007104,0.0,220.879908,53.238744,31.2254474368,0.0,4.83426,26.3911874368
 09/06  18:00:00,763.337846116,91.1188501645,388.909580877,0.0,220.879908,53.238744,31.3003897741,0.0,4.83426,26.4661297741
 09/06  19:00:00,746.746562319,85.9107050402,365.740887754,0.0,220.879908,53.238744,13.5002100268,0.0,4.83426,8.66595002683
 09/06  20:00:00,729.910099925,82.6220816845,346.913766811,0.0,220.879908,53.238744,13.4925500721,0.0,4.83426,8.6582900721
 09/06  21:00:00,178.697424233,1.08736908509,58.6599469074,0.0,43.513341876,52.539744,13.492967763,0.0,4.83426,8.65870776302
 09/06  22:00:00,166.416507872,1.08739274787,46.6928506316,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,119.127605385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.238215092,0.0,0.0,0.0,43.513341876,52.539744,13.4486811249,0.0,4.83426,8.61442112491
 09/07  01:00:00,118.210861781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.190682907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.185020976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.660121416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.618318343,0.0,0.0,0.0,43.513341876,52.539744,13.4487540675,0.0,4.83426,8.61449406749
 09/07  06:00:00,394.791820516,74.2653132815,205.120944417,0.0,43.513341876,53.238744,10.6663449811,5.81208498111,4.83426,0.02
 09/07  07:00:00,567.173286077,73.9922747338,211.893690258,0.0,220.879908,53.238744,22.2870559911,0.0,4.83426,17.4527959911
 09/07  08:00:00,752.580536727,84.2041620644,293.811314916,0.0,220.879908,145.652643033,44.9791127292,0.00377670111448,36.25695,8.71838602808
 09/07  09:00:00,763.157690937,87.4324838468,300.596410604,0.0,220.879908,145.652643033,53.6742303708,0.0,36.25695,17.4172803708
 09/07  10:00:00,762.900810833,89.5815401677,292.082139623,0.0,220.879908,151.653867033,65.7592570114,0.0,48.3426,17.4166570114
 09/07  11:00:00,780.874311782,92.6440228209,306.175207621,0.0,220.879908,151.653867033,57.0611438239,0.0,48.3426,8.71854382394
 09/07  12:00:00,792.25887953,96.1869878435,314.816013462,0.0,220.879908,151.653867033,65.7601981615,0.0,48.3426,17.4175981615
 09/07  13:00:00,783.767345182,98.2964228374,310.275987004,0.0,220.879908,145.652643033,41.5985554995,0.0102853473097,24.1713,17.4169701522
 09/07  14:00:00,790.963485862,99.8215580778,315.911703982,0.0,220.879908,145.652643033,41.2287606217,0.0,24.1713,17.0574606217
 09/07  15:00:00,784.987265465,99.0620113852,318.75505756,0.0,220.879908,137.835547516,13.9180680548,0.00674965881151,4.83426,9.07705839601
 09/07  16:00:00,805.982546962,91.6854895088,352.455709802,0.0,220.879908,133.019064,31.2265623005,0.0,4.83426,26.3923023005
 09/07  17:00:00,701.829439593,83.4751940472,336.675252305,0.0,220.879908,53.238744,31.2266696762,0.0,4.83426,26.3924096762
 09/07  18:00:00,691.307781628,80.7408286856,329.402514965,0.0,220.879908,53.238744,31.2985978092,0.0,4.83426,26.4643378092
 09/07  19:00:00,662.203546683,78.8801489253,289.992933222,0.0,220.879908,53.238744,13.5008438566,0.0,4.83426,8.66658385656
 09/07  20:00:00,636.764478561,77.8968237477,259.698301511,0.0,220.879908,53.238744,13.4911592708,0.0,4.83426,8.65689927083
 09/07  21:00:00,118.400739395,0.0,0.0,0.0,43.513341876,52.539744,13.493363824,0.0,4.83426,8.659103824
 09/07  22:00:00,118.103278178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.021929368,0.0,0.0,0.0,43.513341876,52.539744,13.4588800299,0.0,4.83426,8.62462002994
 09/07  24:00:00,118.122212702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.113099237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.107105772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.09245441,0.0,0.0,0.0,43.513341876,52.539744,13.4485827755,0.0,4.83426,8.61432277546
 09/08  04:00:00,120.452050557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.093710894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,287.582024801,73.6932142216,98.9059017931,0.0,43.513341876,53.238744,130.485522821,125.631262821,4.83426,0.02
 09/08  07:00:00,419.776213041,73.4727849558,66.4271671754,0.0,220.879908,53.238744,132.75518746,110.466477806,4.83426,17.454449654
 09/08  08:00:00,554.749810367,79.013722405,103.092423397,0.0,220.879908,145.652643033,60.3115052467,6.63636568833,36.25695,17.4181895584
 09/08  09:00:00,592.897847819,80.5706942138,139.436113928,0.0,220.879908,145.652643033,56.4575937342,2.7832216206,36.25695,17.4174221136
 09/08  10:00:00,637.003017815,82.0012556058,175.849083897,0.0,220.879908,151.653867033,57.0615649221,0.0,48.3426,8.71896492205
 09/08  11:00:00,661.424966061,83.7854281524,197.505523243,0.0,220.879908,151.653867033,65.7600361975,0.0,48.3426,17.4174361975
 09/08  12:00:00,729.629889474,86.2694287179,263.747583521,0.0,220.879908,151.653867033,65.7605003848,0.0,48.3426,17.4179003848
 09/08  13:00:00,756.019517111,89.664133731,292.107109277,0.0,220.879908,145.652643033,32.899723078,0.00920961862224,24.1713,8.7192134594
 09/08  14:00:00,770.659956726,93.3065363465,302.45246308,0.0,220.879908,145.652643033,41.5883357779,0.0,24.1713,17.4170357779
 09/08  15:00:00,784.020510379,95.5832197094,320.89290515,0.0,220.879908,137.835547516,22.2656069694,0.0152662267725,4.83426,17.4160807426
 09/08  16:00:00,799.303245522,89.0611733579,347.860417427,0.0,220.879908,133.019064,31.2285054381,0.0,4.83426,26.3942454381
 09/08  17:00:00,694.996942357,81.5559565855,331.243451469,0.0,220.879908,53.238744,22.4347196979,0.0,4.83426,17.6004596979
 09/08  18:00:00,683.476344361,79.4042195639,322.235574086,0.0,220.879908,53.238744,40.1183016553,0.0,4.83426,35.2840416553
 09/08  19:00:00,643.719090452,77.967121954,272.309504203,0.0,220.879908,53.238744,13.5005265549,0.0,4.83426,8.66626655494
 09/08  20:00:00,589.127854598,77.0728446629,213.016469589,0.0,220.879908,53.238744,13.492739843,0.0,4.83426,8.65847984299
 09/08  21:00:00,117.965449172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  22:00:00,118.028486114,0.0,0.0,0.0,43.513341876,52.539744,13.4668187405,0.0,4.83426,8.63255874051
 09/08  23:00:00,118.957704491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,118.019369615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,117.980182499,0.0,0.0,0.0,43.513341876,52.539744,13.4435333198,0.0,4.83426,8.60927331977
 09/09  02:00:00,117.945046275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,117.943579619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.400366375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.365919069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,112.375619701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.356557646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.44801087,0.0,0.0,0.0,43.513341876,52.539744,13.443504752,0.0,4.83426,8.60924475202
 09/09  09:00:00,100.530206436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.589984412,0.0,0.0,0.0,43.513341876,52.539744,13.5216826134,0.0,4.83426,8.68742261336
 09/09  11:00:00,101.433465949,0.0,0.0,0.0,43.513341876,52.539744,13.473847303,0.0,4.83426,8.63958730295
 09/09  12:00:00,100.627581315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,243.294525591,6.0925162185,134.897269357,0.0,43.513341876,52.539744,13.4687358895,0.0,4.83426,8.63447588953
 09/09  14:00:00,335.925894709,10.5912104024,221.914889823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,393.60220062,8.42062917233,281.449239068,0.0,43.513341876,52.539744,13.4691764064,0.0,4.83426,8.63491640643
 09/09  16:00:00,389.116360478,10.9283781962,274.645096636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,399.458468899,6.31229705692,289.5139383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,344.719119214,4.06661381813,237.548049644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,318.643605567,3.77452067099,196.661949091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,216.247030653,2.25893981517,94.0070882593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.609432215,0.0,0.0,0.0,43.513341876,52.539744,31.063269165,0.0,4.83426,26.229009165
 09/09  22:00:00,118.163884827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.969337175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.108159909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.087455386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.067146176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.046231434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.509384715,0.0,0.0,0.0,43.513341876,52.539744,13.443442994,0.0,4.83426,8.60918299395
 09/10  05:00:00,118.489362985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,112.52598767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.449958984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.472525968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.56574322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.655398586,0.0,0.0,0.0,43.513341876,52.539744,22.1902063454,0.0,4.83426,17.3559463454
 09/10  11:00:00,129.55943562,0.59827869947,27.1745454895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,350.372196204,8.64570834794,238.559102803,0.0,43.513341876,52.539744,13.4745250906,0.0,4.83426,8.64026509055
 09/10  13:00:00,365.738743607,9.214142972,253.150600805,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,418.058364604,13.3949214844,300.553747594,0.0,43.513341876,52.539744,13.4692003106,0.0,4.83426,8.63494031057
 09/10  15:00:00,393.735618179,10.398950803,279.756083129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,422.889967237,13.4553154649,305.321781831,0.0,43.513341876,52.539744,13.443591858,0.0,4.83426,8.60933185798
 09/10  17:00:00,386.544603478,8.37906515874,274.706232448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,413.780277348,10.0277747066,299.031279842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,326.015550365,3.83699202253,202.986326109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,294.343398197,3.82468543189,170.054253643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,249.509123932,2.56696280921,127.27770733,0.0,43.513341876,52.539744,22.3293569092,0.0,4.83426,17.4950969092
 09/10  22:00:00,195.242968719,1.26677283905,75.1107184092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,137.114215614,0.22980078402,17.6592549057,0.0,43.513341876,52.539744,13.4434657093,0.0,4.83426,8.60920570929
 09/10  24:00:00,118.180577303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.127974159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.073393701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.027476443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.473346726,0.0,0.0,0.0,43.513341876,52.539744,13.4488271157,0.0,4.83426,8.61456711574
 09/11  05:00:00,118.464826737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,295.510872819,73.7489126318,106.889706657,0.0,43.513341876,53.238744,107.426417134,102.572157134,4.83426,0.02
 09/11  07:00:00,469.298358084,73.7395358888,114.388579676,0.0,220.879908,53.238744,62.6334470059,40.3417812266,4.83426,17.4574057793
 09/11  08:00:00,723.285383361,81.7982346928,266.886071493,0.0,220.879908,145.652643033,53.6819407135,0.00405846292578,36.25695,17.4209322505
 09/11  09:00:00,768.561423931,84.7123239892,308.451493904,0.0,220.879908,145.652643033,44.9760342958,0.0,36.25695,8.71908429585
 09/11  10:00:00,803.884832534,88.6322227845,333.196772038,0.0,220.879908,151.653867033,65.7616104216,0.0,48.3426,17.4190104216
 09/11  11:00:00,835.915843527,93.4925798687,359.163583466,0.0,220.879908,151.653867033,65.7610990365,0.0,48.3426,17.4184990365
 09/11  12:00:00,851.535962027,97.58551946,371.428293153,0.0,220.879908,151.653867033,57.0621487439,0.0,48.3426,8.71954874388
 09/11  13:00:00,853.075225699,100.825721595,375.131082325,0.0,220.879908,145.652643033,41.6012216589,0.00995242806961,24.1713,17.4199692309
 09/11  14:00:00,863.024671782,103.468641204,381.815534301,0.0,220.879908,145.652643033,41.5907466798,0.0,24.1713,17.4194466798
 09/11  15:00:00,873.210982969,106.900656472,395.93472292,0.0,220.879908,137.835547516,22.2685613656,0.0152283013437,4.83426,17.4190730643
 09/11  16:00:00,898.494221616,106.160868846,427.87033241,0.0,220.879908,133.019064,25.092680931,0.0,4.83426,20.258420931
 09/11  17:00:00,782.406454407,97.0319307949,403.042845088,0.0,220.879908,53.238744,28.5848354112,0.0,4.83426,23.7505754112
 09/11  18:00:00,746.019414123,92.5125830487,371.604104739,0.0,220.879908,53.238744,40.1250564607,0.0,4.83426,35.2907964607
 09/11  19:00:00,749.580379014,87.7136906329,364.684107101,0.0,220.879908,53.238744,13.500936998,0.0,4.83426,8.66667699804
 09/11  20:00:00,746.291893843,84.4731768405,361.782661693,0.0,220.879908,53.238744,13.4931415562,0.0,4.83426,8.65888155618
 09/11  21:00:00,196.387307526,0.966584562659,76.5217308202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  22:00:00,221.382833907,1.08809923966,101.359252207,0.0,43.513341876,52.539744,13.4670903485,0.0,4.83426,8.63283034849
 09/11  23:00:00,119.167595333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.258216591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.248522962,0.0,0.0,0.0,43.513341876,52.539744,13.448729252,0.0,4.83426,8.61446925196
 09/12  02:00:00,118.261522982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.222701152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.685810837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.290764641,0.0,0.0,0.0,43.513341876,52.539744,13.4488624742,0.0,4.83426,8.61460247415
 09/12  06:00:00,366.886743595,74.5616717456,173.328205164,0.0,43.513341876,53.238744,15.6100325963,10.7557725963,4.83426,0.02
 09/12  07:00:00,496.425107001,74.5146595148,141.01830892,0.0,220.879908,53.238744,33.9030484233,11.6107900391,4.83426,17.4579983842
 09/12  08:00:00,734.230994107,85.4640338566,274.524683033,0.0,220.879908,145.652643033,44.9813051175,0.00384234676828,36.25695,8.72051277072
 09/12  09:00:00,783.48592569,88.8024402667,319.48202143,0.0,220.879908,145.652643033,53.6764275385,0.0,36.25695,17.4194775385
 09/12  10:00:00,820.986875463,93.1553652871,345.964963701,0.0,220.879908,151.653867033,65.7607976176,0.0,48.3426,17.4181976176
 09/12  11:00:00,852.887731999,97.7034902364,372.312128352,0.0,220.879908,151.653867033,57.062514217,0.0,48.3426,8.71991421704
 09/12  12:00:00,868.997297123,101.409574484,385.249632688,0.0,220.879908,151.653867033,65.7632052772,0.0,48.3426,17.4206052772
 09/12  13:00:00,874.322291056,103.831734625,393.560361702,0.0,220.879908,145.652643033,41.6014596179,0.00985664734185,24.1713,17.4203029706
 09/12  14:00:00,884.067437851,106.489864454,399.694188933,0.0,220.879908,145.652643033,41.5912882159,0.0,24.1713,17.4199882159
 09/12  15:00:00,889.711179478,110.502379877,408.708643769,0.0,220.879908,137.835547516,13.5703687024,0.0157541723805,4.83426,8.72035453002
 09/12  16:00:00,882.797100398,107.999232971,409.921396719,0.0,220.879908,133.019064,31.2379443034,0.0,4.83426,26.4036843034
 09/12  17:00:00,787.096514977,103.430722359,400.665483673,0.0,220.879908,53.238744,31.2374359614,0.0,4.83426,26.4031759614
 09/12  18:00:00,775.590373391,99.0189983612,394.228971697,0.0,220.879908,53.238744,31.311351627,0.0,4.83426,26.477091627
 09/12  19:00:00,765.104793068,92.5414163109,375.626249957,0.0,220.879908,53.238744,13.5017976679,0.0,4.83426,8.66753766789
 09/12  20:00:00,751.780247527,87.57399481,364.558902731,0.0,220.879908,53.238744,13.4935555195,0.0,4.83426,8.65929551947
 09/12  21:00:00,217.788473629,1.17118550753,98.003113721,0.0,43.513341876,52.539744,13.4939264624,0.0,4.83426,8.65966646237
 09/12  22:00:00,201.587702003,1.41578232749,81.4789191469,0.0,43.513341876,52.539744,13.4674848701,0.0,4.83426,8.63322487006
 09/12  23:00:00,198.147736181,1.08798418478,77.2631386853,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.208187662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.192532725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.174428867,0.0,0.0,0.0,43.513341876,52.539744,13.4488408612,0.0,4.83426,8.61458086117
 09/13  03:00:00,118.139754011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.591959498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.518091507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,244.913680777,74.0455624735,54.2307693186,0.0,43.513341876,53.238744,150.35796021,136.909223478,4.83426,8.61447673193
 09/13  07:00:00,468.570307694,73.9918380697,114.274045323,0.0,220.879908,53.238744,77.802956075,64.2284347253,4.83426,8.74026134961
 09/13  08:00:00,734.069799387,83.5524563481,275.420437023,0.0,220.879908,145.652643033,53.6832760751,0.00380174586694,36.25695,17.4225243293
 09/13  09:00:00,777.324870659,86.4783970555,314.743847092,0.0,220.879908,145.652643033,53.6779890301,0.0,36.25695,17.4210390301
 09/13  10:00:00,813.310077094,90.7535704014,339.843013186,0.0,220.879908,151.653867033,65.7632507657,0.0,48.3426,17.4206507657
 09/13  11:00:00,840.911782856,95.621408385,361.505645431,0.0,220.879908,151.653867033,57.0633138489,0.0,48.3426,8.72071384886
 09/13  12:00:00,857.356400289,99.979272359,374.049958265,0.0,220.879908,151.653867033,65.7628842692,0.0,48.3426,17.4202842692
 09/13  13:00:00,846.363109859,103.205594073,365.607802872,0.0,220.879908,145.652643033,41.6018618033,0.0105066994376,24.1713,17.4200551038
 09/13  14:00:00,855.103139283,105.774859276,371.582615425,0.0,220.879908,145.652643033,32.8907722516,0.0,24.1713,8.71947225159
 09/13  15:00:00,873.940248785,109.570448391,394.117729188,0.0,220.879908,137.835547516,22.2692309069,0.0149427614696,4.83426,17.4200281454
 09/13  16:00:00,898.611191109,108.833171494,424.353351925,0.0,220.879908,133.019064,31.2370415582,0.0,4.83426,26.4027815582
 09/13  17:00:00,811.337590572,104.982436837,422.076121822,0.0,220.879908,53.238744,31.2355201778,0.0,4.83426,26.4012601778
 09/13  18:00:00,797.473876298,98.6444602146,415.504857366,0.0,220.879908,53.238744,31.3093617357,0.0,4.83426,26.4751017357
 09/13  19:00:00,781.876809327,93.0981577082,391.077252754,0.0,220.879908,53.238744,13.5018883901,0.0,4.83426,8.66762839009
 09/13  20:00:00,762.536818615,88.3341740664,373.838345913,0.0,220.879908,53.238744,13.4935158206,0.0,4.83426,8.65925582063
 09/13  21:00:00,239.841116259,1.40646491677,119.330382833,0.0,43.513341876,52.539744,13.4940472867,0.0,4.83426,8.65978728672
 09/13  22:00:00,268.028670105,2.7705490264,146.046248494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,154.27259417,0.722871185541,34.11624635,0.0,43.513341876,52.539744,13.459528479,0.0,4.83426,8.62526847897
 09/13  24:00:00,118.25067714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.242518582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.217900042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.16249033,0.0,0.0,0.0,43.513341876,52.539744,13.4487640169,0.0,4.83426,8.61450401692
 09/14  04:00:00,118.618056299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.544482696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,313.103105429,74.1854614424,121.211190655,0.0,43.513341876,53.238744,110.216161533,105.361901533,4.83426,0.02
 09/14  07:00:00,450.270351855,74.1779536739,95.256873069,0.0,220.879908,53.238744,87.2339841876,64.9418641146,4.83426,17.457860073
 09/14  08:00:00,705.102151711,84.2386671522,246.444210561,0.0,220.879908,145.652643033,53.6836945522,0.0038333464775,36.25695,17.4229112057
 09/14  09:00:00,767.256004157,87.1031099272,304.748707082,0.0,220.879908,145.652643033,53.6793839829,0.0,36.25695,17.4224339829
 09/14  10:00:00,803.408306378,91.2127542374,329.699379644,0.0,220.879908,151.653867033,57.0627085198,0.0,48.3426,8.72010851977
 09/14  11:00:00,838.339553203,95.8267799103,358.433271941,0.0,220.879908,151.653867033,65.7636554205,0.0,48.3426,17.4210554205
 09/14  12:00:00,861.452575486,100.086425107,378.012854945,0.0,220.879908,151.653867033,65.7634884321,0.0,48.3426,17.4208884321
 09/14  13:00:00,866.603405641,102.955126944,385.952426754,0.0,220.879908,145.652643033,41.6020161338,0.00998650652818,24.1713,17.4207296273
 09/14  14:00:00,885.528723183,105.722316727,401.513155294,0.0,220.879908,145.652643033,32.8920675345,0.0,24.1713,8.72076753446
 09/14  15:00:00,899.732208493,108.915005794,421.912184027,0.0,220.879908,137.835547516,22.2704523852,0.0157199594902,4.83426,17.4204724257
 09/14  16:00:00,915.44907736,105.573505428,447.32048127,0.0,220.879908,133.019064,31.2438640424,0.0,4.83426,26.4096040424
 09/14  17:00:00,784.633896783,100.381979335,401.834751689,0.0,220.879908,53.238744,31.2431837474,0.0,4.83426,26.4089237474
 09/14  18:00:00,752.968543131,95.0153304109,375.886699146,0.0,220.879908,53.238744,31.3133395088,0.0,4.83426,26.4790795088
 09/14  19:00:00,727.184651157,88.9525649038,340.166729502,0.0,220.879908,53.238744,13.5071559317,0.00634430264328,4.83426,8.66655162906
 09/14  20:00:00,717.47753852,84.5037204429,332.008542709,0.0,220.879908,53.238744,13.4939100309,0.0,4.83426,8.65965003092
 09/14  21:00:00,170.535148448,0.801953318695,50.6609409186,0.0,43.513341876,52.539744,13.4936939769,0.0,4.83426,8.65943397691
 09/14  22:00:00,159.500157298,1.09091368956,39.6531831561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  23:00:00,119.163548484,0.0,0.0,0.0,43.513341876,52.539744,13.4594083122,0.0,4.83426,8.62514831217
 09/14  24:00:00,118.274965625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.25862407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.247660595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.249881009,0.0,0.0,0.0,43.513341876,52.539744,13.4488731415,0.0,4.83426,8.61461314148
 09/15  04:00:00,120.796493575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,120.374063031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,424.147544091,74.7402361232,229.015487871,0.0,43.513341876,53.238744,4.8698089181,0.0155489181017,4.83426,0.02
 09/15  07:00:00,599.135219281,75.0326225497,241.635902407,0.0,220.879908,53.238744,22.2942672462,0.0,4.83426,17.4600072462
 09/15  08:00:00,766.930897948,86.699799307,304.713374725,0.0,220.879908,145.652643033,53.6825504893,0.00369610562505,36.25695,17.4219043836
 09/15  09:00:00,795.188294551,90.2744512179,328.592928659,0.0,220.879908,145.652643033,53.6797435523,0.0,36.25695,17.4227935523
 09/15  10:00:00,819.714188855,94.4666488071,342.35154759,0.0,220.879908,151.653867033,57.0644720308,0.0,48.3426,8.72187203079
 09/15  11:00:00,842.628502767,98.1237686542,360.741826452,0.0,220.879908,151.653867033,65.7652528307,0.0,48.3426,17.4226528307
 09/15  12:00:00,854.686193668,101.475356058,370.149669853,0.0,220.879908,151.653867033,65.7651577148,0.0,48.3426,17.4225577148
 09/15  13:00:00,837.076812375,103.051691854,356.564314679,0.0,220.879908,145.652643033,32.9026193519,0.0105718704661,24.1713,8.72074748148
 09/15  14:00:00,840.819514991,105.325771112,357.358998598,0.0,220.879908,145.652643033,41.5937222227,0.0,24.1713,17.4224222227
 09/15  15:00:00,858.035415341,108.262809436,380.895304065,0.0,220.879908,137.835547516,22.2720037505,0.0154163257245,4.83426,17.4223274248
 09/15  16:00:00,885.778961015,107.175857811,416.271584122,0.0,220.879908,133.019064,31.2446510753,0.0,4.83426,26.4103910753
 09/15  17:00:00,783.302670944,100.40686671,400.473069397,0.0,220.879908,53.238744,31.244226952,0.0,4.83426,26.409966952
 09/15  18:00:00,739.091897867,94.6270596569,361.218064729,0.0,220.879908,53.238744,31.3168015353,0.0,4.83426,26.4825415353
 09/15  19:00:00,722.133264727,88.5125465443,336.479660445,0.0,220.879908,53.238744,13.502388362,0.0,4.83426,8.66812836203
 09/15  20:00:00,708.006915705,84.1320185292,324.459216946,0.0,220.879908,53.238744,13.4938850589,0.0,4.83426,8.65962505889
 09/15  21:00:00,149.573234973,0.801833273679,30.4645484592,0.0,43.513341876,52.539744,13.4944841212,0.0,4.83426,8.66022412119
 09/15  22:00:00,148.84801016,1.08943799197,29.3529473284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,119.05881315,0.0,0.0,0.0,43.513341876,52.539744,13.4593274654,0.0,4.83426,8.62506746536
 09/15  24:00:00,118.137721927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.092110687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.058919416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.044775327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.501900729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.439946231,0.0,0.0,0.0,43.513341876,52.539744,13.4436211136,0.0,4.83426,8.60936111362
 09/16  06:00:00,115.461738819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.446164144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.549548241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.621483827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.697207846,0.0,0.0,0.0,43.513341876,52.539744,22.192627966,0.0,4.83426,17.358367966
 09/16  11:00:00,141.075316139,0.669585077798,38.3228134021,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,347.57901571,8.43759516831,234.968846114,0.0,43.513341876,52.539744,13.4751934523,0.0,4.83426,8.64093345231
 09/16  13:00:00,346.936347751,8.45536368777,234.705134339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,408.555337201,13.0103110454,290.716412657,0.0,43.513341876,52.539744,13.4698173655,0.0,4.83426,8.63555736551
 09/16  15:00:00,389.411709158,10.3957967048,274.633870369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,392.568235255,13.0571401973,274.78470748,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,340.588422218,8.92532706322,227.479826852,0.0,43.513341876,52.539744,13.4435993443,0.0,4.83426,8.60933934426
 09/16  18:00:00,344.471528756,5.04408048673,235.005451529,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,244.01272796,3.04524827112,120.106164408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,212.423356085,2.68917333988,89.385809354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.572806404,0.0,0.0,0.0,43.513341876,52.539744,22.3342484974,0.0,4.83426,17.4999884974
 09/16  22:00:00,118.143158889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.953475347,0.0,0.0,0.0,43.513341876,52.539744,13.4435880176,0.0,4.83426,8.60932801759
 09/16  24:00:00,118.094445526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.081199916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.059584217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.016844538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.448792204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.41464594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,115.434331914,0.0,0.0,0.0,43.513341876,52.539744,13.4436712826,0.0,4.83426,8.60941128262
 09/17  07:00:00,100.380266923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.479087902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.593283266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.65204975,0.0,0.0,0.0,43.513341876,52.539744,13.5230011814,0.0,4.83426,8.68874118145
 09/17  11:00:00,199.55425974,2.48418040493,94.2450500185,0.0,43.513341876,52.539744,13.4751125844,0.0,4.83426,8.64085258438
 09/17  12:00:00,268.763125126,7.26806529028,158.78353824,0.0,43.513341876,52.539744,13.4747849931,0.0,4.83426,8.64052499313
 09/17  13:00:00,382.635840426,10.3753241472,267.953200105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,354.631759935,12.0639574526,238.77140046,0.0,43.513341876,52.539744,13.4698803743,0.0,4.83426,8.63562037428
 09/17  15:00:00,393.560977437,11.5025361421,277.517241593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,367.443417118,10.0878905567,253.268088771,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,396.614517218,8.78000346623,282.658389984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,342.877995671,9.23390772087,229.940456255,0.0,43.513341876,52.539744,13.443704993,0.0,4.83426,8.60944499304
 09/17  19:00:00,339.460564233,4.65897309744,213.089050769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,216.037251559,2.87267817238,93.0045126159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.509726652,0.0,0.0,0.0,43.513341876,52.539744,22.3352583706,0.0,4.83426,17.5009983706
 09/17  22:00:00,118.117412772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.965112973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.091124435,0.0,0.0,0.0,43.513341876,52.539744,13.4437138579,0.0,4.83426,8.60945385787
 09/18  01:00:00,118.068646314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.054927269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,118.043391869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.50027165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.444844062,0.0,0.0,0.0,43.513341876,52.539744,13.4490479861,0.0,4.83426,8.61478798613
 09/18  06:00:00,226.548302984,73.7232499897,36.2048541519,0.0,43.513341876,53.238744,193.98761684,189.13335684,4.83426,0.02
 09/18  07:00:00,376.59277675,73.5735780993,23.8039385648,0.0,220.879908,53.238744,193.658322347,171.363480561,4.83426,17.4605817861
 09/18  08:00:00,538.757721838,80.0455849998,86.1818642404,0.0,220.879908,145.652643033,77.9551418487,23.9018662408,36.25695,17.7963256079
 09/18  09:00:00,685.6195223,83.0646672079,228.92432643,0.0,220.879908,145.652643033,71.4013305097,0.0,36.25695,35.1443805097
 09/18  10:00:00,766.390561203,86.8932740921,299.082021168,0.0,220.879908,151.653867033,83.7604259936,0.0,48.3426,35.4178259936
 09/18  11:00:00,788.172230614,91.3834360872,314.935134747,0.0,220.879908,151.653867033,83.8596422012,0.0,48.3426,35.5170422012
 09/18  12:00:00,803.388548677,95.2353021475,326.737316291,0.0,220.879908,151.653867033,83.9377719296,0.0,48.3426,35.5951719296
 09/18  13:00:00,807.715638237,98.1819587653,333.525036775,0.0,220.879908,145.652643033,59.8237857793,0.00978930376899,24.1713,35.6426964755
 09/18  14:00:00,828.450216083,101.617788877,350.215491936,0.0,220.879908,145.652643033,59.5620505594,0.0,24.1713,35.3907505594
