Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  15:00:00,836.74206212,105.484326054,362.32976064,0.0,220.879908,137.835547516,40.2778479239,0.00600401840331,4.83426,35.4375839055
 09/18  16:00:00,859.724081646,101.952402682,393.361840852,0.0,220.879908,133.019064,31.2568981215,0.0093309153989,4.83426,26.4133072061
 09/18  17:00:00,764.01802349,96.908308792,382.338893227,0.0,220.879908,53.238744,31.245597978,0.0,4.83426,26.411337978
 09/18  18:00:00,747.388723573,92.3125377055,370.321615796,0.0,220.879908,53.238744,31.3249950044,0.0,4.83426,26.4907350044
 09/18  19:00:00,738.132323679,86.1168132956,349.596016749,0.0,220.879908,53.238744,13.5028707317,0.0,4.83426,8.66861073175
 09/18  20:00:00,716.299587426,82.1898961073,332.556863179,0.0,220.879908,53.238744,13.4942069684,0.0,4.83426,8.65994696845
 09/18  21:00:00,118.401460836,0.0,0.0,0.0,43.513341876,52.539744,13.4942832872,0.0,4.83426,8.66002328715
 09/18  22:00:00,118.084414497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,119.034182208,0.0,0.0,0.0,43.513341876,52.539744,13.4597544641,0.0,4.83426,8.62549446406
 09/18  24:00:00,118.12330068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.108799937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.075310599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.044060199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.322889172,0.0,0.0,0.0,43.513341876,52.539744,13.4489055753,0.0,4.83426,8.61464557528
 09/19  05:00:00,119.909082192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,190.152059294,73.5566410437,0.00446739650472,0.0,43.513341876,53.238744,268.924252386,264.069992386,4.83426,0.02
 09/19  07:00:00,396.129038682,73.5573483082,43.3100420302,0.0,220.879908,53.238744,187.40615987,165.107745598,4.83426,17.4641542717
 09/19  08:00:00,608.938413169,79.9146031782,155.358937241,0.0,220.879908,145.652643033,66.4396758982,3.854999052,36.25695,26.3277268462
 09/19  09:00:00,727.648986116,82.9046669738,270.157812701,0.0,220.879908,145.652643033,62.8016925852,0.0,36.25695,26.5447425852
 09/19  10:00:00,770.484166865,86.7880602026,302.032210862,0.0,220.879908,151.653867033,83.7627796152,0.0,48.3426,35.4201796152
 09/19  11:00:00,800.502337223,91.6505745592,325.522014453,0.0,220.879908,151.653867033,83.8604975943,0.0,48.3426,35.5178975943
 09/19  12:00:00,816.720828774,95.5601105278,338.063052619,0.0,220.879908,151.653867033,83.9439748062,0.0,48.3426,35.6013748062
 09/19  13:00:00,824.01263573,98.7275131662,347.527337769,0.0,220.879908,145.652643033,68.7309773378,0.00981802467381,24.1713,44.5498593131
 09/19  14:00:00,839.572163199,102.259939427,359.684534689,0.0,220.879908,145.652643033,50.7220469866,0.0,24.1713,26.5507469866
 09/19  15:00:00,858.828639153,106.293362845,382.189039786,0.0,220.879908,137.835547516,40.2899456724,0.014404439345,4.83426,35.441281233
 09/19  16:00:00,900.524493383,104.760724649,432.234135019,0.0,220.879908,133.019064,31.2630717449,0.0090416784593,4.83426,26.4197700665
 09/19  17:00:00,803.186314223,100.589363604,420.018594189,0.0,220.879908,53.238744,31.253951575,0.0,4.83426,26.419691575
 09/19  18:00:00,777.940270956,96.2994772134,399.289958015,0.0,220.879908,53.238744,31.3233221217,0.0,4.83426,26.4890621217
 09/19  19:00:00,760.155719776,89.3425607539,371.003439948,0.0,220.879908,53.238744,13.5029590629,0.0,4.83426,8.66869906292
 09/19  20:00:00,735.228149628,84.7466540964,351.136924063,0.0,220.879908,53.238744,13.4945576756,0.0,4.83426,8.66029767558
 09/19  21:00:00,189.207043746,1.08883335974,69.6842813449,0.0,43.513341876,52.539744,13.4946556723,0.0,4.83426,8.66039567229
 09/19  22:00:00,168.780744025,1.08772608953,49.2449493917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,119.071124549,0.0,0.0,0.0,43.513341876,52.539744,13.4599158752,0.0,4.83426,8.6256558752
 09/19  24:00:00,118.140504297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.128333355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.090472709,0.0,0.0,0.0,43.513341876,52.539744,13.4491520772,0.0,4.83426,8.61489207715
 09/20  03:00:00,118.04117796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.47823472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.391385942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,189.412881219,73.5534320348,0.00429383693584,0.0,43.513341876,53.238744,336.837033422,331.982773422,4.83426,0.02
 09/20  07:00:00,401.259526314,73.5873596109,48.6390748897,0.0,220.879908,53.238744,194.035636188,171.736347164,4.83426,17.4650290244
 09/20  08:00:00,663.91217177,80.6378886173,210.48084545,0.0,220.879908,145.652643033,62.6249585255,0.0398611808409,36.25695,26.3281473447
 09/20  09:00:00,759.607817243,83.7863891839,302.336669811,0.0,220.879908,145.652643033,71.6432647764,0.0,36.25695,35.3863147764
 09/20  10:00:00,793.132817176,88.1528264122,324.887843732,0.0,220.879908,151.653867033,74.9145472987,0.0,48.3426,26.5719472987
 09/20  11:00:00,821.646918643,93.1987742748,347.013548314,0.0,220.879908,151.653867033,83.8648041183,0.0,48.3426,35.5222041183
 09/20  12:00:00,839.258588984,97.4078452818,361.024260529,0.0,220.879908,151.653867033,92.8417338116,0.0,48.3426,44.4991338116
 09/20  13:00:00,863.783585037,101.205871084,387.351059468,0.0,220.879908,145.652643033,59.8353208778,0.0134238891041,24.1713,35.6505969887
 09/20  14:00:00,893.816577727,104.489148346,413.831411235,0.0,220.879908,145.652643033,59.5674268397,0.0,24.1713,35.3961268397
 09/20  15:00:00,906.295806212,108.255599327,430.278512819,0.0,220.879908,137.835547516,31.4377392508,0.0148356084799,4.83426,26.5886436423
 09/20  16:00:00,925.204245785,108.259398795,454.32787316,0.0,220.879908,133.019064,31.2642740294,0.00942813182474,4.83426,26.4205858976
 09/20  17:00:00,831.46778614,103.385325335,445.354374832,0.0,220.879908,53.238744,31.2546521394,0.0,4.83426,26.4203921394
 09/20  18:00:00,806.371290667,98.9835966285,424.862760771,0.0,220.879908,53.238744,40.1535718724,0.0,4.83426,35.3193118724
 09/20  19:00:00,777.760444365,92.1464140162,385.046688932,0.0,220.879908,53.238744,13.502642576,0.0,4.83426,8.66838257605
 09/20  20:00:00,730.876379774,86.5546843453,344.515683041,0.0,220.879908,53.238744,13.4948193114,0.0,4.83426,8.66055931135
 09/20  21:00:00,172.409485725,0.802781433414,52.8979378954,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  22:00:00,175.360401715,1.09196816898,55.8071997528,0.0,43.513341876,52.539744,13.4681141311,0.0,4.83426,8.63385413107
 09/20  23:00:00,119.104446557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.168540625,0.0,0.0,0.0,43.513341876,52.539744,13.4491475595,0.0,4.83426,8.61488755947
 09/21  01:00:00,118.129317399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,118.100254116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.074155261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.52814919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.465703324,0.0,0.0,0.0,43.513341876,52.539744,13.4491825358,0.0,4.83426,8.61492253576
 09/21  06:00:00,232.727061206,73.7229856274,42.7828828572,0.0,43.513341876,53.238744,203.311607638,198.457347638,4.83426,0.02
 09/21  07:00:00,444.648412271,73.7272700373,91.333720556,0.0,220.879908,53.238744,109.745857403,87.4472889383,4.83426,17.4643084643
 09/21  08:00:00,680.073981328,81.7556781932,225.42942074,0.0,220.879908,145.652643033,58.12773304,0.00371665624914,36.25695,21.8670663838
 09/21  09:00:00,763.429456607,84.8219382842,305.034653787,0.0,220.879908,145.652643033,67.3077383868,0.0,36.25695,31.0507883868
 09/21  10:00:00,797.098031328,89.420164615,327.484012413,0.0,220.879908,151.653867033,83.7673404532,0.0,48.3426,35.4247404532
 09/21  11:00:00,833.464685482,94.4858738699,357.375661678,0.0,220.879908,151.653867033,83.8729217665,0.0,48.3426,35.5303217665
 09/21  12:00:00,868.842558395,99.0039485997,388.715839262,0.0,220.879908,151.653867033,83.9478132298,0.0,48.3426,35.6052132298
 09/21  13:00:00,882.748347345,102.598630835,404.726412616,0.0,220.879908,145.652643033,59.8216898205,0.0,24.1713,35.6503898205
 09/21  14:00:00,896.702848163,105.168236452,415.992016197,0.0,220.879908,145.652643033,59.573074189,0.0,24.1713,35.401774189
 09/21  15:00:00,900.649584859,108.806541681,424.077948148,0.0,220.879908,137.835547516,40.2959667424,0.0152315914616,4.83426,35.4464751509
 09/21  16:00:00,918.301109997,108.831331604,446.841457497,0.0,220.879908,133.019064,31.2669412057,0.00927185833617,4.83426,26.4234093473
 09/21  17:00:00,820.876392936,103.828617592,434.297968989,0.0,220.879908,53.238744,31.2580149819,0.0,4.83426,26.4237549819
 09/21  18:00:00,795.322057556,98.7820217983,414.039585135,0.0,220.879908,53.238744,31.3275106576,0.0,4.83426,26.4932506576
 09/21  19:00:00,766.233044341,92.1706790436,373.610865977,0.0,220.879908,53.238744,13.5034853225,0.0,4.83426,8.66922532246
 09/21  20:00:00,726.636088218,86.7366792188,340.18186735,0.0,220.879908,53.238744,13.4950701523,0.0,4.83426,8.66081015226
 09/21  21:00:00,191.186240961,1.16959529825,71.2122850094,0.0,43.513341876,52.539744,13.4952565358,0.0,4.83426,8.66099653576
 09/21  22:00:00,154.481905078,0.722871185541,35.3908284646,0.0,43.513341876,52.539744,13.4678837531,0.0,4.83426,8.63362375309
 09/21  23:00:00,163.912684943,1.08708258225,43.4330827414,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,118.184112865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.200690975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.176131831,0.0,0.0,0.0,43.513341876,52.539744,13.4473618859,0.0,4.83426,8.61310188585
 09/22  03:00:00,118.129474811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.508776079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.10373538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,310.430101535,73.9728430478,118.629936397,0.0,43.513341876,53.238744,77.0915377019,72.2372777019,4.83426,0.02
 09/22  07:00:00,485.737636407,73.9042479699,131.745393642,0.0,220.879908,53.238744,44.5620131123,22.2601520391,4.83426,17.4676010731
 09/22  08:00:00,720.109452011,82.9343368931,263.951885424,0.0,220.879908,145.652643033,62.5953081198,0.00389630322249,36.25695,26.3344618166
 09/22  09:00:00,768.48805855,86.4932810761,306.856423008,0.0,220.879908,145.652643033,71.6482726319,0.0,36.25695,35.3913226319
 09/22  10:00:00,800.828050262,90.55861948,327.177176513,0.0,220.879908,151.653867033,74.9174405777,0.0,48.3426,26.5748405777
 09/22  11:00:00,826.983505202,95.4402069435,347.761432798,0.0,220.879908,151.653867033,83.8754676692,0.0,48.3426,35.5328676692
 09/22  12:00:00,850.968786232,100.042370907,368.423297935,0.0,220.879908,151.653867033,92.8514642494,0.0,48.3426,44.5088642494
 09/22  13:00:00,861.888406176,103.09361972,382.333466445,0.0,220.879908,145.652643033,59.8455019233,0.0137067445601,24.1713,35.6604951787
 09/22  14:00:00,875.693916898,105.504601458,393.337004669,0.0,220.879908,145.652643033,59.5748553124,0.0,24.1713,35.4035553124
 09/22  15:00:00,874.175028207,107.67940487,396.390019734,0.0,220.879908,137.835547516,40.300029428,0.0156844010904,4.83426,35.4500850269
 09/22  16:00:00,880.815437975,104.543103634,410.820184378,0.0,220.879908,133.019064,31.2646331705,0.00986434663008,4.83426,26.4205088239
 09/22  17:00:00,781.208101896,96.7367722481,400.897234801,0.0,220.879908,53.238744,31.2534851473,0.0,4.83426,26.4192251473
 09/22  18:00:00,758.005628754,92.2444830058,383.658821691,0.0,220.879908,53.238744,31.3346922568,0.0,4.83426,26.5004322568
 09/22  19:00:00,742.347146744,87.0592802532,355.779720575,0.0,220.879908,53.238744,13.5022122999,0.0,4.83426,8.66795229989
 09/22  20:00:00,719.028181606,83.3823213526,336.614905532,0.0,220.879908,53.238744,13.4952036119,0.0,4.83426,8.66094361193
 09/22  21:00:00,169.934967259,0.903588981927,50.6966042234,0.0,43.513341876,52.539744,13.4956871695,0.0,4.83426,8.6614271695
 09/22  22:00:00,118.157655084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,119.067227536,0.0,0.0,0.0,43.513341876,52.539744,13.4600839372,0.0,4.83426,8.62582393725
 09/22  24:00:00,118.139062006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.129810487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.122156526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.106186178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.57388071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.548971727,0.0,0.0,0.0,43.513341876,52.539744,13.443824553,0.0,4.83426,8.60956455298
 09/23  06:00:00,115.581314885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.532748322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.540880208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.579860466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.596794487,0.0,0.0,0.0,43.513341876,52.539744,22.1960066987,0.0,4.83426,17.3617466987
 09/23  11:00:00,101.419169845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.614124653,0.0,0.0,0.0,43.513341876,52.539744,13.4755044297,0.0,4.83426,8.64124442966
 09/23  13:00:00,231.932965682,1.7273956482,128.586876298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,269.506711716,3.2340500433,163.873913659,0.0,43.513341876,52.539744,13.4700241696,0.0,4.83426,8.63576416957
 09/23  15:00:00,308.983535286,3.79689864734,202.505817622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,278.980285842,3.41377157899,173.284958197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,178.696054247,1.43152261851,75.9873746805,0.0,43.513341876,52.539744,13.4438143743,0.0,4.83426,8.60955437427
 09/23  18:00:00,103.427561757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.773986313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.690418643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.453498604,0.0,0.0,0.0,43.513341876,52.539744,22.3393923029,0.0,4.83426,17.5051323029
 09/23  22:00:00,118.069397269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.889471814,0.0,0.0,0.0,43.513341876,52.539744,13.4437207936,0.0,4.83426,8.60946079363
 09/23  24:00:00,118.019294923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.995781285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.968402899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.957906608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.393785891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.33944986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,115.365359567,0.0,0.0,0.0,43.513341876,52.539744,13.4437444644,0.0,4.83426,8.60948446436
 09/24  07:00:00,100.358475186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.420552833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.489505668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.52926014,0.0,0.0,0.0,43.513341876,52.539744,22.1965197787,0.0,4.83426,17.3622597787
 09/24  11:00:00,101.39598037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,188.415116212,1.87292727836,85.048256367,0.0,43.513341876,52.539744,13.4753849068,0.0,4.83426,8.64112490677
 09/24  13:00:00,304.244513112,4.13332490639,197.212368232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,367.509648241,4.93793149967,258.856758579,0.0,43.513341876,52.539744,13.4696394804,0.0,4.83426,8.63537948035
 09/24  15:00:00,371.34376181,9.11419924523,258.356846384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,395.490358193,5.03660922725,286.535235405,0.0,43.513341876,52.539744,13.4438448199,0.0,4.83426,8.60958481993
 09/24  17:00:00,363.201689737,4.70044117923,254.860334822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,368.888649191,4.8305028974,257.40794599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,279.357242069,3.18799165724,155.375423001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,238.134410071,3.18586149924,114.697521803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.510061031,0.0,0.0,0.0,43.513341876,52.539744,22.3413728744,0.0,4.83426,17.5071128744
 09/24  22:00:00,118.103338974,0.0,0.0,0.0,43.513341876,52.539744,13.4438713988,0.0,4.83426,8.60961139877
 09/24  23:00:00,118.921645035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,118.055128363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.025866538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.007628137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.975720376,0.0,0.0,0.0,43.513341876,52.539744,13.4492210882,0.0,4.83426,8.61496108822
 09/25  04:00:00,118.416953705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.330550121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.314902834,73.4585793949,0.00397097770932,0.0,43.513341876,53.238744,353.069486481,348.215226481,4.83426,0.02
 09/25  07:00:00,396.168943522,73.4648973389,43.3024295655,0.0,220.879908,53.238744,200.025840428,177.723613926,4.83426,17.4679665022
 09/25  08:00:00,578.555906848,78.4517003241,127.035484329,0.0,220.879908,145.652643033,66.0557617613,3.45919942873,36.25695,26.3396123325
 09/25  09:00:00,710.430878626,81.8926605236,254.448531525,0.0,220.879908,145.652643033,68.034185901,0.0,36.25695,31.777235901
 09/25  10:00:00,772.443000791,86.2370272484,305.065345116,0.0,220.879908,151.653867033,78.5578337161,0.0,48.3426,30.2152337161
 09/25  11:00:00,804.811906201,91.042779936,330.979251227,0.0,220.879908,151.653867033,83.8828356986,0.0,48.3426,35.5402356986
 09/25  12:00:00,830.604847594,95.2551953733,352.714444965,0.0,220.879908,151.653867033,92.8680439196,0.0,48.3426,44.5254439196
 09/25  13:00:00,833.58723196,98.5268167567,358.295390086,0.0,220.879908,145.652643033,59.8527873513,0.00994749626404,24.1713,35.671539855
 09/25  14:00:00,844.341180572,101.947787474,365.076652509,0.0,220.879908,145.652643033,59.5843427771,0.0,24.1713,35.4130427771
 09/25  15:00:00,855.570471664,105.94891387,379.434457714,0.0,220.879908,137.835547516,40.3010884577,0.00576742660059,4.83426,35.4610610311
 09/25  16:00:00,884.0311932,102.392884743,417.231496032,0.0,220.879908,133.019064,31.2716348562,0.00936207559711,4.83426,26.4280127806
 09/25  17:00:00,795.018188541,97.8506466044,414.737093358,0.0,220.879908,53.238744,31.2616298412,0.0,4.83426,26.4273698412
 09/25  18:00:00,774.521955997,93.506806464,395.831670681,0.0,220.879908,53.238744,31.340411547,0.0,4.83426,26.506151547
 09/25  19:00:00,756.619717434,87.4312791028,368.925347182,0.0,220.879908,53.238744,13.5041434524,0.0,4.83426,8.66988345244
 09/25  20:00:00,735.424860839,83.5707416375,351.987047122,0.0,220.879908,53.238744,13.4955849433,0.0,4.83426,8.66132494331
 09/25  21:00:00,191.56660219,1.08606190393,71.647994982,0.0,43.513341876,52.539744,13.4958553625,0.0,4.83426,8.66159536245
 09/25  22:00:00,118.123175357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,119.02894402,0.0,0.0,0.0,43.513341876,52.539744,13.459978245,0.0,4.83426,8.62571824498
 09/25  24:00:00,118.150466128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.162160802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.145518436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.110574107,0.0,0.0,0.0,43.513341876,52.539744,13.4492263531,0.0,4.83426,8.61496635315
 09/26  04:00:00,120.427598449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.053029257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,243.092952435,73.7097016133,49.4189434166,0.0,43.513341876,53.238744,206.867284507,202.013024507,4.83426,0.02
 09/26  07:00:00,387.187540901,73.6183565976,34.6368967285,0.0,220.879908,53.238744,198.393438624,176.090741633,4.83426,17.4684369907
 09/26  08:00:00,611.24177512,80.6285988737,158.128467826,0.0,220.879908,145.652643033,67.4111245578,4.81189512199,36.25695,26.3422794358
 09/26  09:00:00,754.540889199,84.0898940883,297.103889838,0.0,220.879908,145.652643033,71.664313983,0.0,36.25695,35.407363983
 09/26  10:00:00,781.00887471,88.800489084,312.334146057,0.0,220.879908,151.653867033,74.9278936698,0.0,48.3426,26.5852936698
 09/26  11:00:00,806.99551589,93.4335645108,332.395691228,0.0,220.879908,151.653867033,87.8944736033,0.0,48.3426,39.5518736033
 09/26  12:00:00,826.282792923,97.2381926217,348.385065743,0.0,220.879908,151.653867033,88.8594915712,0.0,48.3426,40.5168915712
 09/26  13:00:00,829.243152761,100.431158778,353.91386611,0.0,220.879908,145.652643033,59.8545669989,0.00881615759182,24.1713,35.6744508413
 09/26  14:00:00,842.457759139,103.673977325,363.747548239,0.0,220.879908,145.652643033,59.5897610889,0.0,24.1713,35.4184610889
 09/26  15:00:00,856.203176813,107.224630868,381.671191545,0.0,220.879908,137.835547516,40.3114121132,0.0150981297853,4.83426,35.4620539834
 09/26  16:00:00,879.001692304,105.239091882,411.540953742,0.0,220.879908,133.019064,31.2776363341,0.00941599477777,4.83426,26.4339603393
 09/26  17:00:00,778.342340735,99.6613818798,396.380823734,0.0,220.879908,53.238744,31.269707703,0.0,4.83426,26.435447703
 09/26  18:00:00,754.735996104,94.6840961622,375.047722747,0.0,220.879908,53.238744,31.3402259212,0.0,4.83426,26.5059659212
 09/26  19:00:00,725.844565323,88.3189606896,338.336875009,0.0,220.879908,53.238744,13.5040146217,0.0,4.83426,8.6697546217
 09/26  20:00:00,702.718740339,83.659892928,320.452642084,0.0,220.879908,53.238744,13.4957070016,0.0,4.83426,8.66144700159
 09/26  21:00:00,160.007251195,0.903588981927,40.8808658941,0.0,43.513341876,52.539744,13.4959927256,0.0,4.83426,8.66173272556
 09/26  22:00:00,118.099373542,0.0,0.0,0.0,43.513341876,52.539744,13.4681820551,0.0,4.83426,8.63392205512
 09/26  23:00:00,119.02531274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.104410321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.096357264,0.0,0.0,0.0,43.513341876,52.539744,13.4492145242,0.0,4.83426,8.61495452421
 09/27  02:00:00,118.071295175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.036391058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.447963615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.382182514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,192.383309371,73.5477760722,0.00395688817024,0.0,43.513341876,53.238744,317.059062549,303.609717105,4.83426,8.61508544449
 09/27  07:00:00,388.413217378,73.5742065895,35.9746839878,0.0,220.879908,53.238744,215.956310299,193.651655239,4.83426,17.4703950595
 09/27  08:00:00,568.761421982,79.6847174035,116.961682394,0.0,220.879908,145.652643033,69.2556729362,15.4292374478,36.25695,17.5694854884
 09/27  09:00:00,688.474584055,82.9776865453,232.655293592,0.0,220.879908,145.652643033,71.668661828,0.0,36.25695,35.411711828
 09/27  10:00:00,771.657079777,87.4009275896,304.632332126,0.0,220.879908,151.653867033,83.7901613316,0.0,48.3426,35.4475613316
 09/27  11:00:00,807.224485285,92.2376615566,333.804577197,0.0,220.879908,151.653867033,83.8934543158,0.0,48.3426,35.5508543158
 09/27  12:00:00,834.89066899,96.3765808872,357.733933095,0.0,220.879908,151.653867033,83.975565584,0.0,48.3426,35.632965584
 09/27  13:00:00,849.699153337,99.9792460142,374.623921013,0.0,220.879908,145.652643033,68.7727424302,0.00737951887463,24.1713,44.5940629113
 09/27  14:00:00,869.941012917,103.669657927,390.981873581,0.0,220.879908,145.652643033,50.7417943899,0.0,24.1713,26.5704943899
 09/27  15:00:00,885.035220212,107.436247548,410.038369927,0.0,220.879908,137.835547516,40.3172491957,0.0147152486843,4.83426,35.4682739471
 09/27  16:00:00,904.451215037,105.886756339,436.113801657,0.0,220.879908,133.019064,31.2790167693,0.00946793419218,4.83426,26.4352888351
 09/27  17:00:00,799.607001118,100.279804639,416.827574863,0.0,220.879908,53.238744,31.2703089731,0.0,4.83426,26.4360489731
 09/27  18:00:00,770.091731889,95.0325066996,389.882881616,0.0,220.879908,53.238744,40.174772964,0.0,4.83426,35.340512964
 09/27  19:00:00,738.336541885,88.5199843625,349.834217706,0.0,220.879908,53.238744,13.5049240642,0.0,4.83426,8.67066406424
 09/27  20:00:00,710.920931232,84.0310041042,327.520297171,0.0,220.879908,53.238744,13.4960505972,0.0,4.83426,8.6617905972
 09/27  21:00:00,169.93154917,0.903588981927,50.3473541782,0.0,43.513341876,52.539744,13.4963536519,0.0,4.83426,8.66209365188
 09/27  22:00:00,118.133011852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,119.101019445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.170576847,0.0,0.0,0.0,43.513341876,52.539744,13.4493984082,0.0,4.83426,8.61513840817
 09/28  01:00:00,118.154472242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.155212965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.139352448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.577068711,0.0,0.0,0.0,43.513341876,52.539744,13.4492962448,0.0,4.83426,8.61503624478
 09/28  05:00:00,118.524881001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,328.440025684,73.7955680235,134.613025043,0.0,43.513341876,53.238744,87.019823024,82.165563024,4.83426,0.02
 09/28  07:00:00,473.623081789,73.7769779136,119.899962831,0.0,220.879908,53.238744,67.7525000516,45.4454074319,4.83426,17.4728326197
 09/28  08:00:00,731.402605651,82.1720239953,275.773785974,0.0,220.879908,145.652643033,62.6074374935,0.00452209640431,36.25695,26.3459653971
 09/28  09:00:00,793.566469461,85.99186202,333.321336568,0.0,220.879908,145.652643033,62.8234879522,0.0,36.25695,26.5665379522
 09/28  10:00:00,818.470839151,91.1497773067,344.584713157,0.0,220.879908,151.653867033,83.7933899537,0.0,48.3426,35.4507899537
 09/28  11:00:00,848.798755245,95.7112728259,368.618546406,0.0,220.879908,151.653867033,83.8952586946,0.0,48.3426,35.5526586946
 09/28  12:00:00,866.999110015,99.3837930515,384.113110842,0.0,220.879908,151.653867033,92.8810882596,0.0,48.3426,44.5384882596
 09/28  13:00:00,873.348486443,102.422915614,393.409218905,0.0,220.879908,145.652643033,59.8589309336,0.0,24.1713,35.6876309336
 09/28  14:00:00,885.288520949,105.203660886,401.925379751,0.0,220.879908,145.652643033,59.5986594463,0.0,24.1713,35.4273594463
 09/28  15:00:00,893.077124004,107.744875622,416.538188857,0.0,220.879908,137.835547516,40.3222730676,0.0156754667845,4.83426,35.4723376009
 09/28  16:00:00,903.607428727,106.060146548,435.015648868,0.0,220.879908,133.019064,31.2812323473,0.00916214845012,4.83426,26.4378101989
 09/28  17:00:00,799.29224546,100.699116647,416.015225506,0.0,220.879908,53.238744,31.2740253803,0.0,4.83426,26.4397653803
 09/28  18:00:00,773.035676891,94.9852264195,392.785973206,0.0,220.879908,53.238744,31.3454971919,0.0,4.83426,26.5112371919
 09/28  19:00:00,758.177344303,89.3063721055,368.52461035,0.0,220.879908,53.238744,13.5045180617,0.0,4.83426,8.67025806166
 09/28  20:00:00,725.394071308,85.0646811701,340.684602392,0.0,220.879908,53.238744,13.496199144,0.0,4.83426,8.66193914399
 09/28  21:00:00,189.66510989,1.08847811291,69.7244451204,0.0,43.513341876,52.539744,13.4968081228,0.0,4.83426,8.66254812279
 09/28  22:00:00,174.644683829,1.08815239289,55.0227061117,0.0,43.513341876,52.539744,13.4688888514,0.0,4.83426,8.63462885145
 09/28  23:00:00,119.1448968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.227090683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.194359192,0.0,0.0,0.0,43.513341876,52.539744,13.4476924823,0.0,4.83426,8.61343248226
 09/29  02:00:00,118.140832213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.113956581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.457860008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,120.067850083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,280.433404449,73.9772189479,86.0204408781,0.0,43.513341876,53.238744,143.637581969,130.188131542,4.83426,8.61519042663
 09/29  07:00:00,451.106220887,73.8727627287,97.4854594678,0.0,220.879908,53.238744,89.2975185284,66.9899018481,4.83426,17.4733566803
 09/29  08:00:00,722.04447623,82.9972537324,265.732293241,0.0,220.879908,145.652643033,53.8327689942,0.00416748781191,36.25695,17.5716515064
 09/29  09:00:00,785.212073994,87.024223627,324.086177088,0.0,220.879908,145.652643033,71.6770414424,0.0,36.25695,35.4200914424
 09/29  10:00:00,808.545500647,92.2932375421,335.066746023,0.0,220.879908,151.653867033,83.7976618053,0.0,48.3426,35.4550618053
 09/29  11:00:00,834.248203091,96.1727119307,353.688944228,0.0,220.879908,151.653867033,83.8992661439,0.0,48.3426,35.5566661439
 09/29  12:00:00,852.694259276,99.9572920047,369.197973238,0.0,220.879908,151.653867033,83.9833167278,0.0,48.3426,35.6407167278
 09/29  13:00:00,866.763587996,103.086000505,385.842061756,0.0,220.879908,145.652643033,68.7888174655,0.0108762685348,24.1713,44.606641197
 09/29  14:00:00,882.530151422,105.559419165,398.966595354,0.0,220.879908,145.652643033,59.5983846033,0.0,24.1713,35.4270846033
 09/29  15:00:00,892.160611877,108.607278808,413.050710716,0.0,220.879908,137.835547516,31.4596379028,0.0147807879681,4.83426,26.6105971148
 09/29  16:00:00,896.312220333,104.680005086,426.14034486,0.0,220.879908,133.019064,40.087464081,0.0100295099271,4.83426,35.2431745711
 09/29  17:00:00,783.23863097,95.3231112818,403.221031973,0.0,220.879908,53.238744,31.2704123545,0.0,4.83426,26.4361523545
 09/29  18:00:00,767.913020309,91.2457570686,390.811653239,0.0,220.879908,53.238744,31.351116082,0.0,4.83426,26.516856082
 09/29  19:00:00,759.157141448,87.5228064173,371.854803538,0.0,220.879908,53.238744,13.5052618628,0.0,4.83426,8.67100186277
 09/29  20:00:00,741.74479284,84.6700820507,357.609952023,0.0,220.879908,53.238744,13.4966710196,0.0,4.83426,8.66241101964
 09/29  21:00:00,198.716483182,1.08804198206,79.1078697304,0.0,43.513341876,52.539744,13.4949481341,0.0,4.83426,8.66068813407
 09/29  22:00:00,177.395289033,1.08798181295,57.758559854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,119.150218521,0.0,0.0,0.0,43.513341876,52.539744,13.4605726576,0.0,4.83426,8.62631265756
 09/29  24:00:00,118.260959309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.238684886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.205818739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.182271585,0.0,0.0,0.0,43.513341876,52.539744,13.4439168208,0.0,4.83426,8.60965682079
 09/30  04:00:00,118.6308258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.578229051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.560581876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.50702161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.633701598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.729596056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,161.108431555,0.46147797033,59.4358997367,0.0,43.513341876,52.539744,22.2019933101,0.0,4.83426,17.3677333101
 09/30  11:00:00,337.400151552,4.19487807282,228.276402078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,433.34289062,9.9185765564,317.851524192,0.0,43.513341876,52.539744,13.4769963113,0.0,4.83426,8.64273631131
 09/30  13:00:00,418.662911296,12.5841498309,300.840537939,0.0,43.513341876,52.539744,13.4713773279,0.0,4.83426,8.63711732795
 09/30  14:00:00,420.949341636,10.3406342937,306.086808461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,394.520091814,12.5908578507,278.202221242,0.0,43.513341876,52.539744,13.4713832904,0.0,4.83426,8.63712329036
 09/30  16:00:00,422.417727016,9.67579237891,308.86585599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,390.945793755,9.8466235773,277.561856427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,409.490731378,8.23488921474,292.143810196,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,338.669658706,3.7147477888,214.357141696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,287.932764085,3.33107193656,164.423335717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,210.906805288,2.41541141309,89.1640089174,0.0,43.513341876,52.539744,31.0948532738,0.0,4.83426,26.2605932738
 09/30  22:00:00,118.172138456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.998874836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.145607298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.12988121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.109743962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.090648516,0.0,0.0,0.0,43.513341876,52.539744,13.4439883417,0.0,4.83426,8.60972834167
 10/01  04:00:00,118.559348002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.49046359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.484538106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.437316285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.475745855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.569327614,0.0,0.0,0.0,43.513341876,52.539744,13.4495839281,0.0,4.83426,8.61532392805
 10/01  10:00:00,159.674757049,1.42587229145,57.1256723707,0.0,43.513341876,52.539744,13.527232865,0.0,4.83426,8.69297286503
 10/01  11:00:00,349.520515621,4.44719071988,239.942271555,0.0,43.513341876,52.539744,13.4771060006,0.0,4.83426,8.64284600063
 10/01  12:00:00,380.014827171,7.75249587366,267.839859996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,388.934066884,11.8128247042,273.48978992,0.0,43.513341876,52.539744,13.4767314521,0.0,4.83426,8.64247145209
 10/01  14:00:00,425.000060564,10.3252558127,310.725995617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,405.37434246,12.7023911039,288.936454836,0.0,43.513341876,52.539744,13.4714826319,0.0,4.83426,8.63722263189
 10/01  16:00:00,427.566224795,9.68584615993,314.102024259,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,384.168609665,4.99636340442,275.69859803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,393.219469551,5.08903733351,279.312091833,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,369.921998337,4.75399238454,244.265341512,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,300.900706775,3.71901010782,176.940064753,0.0,43.513341876,52.539744,13.4440623929,0.0,4.83426,8.60980239285
 10/01  21:00:00,247.268186994,2.61248828511,125.024774286,0.0,43.513341876,52.539744,22.351813628,0.0,4.83426,17.517553628
 10/01  22:00:00,207.271069275,1.69361977029,86.2315104326,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,138.302503468,0.459601568041,18.5341961135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.135502792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,118.138494273,0.0,0.0,0.0,43.513341876,52.539744,13.4494967378,0.0,4.83426,8.61523673782
 10/02  02:00:00,118.130057069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.112222697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.603277031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.544863851,0.0,0.0,0.0,43.513341876,52.539744,13.4494643751,0.0,4.83426,8.61520437507
 10/02  06:00:00,325.741506751,73.8969283075,130.775018801,0.0,43.513341876,53.238744,56.8654903302,52.0112303302,4.83426,0.02
 10/02  07:00:00,473.336729502,73.6959443123,119.008467072,0.0,220.879908,53.238744,80.2351684992,57.9278328885,4.83426,17.4730756107
 10/02  08:00:00,695.172535407,81.1324878638,240.171591746,0.0,220.879908,145.652643033,62.6138477147,0.00391042288431,36.25695,26.3529872918
 10/02  09:00:00,760.163204345,85.1262044069,300.317308015,0.0,220.879908,145.652643033,62.8354187042,0.0,36.25695,26.5784687042
 10/02  10:00:00,785.322927225,88.9301682652,315.151027538,0.0,220.879908,151.653867033,83.8052439952,0.0,48.3426,35.4626439952
 10/02  11:00:00,815.029575022,92.8100736965,339.399581531,0.0,220.879908,151.653867033,83.9100031687,0.0,48.3426,35.5674031687
 10/02  12:00:00,832.371662532,96.3408499808,353.656231514,0.0,220.879908,151.653867033,92.9028362173,0.0,48.3426,44.5602362173
 10/02  13:00:00,830.625966845,99.3413064624,354.886192476,0.0,220.879908,145.652643033,59.8834825536,0.00967483416818,24.1713,35.7025077194
 10/02  14:00:00,843.287535844,102.446808981,364.314735382,0.0,220.879908,145.652643033,59.6122291312,0.0,24.1713,35.4409291312
 10/02  15:00:00,854.450061212,105.686936475,379.764225256,0.0,220.879908,137.835547516,40.3254661076,0.0,4.83426,35.4912061076
 10/02  16:00:00,854.771759207,98.3133029608,392.783163263,0.0,220.879908,133.019064,31.2893311776,0.0106195696217,4.83426,26.444451608
 10/02  17:00:00,723.715994233,89.6861523588,351.348443422,0.0,220.879908,53.238744,31.2797635439,0.0,4.83426,26.4455035439
 10/02  18:00:00,705.404084664,84.3610080284,332.493434855,0.0,220.879908,53.238744,40.1928680307,0.0,4.83426,35.3586080307
 10/02  19:00:00,720.126462123,81.3375044105,338.284674413,0.0,220.879908,53.238744,13.505253738,0.0,4.83426,8.67099373795
 10/02  20:00:00,710.184283929,79.3946555429,330.729421833,0.0,220.879908,53.238744,13.4973864526,0.0,4.83426,8.66312645264
 10/02  21:00:00,118.445220647,0.0,0.0,0.0,43.513341876,52.539744,13.4967136699,0.0,4.83426,8.66245366992
 10/02  22:00:00,118.128466336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,119.06408648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.170132009,0.0,0.0,0.0,43.513341876,52.539744,13.4496780169,0.0,4.83426,8.61541801693
 10/03  01:00:00,118.135038937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,118.092916462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.061777215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.344024537,0.0,0.0,0.0,43.513341876,52.539744,13.4496742132,0.0,4.83426,8.61541421319
 10/03  05:00:00,120.023780606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,325.928423087,73.5661683488,131.09552986,0.0,43.513341876,53.238744,127.88834627,123.03408627,4.83426,0.02
 10/03  07:00:00,434.221708876,73.435206472,80.7618079075,0.0,220.879908,53.238744,139.04099761,116.729013858,4.83426,17.4777237523
 10/03  08:00:00,560.017427783,78.4710580153,108.886033124,0.0,220.879908,145.652643033,76.1289309818,13.5157069116,36.25695,26.3562740702
 10/03  09:00:00,652.840948286,81.6829274863,197.954713045,0.0,220.879908,145.652643033,71.693486806,0.0,36.25695,35.436536806
 10/03  10:00:00,759.030645977,86.2084567198,292.885991303,0.0,220.879908,151.653867033,74.950914504,0.0,48.3426,26.608314504
 10/03  11:00:00,778.150338834,89.6467470656,306.982206334,0.0,220.879908,151.653867033,92.8085430691,0.0,48.3426,44.4659430691
 10/03  12:00:00,802.504751324,92.6986822739,328.167683663,0.0,220.879908,151.653867033,84.0003956674,0.0,48.3426,35.6577956674
 10/03  13:00:00,812.209944042,96.6158931037,339.227280763,0.0,220.879908,145.652643033,68.8077712227,0.00952471627993,24.1713,44.6269465064
 10/03  14:00:00,824.300554398,100.276741558,347.416204576,0.0,220.879908,145.652643033,50.7611801378,0.0,24.1713,26.5898801378
 10/03  15:00:00,831.009903579,104.034947286,357.336330898,0.0,220.879908,137.835547516,40.3261571144,0.0,4.83426,35.4918971144
 10/03  16:00:00,850.683383082,97.5714196403,388.221440456,0.0,220.879908,133.019064,31.2954100795,0.00968208123435,4.83426,26.4514679983
 10/03  17:00:00,748.984296732,90.5153755498,374.236894599,0.0,220.879908,53.238744,40.091820273,0.0,4.83426,35.257560273
 10/03  18:00:00,734.225668666,84.9736205235,361.638835196,0.0,220.879908,53.238744,31.3638953171,0.0,4.83426,26.5296353171
 10/03  19:00:00,726.230496494,80.9406324488,346.110818998,0.0,220.879908,53.238744,13.5055896038,0.0,4.83426,8.67132960375
 10/03  20:00:00,714.237413298,78.8105302082,336.507237992,0.0,220.879908,53.238744,13.496980409,0.0,4.83426,8.66272040899
 10/03  21:00:00,118.050771405,0.0,0.0,0.0,43.513341876,52.539744,13.4973716662,0.0,4.83426,8.66311166621
 10/03  22:00:00,118.070439361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,118.999374804,0.0,0.0,0.0,43.513341876,52.539744,13.4607908635,0.0,4.83426,8.62653086346
 10/03  24:00:00,118.085707583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.069783693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.045715371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.010275989,0.0,0.0,0.0,43.513341876,52.539744,13.4496556698,0.0,4.83426,8.61539566979
 10/04  04:00:00,118.387426178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.342993095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,229.191474949,73.4339064957,36.6519791455,0.0,43.513341876,53.238744,271.594811532,266.740551532,4.83426,0.02
 10/04  07:00:00,391.948096655,73.4279799235,39.5621787366,0.0,220.879908,53.238744,229.480186863,207.166641378,4.83426,17.4792854849
 10/04  08:00:00,511.405483063,76.8173949037,62.8022027014,0.0,220.879908,145.652643033,135.049495193,72.4349455915,36.25695,26.3575996013
 10/04  09:00:00,588.793314017,79.9634782523,136.419570665,0.0,220.879908,145.652643033,81.1673993129,9.47068602281,36.25695,35.4397632901
 10/04  10:00:00,743.206901046,84.5041631195,279.463071341,0.0,220.879908,151.653867033,83.8200128685,0.0,48.3426,35.4774128685
 10/04  11:00:00,785.717420398,88.9703104482,315.923443584,0.0,220.879908,151.653867033,83.9212658984,0.0,48.3426,35.5786658984
 10/04  12:00:00,801.003684588,92.5454825144,328.196967007,0.0,220.879908,151.653867033,84.0068378605,0.0,48.3426,35.6642378605
 10/04  13:00:00,801.644500072,95.6083620649,331.520439965,0.0,220.879908,145.652643033,68.8166547741,0.00952789643882,24.1713,44.6358268777
 10/04  14:00:00,813.208816164,99.3110634399,337.435487764,0.0,220.879908,145.652643033,59.617807379,0.0,24.1713,35.446507379
 10/04  15:00:00,832.079694791,103.931014759,357.780894332,0.0,220.879908,137.835547516,40.333428393,0.0,4.83426,35.499168393
 10/04  16:00:00,855.157990093,98.3508886526,394.380306155,0.0,220.879908,133.019064,31.2970139233,0.00964155324247,4.83426,26.4531123701
 10/04  17:00:00,755.147265946,93.2872128107,379.758728776,0.0,220.879908,53.238744,31.2870197995,0.0,4.83426,26.4527597995
 10/04  18:00:00,746.146278619,88.7055512607,369.556548351,0.0,220.879908,53.238744,40.2002595139,0.0,4.83426,35.3659995139
 10/04  19:00:00,726.878141803,83.0514889222,344.067666238,0.0,220.879908,53.238744,13.5059450131,0.0,4.83426,8.6716850131
 10/04  20:00:00,710.708539434,79.9681445925,331.453675768,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/04  21:00:00,118.462941162,0.0,0.0,0.0,43.513341876,52.539744,13.4980230515,0.0,4.83426,8.6637630515
 10/04  22:00:00,118.111611867,0.0,0.0,0.0,43.513341876,52.539744,13.46950415,0.0,4.83426,8.63524415002
 10/04  23:00:00,119.0105282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,118.099689574,0.0,0.0,0.0,43.513341876,52.539744,13.4497729356,0.0,4.83426,8.61551293557
 10/05  01:00:00,118.099977737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.073055996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.0203509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.480455317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.42201496,0.0,0.0,0.0,43.513341876,52.539744,13.4498128356,0.0,4.83426,8.61555283559
 10/05  06:00:00,211.587856663,73.4619640699,19.1620891928,0.0,43.513341876,53.238744,289.748166586,284.893906586,4.83426,0.02
 10/05  07:00:00,352.003892522,73.4280618278,0.0,0.0,220.879908,53.238744,303.358149357,281.045323164,4.83426,17.4785661937
 10/05  08:00:00,518.341830048,77.071265612,69.6097326263,0.0,220.879908,145.652643033,148.448493811,85.8314496822,36.25695,26.3600941287
 10/05  09:00:00,642.896317841,80.4753239437,189.776842179,0.0,220.879908,145.652643033,73.1967129946,1.49694710155,36.25695,35.4428158931
 10/05  10:00:00,761.038952266,85.0423521544,296.657254145,0.0,220.879908,151.653867033,74.9563618282,0.0,48.3426,26.6137618282
 10/05  11:00:00,785.693591948,89.3258360401,315.552785627,0.0,220.879908,151.653867033,92.8198048847,0.0,48.3426,44.4772048847
 10/05  12:00:00,809.04487757,93.1604748979,335.48279494,0.0,220.879908,151.653867033,84.0106267185,0.0,48.3426,35.6680267185
 10/05  13:00:00,811.78093088,96.676331885,338.025718531,0.0,220.879908,145.652643033,68.8215759736,0.00937198154221,24.1713,44.6409039921
 10/05  14:00:00,842.289289978,100.702402107,366.593783585,0.0,220.879908,145.652643033,50.7645957535,0.0,24.1713,26.5932957535
 10/05  15:00:00,843.879204663,105.366742554,371.289748003,0.0,220.879908,137.835547516,40.3372829986,0.0,4.83426,35.5030229986
 10/05  16:00:00,862.311152691,99.7974447332,400.442268564,0.0,220.879908,133.019064,40.1115842981,0.00958735451369,4.83426,35.2677369436
 10/05  17:00:00,768.181805215,94.3597640357,391.644417022,0.0,220.879908,53.238744,31.2857906466,0.0,4.83426,26.4515306466
 10/05  18:00:00,755.294674455,89.7086086898,377.654213487,0.0,220.879908,53.238744,31.3678816886,0.0,4.83426,26.5336216886
 10/05  19:00:00,723.344950837,83.7696339113,339.875725447,0.0,220.879908,53.238744,13.5129853142,0.00673616750945,4.83426,8.67198914666
 10/05  20:00:00,700.569750396,80.2056477898,321.32668258,0.0,220.879908,53.238744,13.4977602042,0.0,4.83426,8.66350020422
