Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  21:00:00,118.367937338,0.0,0.0,0.0,43.513341876,52.539744,13.4963197692,0.0,4.83426,8.66205976917
 10/05  22:00:00,118.093383038,0.0,0.0,0.0,43.513341876,52.539744,13.4693530149,0.0,4.83426,8.63509301492
 10/05  23:00:00,119.036484589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,118.125577335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,118.100724646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.066165868,0.0,0.0,0.0,43.513341876,52.539744,13.4496916538,0.0,4.83426,8.61543165375
 10/06  03:00:00,118.021121856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.307305092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.905196588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,230.300572394,73.4737991247,36.9947184256,0.0,43.513341876,53.238744,273.71176831,260.262031689,4.83426,8.61547662124
 10/06  07:00:00,381.686746449,73.4298128237,29.406189289,0.0,220.879908,53.238744,242.31651952,220.00160448,4.83426,17.4806550399
 10/06  08:00:00,531.093083091,77.4424786859,81.7106983211,0.0,220.879908,145.652643033,114.241068785,52.7271983737,36.25695,25.2569204113
 10/06  09:00:00,677.219545822,81.0223429342,223.289642843,0.0,220.879908,145.652643033,63.9630518124,0.0,36.25695,27.7061018124
 10/06  10:00:00,768.674126422,85.8556693089,303.176409369,0.0,220.879908,151.653867033,83.8215499458,0.0,48.3426,35.4789499458
 10/06  11:00:00,802.15850985,90.2523619739,330.75325728,0.0,220.879908,151.653867033,83.9281634781,0.0,48.3426,35.5855634781
 10/06  12:00:00,814.753898472,94.0409728195,340.161023985,0.0,220.879908,151.653867033,92.9294880272,0.0,48.3426,44.5868880272
 10/06  13:00:00,816.576033283,97.2911376858,344.491879833,0.0,220.879908,145.652643033,59.9040848161,0.00943484482351,24.1713,35.7233499713
 10/06  14:00:00,833.972982617,101.053357107,357.92606693,0.0,220.879908,145.652643033,59.6293758603,0.0,24.1713,35.4580758603
 10/06  15:00:00,852.109976894,105.4623117,379.346850326,0.0,220.879908,137.835547516,40.3422854208,0.00559962339087,4.83426,35.5024257974
 10/06  16:00:00,876.685500651,99.978366446,414.503968162,0.0,220.879908,133.019064,31.3025730133,0.00955091144167,4.83426,26.4587621018
 10/06  17:00:00,772.063796528,94.2483708119,395.574187055,0.0,220.879908,53.238744,40.1030704166,0.0,4.83426,35.2688104166
 10/06  18:00:00,744.938264022,89.0796263339,367.995814354,0.0,220.879908,53.238744,31.3696387314,0.0,4.83426,26.5353787314
 10/06  19:00:00,718.769445225,83.236543617,336.452599647,0.0,220.879908,53.238744,13.5132082709,0.00641807303191,4.83426,8.67253019783
 10/06  20:00:00,704.58720715,80.0835503824,325.860662407,0.0,220.879908,53.238744,13.4981576869,0.0,4.83426,8.6638976869
 10/06  21:00:00,118.048106259,0.0,0.0,0.0,43.513341876,52.539744,13.4975730356,0.0,4.83426,8.66331303558
 10/06  22:00:00,118.123827342,0.0,0.0,0.0,43.513341876,52.539744,13.4692405765,0.0,4.83426,8.63498057653
 10/06  23:00:00,119.046526317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,118.143794449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.131000112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.109813344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,118.102978912,0.0,0.0,0.0,43.513341876,52.539744,13.4440898748,0.0,4.83426,8.60982987476
 10/07  04:00:00,118.632675616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.609235388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.581765822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,100.477632434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.488232056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.55517951,0.0,0.0,0.0,43.513341876,52.539744,13.4498848054,0.0,4.83426,8.61562480543
 10/07  10:00:00,100.60590931,0.0,0.0,0.0,43.513341876,52.539744,13.5304977526,0.0,4.83426,8.69623775256
 10/07  11:00:00,101.462510264,0.0,0.0,0.0,43.513341876,52.539744,13.4777544535,0.0,4.83426,8.64349445349
 10/07  12:00:00,100.666852091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.745423339,0.0,0.0,0.0,43.513341876,52.539744,13.4720961562,0.0,4.83426,8.63783615619
 10/07  14:00:00,237.12351468,1.16049471058,134.259979585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,236.6731254,1.81840508622,132.648047097,0.0,43.513341876,52.539744,13.4723007928,0.0,4.83426,8.63804079282
 10/07  16:00:00,175.927292984,1.16810869537,73.3021025277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,125.451549875,0.459601568041,24.187569228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,109.276920736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.596319838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.576861128,0.0,0.0,0.0,43.513341876,52.539744,13.4442173662,0.0,4.83426,8.60995736617
 10/07  21:00:00,118.363850853,0.0,0.0,0.0,43.513341876,52.539744,22.356549386,0.0,4.83426,17.522289386
 10/07  22:00:00,117.959673608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.813261288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.935696842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.888799667,0.0,0.0,0.0,43.513341876,52.539744,13.4442341418,0.0,4.83426,8.60997414177
 10/08  02:00:00,117.852692424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.820741853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.222403388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.169693193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.176935461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,103.11455217,0.0,0.0,0.0,43.513341876,52.539744,13.444158387,0.0,4.83426,8.60989838701
 10/08  08:00:00,100.177335725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.262364826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.312184638,0.0,0.0,0.0,43.513341876,52.539744,13.5305157611,0.0,4.83426,8.69625576112
 10/08  11:00:00,101.171698798,0.0,0.0,0.0,43.513341876,52.539744,13.4778517097,0.0,4.83426,8.64359170969
 10/08  12:00:00,100.324569115,0.0,0.0,0.0,43.513341876,52.539744,13.4773652248,0.0,4.83426,8.64310522477
 10/08  13:00:00,127.238876866,2.36593976368,24.1065688818,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,155.62606124,3.71324610246,50.8254449552,0.0,43.513341876,52.539744,13.4724673643,0.0,4.83426,8.63820736426
 10/08  15:00:00,181.391876156,3.93436031784,76.1606966661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,228.121501824,4.35487850302,122.28387646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,198.021737976,3.02705164356,93.8244619779,0.0,43.513341876,52.539744,13.4425083735,0.0,4.83426,8.60824837355
 10/08  18:00:00,146.952237422,1.28927837711,36.0836702308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.646568498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.567413993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.297384152,0.0,0.0,0.0,43.513341876,52.539744,26.2432291888,0.0,4.83426,21.4089691888
 10/08  22:00:00,117.869142072,0.0,0.0,0.0,43.513341876,52.539744,9.62560841562,0.0,4.83426,4.79134841562
 10/08  23:00:00,118.718520558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.823246243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.785175923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.761925813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.738352996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.143996075,0.0,0.0,0.0,43.513341876,52.539744,13.4442145662,0.0,4.83426,8.60995456618
 10/09  05:00:00,118.105729332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.130004371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,103.079491132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.148729042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.252975269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.31278157,0.0,0.0,0.0,43.513341876,52.539744,13.4499662238,0.0,4.83426,8.61570622378
 10/09  11:00:00,101.217507618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,126.338810271,0.985108414811,24.7321463992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,227.286885961,3.74330765528,121.943108607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,298.003456364,4.56767247839,191.29898679,0.0,43.513341876,52.539744,13.444147459,0.0,4.83426,8.60988745901
 10/09  15:00:00,338.43157432,4.7651129806,231.295731211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,331.772321222,4.21078403418,225.446233086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,331.270796132,4.14339969717,225.01959808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,304.40688095,3.79680573582,189.790878232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,169.639231749,1.18721769639,49.2857314519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.654647956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.398221713,0.0,0.0,0.0,43.513341876,52.539744,13.4442652905,0.0,4.83426,8.61000529048
 10/09  22:00:00,118.031005206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.827627117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.991019773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.982988475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.950084951,0.0,0.0,0.0,43.513341876,52.539744,13.4500352268,0.0,4.83426,8.61577522682
 10/10  03:00:00,117.940092848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.23693107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.845512652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,271.34278648,73.432939182,77.3222612202,0.0,43.513341876,53.238744,261.753629354,248.30373729,4.83426,8.61563206459
 10/10  07:00:00,408.2808364,73.4279799235,52.2545094468,0.0,220.879908,53.238744,216.207670259,193.889539786,4.83426,17.4838704731
 10/10  08:00:00,555.764617971,75.210118335,107.637336364,0.0,220.879908,145.652643033,79.1059324748,25.2618066731,36.25695,17.5871758017
 10/10  09:00:00,711.866798608,78.1603974971,259.587656761,0.0,220.879908,145.652643033,71.7259007358,0.0,36.25695,35.4689507358
 10/10  10:00:00,769.85390415,82.2703988034,306.733623927,0.0,220.879908,151.653867033,83.8383664095,0.0,48.3426,35.4957664095
 10/10  11:00:00,802.14591864,86.0539535975,333.891402848,0.0,220.879908,151.653867033,83.9488013699,0.0,48.3426,35.6062013699
 10/10  12:00:00,829.395411527,89.0876223587,358.467373861,0.0,220.879908,151.653867033,92.9573839681,0.0,48.3426,44.6147839681
 10/10  13:00:00,836.393352708,92.3629394962,367.73567593,0.0,220.879908,145.652643033,68.853402084,0.00920151792572,24.1713,44.6729005661
 10/10  14:00:00,844.665731918,95.1841899563,372.863149422,0.0,220.879908,145.652643033,59.6432652674,0.0,24.1713,35.4719652674
 10/10  15:00:00,846.633995707,97.8618137297,379.424515503,0.0,220.879908,137.835547516,40.3530417316,0.0,4.83426,35.5187817316
 10/10  16:00:00,865.291604385,92.9463162511,407.85092496,0.0,220.879908,133.019064,31.3122109018,0.0100245988141,4.83426,26.467926303
 10/10  17:00:00,762.08499214,86.8143973499,390.836194136,0.0,220.879908,53.238744,31.3054364491,0.0,4.83426,26.4711764491
 10/10  18:00:00,755.479313816,82.2301586632,380.17674324,0.0,220.879908,53.238744,40.2242119733,0.0,4.83426,35.3899519733
 10/10  19:00:00,741.009853182,79.0106256097,360.541769749,0.0,220.879908,53.238744,13.5077574592,0.0,4.83426,8.67349745916
 10/10  20:00:00,721.014878806,77.3647259979,343.587923676,0.0,220.879908,53.238744,13.4986528339,0.0,4.83426,8.66439283393
 10/10  21:00:00,118.092485627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  22:00:00,118.152058892,0.0,0.0,0.0,43.513341876,52.539744,13.4702318291,0.0,4.83426,8.63597182912
 10/10  23:00:00,119.042721542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.141668304,0.0,0.0,0.0,43.513341876,52.539744,13.4500129704,0.0,4.83426,8.61575297045
 10/11  01:00:00,118.11657577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.11500861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.11414301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.589243743,0.0,0.0,0.0,43.513341876,52.539744,13.4499044485,0.0,4.83426,8.61564444855
 10/11  05:00:00,118.555373225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,374.522671156,73.5500412487,179.919279552,0.0,43.513341876,53.238744,28.0241204847,23.1698604847,4.83426,0.02
 10/11  07:00:00,517.473259199,73.430058287,160.268192707,0.0,220.879908,53.238744,31.0284432041,8.70644322791,4.83426,17.4877399762
 10/11  08:00:00,717.640849685,78.5297691629,265.190309369,0.0,220.879908,145.652643033,62.6321922849,0.00372665904147,36.25695,26.3715156259
 10/11  09:00:00,751.707465666,81.8973079915,295.170504439,0.0,220.879908,145.652643033,71.7203250618,0.0,36.25695,35.4633750618
 10/11  10:00:00,776.757086735,85.3779409703,310.228062759,0.0,220.879908,151.653867033,83.8466203313,0.0,48.3426,35.5040203313
 10/11  11:00:00,810.219871344,88.5870964621,339.23160926,0.0,220.879908,151.653867033,83.9545276169,0.0,48.3426,35.6119276169
 10/11  12:00:00,829.69560818,92.4127542137,355.385446874,0.0,220.879908,151.653867033,92.9572263695,0.0,48.3426,44.6146263695
 10/11  13:00:00,832.740337667,95.8967764936,360.644523504,0.0,220.879908,145.652643033,59.9279869653,0.0094280247854,24.1713,35.7472589405
 10/11  14:00:00,839.928085786,98.7245740825,364.211833334,0.0,220.879908,145.652643033,59.647091769,0.0,24.1713,35.475791769
 10/11  15:00:00,841.265946978,101.286395116,370.347610207,0.0,220.879908,137.835547516,40.3590349376,0.0,4.83426,35.5247749376
 10/11  16:00:00,856.382145621,94.2629698037,397.664840274,0.0,220.879908,133.019064,31.3172778862,0.00993285087769,4.83426,26.4730850354
 10/11  17:00:00,750.112081697,86.1863713923,381.801814797,0.0,220.879908,53.238744,40.1199288811,0.0,4.83426,35.2856688811
 10/11  18:00:00,743.33826591,81.8376668033,370.789185366,0.0,220.879908,53.238744,31.3835828232,0.0,4.83426,26.5493228232
 10/11  19:00:00,726.499502621,79.0852113598,347.687321376,0.0,220.879908,53.238744,13.5081735887,0.0,4.83426,8.67391358872
 10/11  20:00:00,665.21607358,77.3265440346,289.037190912,0.0,220.879908,53.238744,13.5271911329,0.0280390091274,4.83426,8.6648921238
 10/11  21:00:00,118.22985127,0.0,0.0,0.0,43.513341876,52.539744,13.4992038639,0.0,4.83426,8.66494386385
 10/11  22:00:00,117.870881734,0.0,0.0,0.0,43.513341876,52.539744,13.4703128865,0.0,4.83426,8.63605288645
 10/11  23:00:00,118.78434171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.827814673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.82708162,0.0,0.0,0.0,43.513341876,52.539744,13.4497364366,0.0,4.83426,8.61547643658
 10/12  02:00:00,117.807919038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,117.787613446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.198930802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.164421684,0.0,0.0,0.0,43.513341876,52.539744,13.4500583627,0.0,4.83426,8.61579836265
 10/12  06:00:00,192.405000469,73.4279799235,0.00241975521357,0.0,43.513341876,53.238744,777.893785698,773.039525698,4.83426,0.02
 10/12  07:00:00,355.15290817,73.4279799235,0.0,0.0,220.879908,53.238744,736.478395047,714.158734762,4.83426,17.4854002847
 10/12  08:00:00,445.4463658,73.9598683927,0.00132721955592,0.0,220.879908,145.652643033,742.549077114,679.917560391,36.25695,26.3745667235
 10/12  09:00:00,446.714228547,74.8739606757,0.00197844842819,0.0,220.879908,145.652643033,746.6354318,674.907927862,36.25695,35.4705539378
 10/12  10:00:00,452.934991776,75.4188127744,0.00150872170026,0.0,220.879908,151.653867033,622.860817627,539.01346067,48.3426,35.504756958
 10/12  11:00:00,454.399495234,76.21911013,0.0,0.0,220.879908,151.653867033,453.844579587,369.88307069,48.3426,35.6189088962
 10/12  12:00:00,455.442685612,78.3148347273,0.0,0.0,220.879908,151.653867033,353.190832694,269.145930547,48.3426,35.702302147
 10/12  13:00:00,450.548088136,79.4344084373,0.0,0.0,220.879908,145.652643033,310.759156167,241.899107908,24.1713,44.6887482598
 10/12  14:00:00,454.791183121,81.1411305473,2.54898733193,0.0,220.879908,145.652643033,228.806576661,169.150374029,24.1713,35.4849026326
 10/12  15:00:00,464.230002054,83.9776109797,16.8928777364,0.0,220.879908,137.835547516,141.303159384,100.933565896,4.83426,35.535333488
 10/12  16:00:00,445.353633049,78.2144880761,8.90023688963,0.0,220.879908,133.019064,58.8291065627,27.5202823605,4.83426,26.4745642022
 10/12  17:00:00,353.067554653,74.7074699701,0.0,0.0,220.879908,53.238744,126.488966899,86.3635600274,4.83426,35.2911468717
 10/12  18:00:00,361.349419571,74.0188235578,0.0,0.0,220.879908,53.238744,198.681357916,167.292350891,4.83426,26.5547470253
 10/12  19:00:00,370.344785143,73.6325852458,0.0,0.0,220.879908,53.238744,252.215920014,238.708171939,4.83426,8.67348807545
 10/12  20:00:00,370.210985074,73.5104930256,0.0,0.0,220.879908,53.238744,308.943697476,295.444486945,4.83426,8.66495053129
 10/12  21:00:00,117.843055177,0.0,0.0,0.0,43.513341876,52.539744,13.498753457,0.0,4.83426,8.66449345697
 10/12  22:00:00,117.61517121,0.0,0.0,0.0,43.513341876,52.539744,13.4704303471,0.0,4.83426,8.6361703471
 10/12  23:00:00,118.659433181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,117.678829518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.673548036,0.0,0.0,0.0,43.513341876,52.539744,13.4501687504,0.0,4.83426,8.61590875042
 10/13  02:00:00,117.660611923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.638364878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.74110966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.406465998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,194.413629974,73.4279799235,0.00130910593229,0.0,43.513341876,53.238744,1294.70766769,1281.25746437,4.83426,8.61594332055
 10/13  07:00:00,356.363172598,73.4279799235,0.0,0.0,220.879908,53.238744,1031.84972646,1009.52738294,4.83426,17.4880835144
 10/13  08:00:00,445.187906207,73.4330069281,0.00220081590536,0.0,220.879908,145.652643033,738.595918943,675.963479695,36.25695,26.375489248
 10/13  09:00:00,445.144762119,73.8206499991,0.00168318301534,0.0,220.879908,145.652643033,598.663266441,526.932847912,36.25695,35.4734685291
 10/13  10:00:00,452.32622185,75.1306151945,0.00124920325099,0.0,220.879908,151.653867033,490.863766672,407.013041092,48.3426,35.5081255807
 10/13  11:00:00,455.332110271,77.3078855411,0.0,0.0,220.879908,151.653867033,336.363547915,252.397954314,48.3426,35.6229936019
 10/13  12:00:00,456.827643287,79.774673173,0.0,0.0,220.879908,151.653867033,269.056221696,185.00637227,48.3426,35.7072494267
 10/13  13:00:00,466.657152894,82.4058183015,13.0380873541,0.0,220.879908,145.652643033,214.123458739,145.256447966,24.1713,44.6957107732
 10/13  14:00:00,530.098594299,84.4238618823,73.8949480239,0.0,220.879908,145.652643033,127.24178671,67.5805777556,24.1713,35.4899089547
 10/13  15:00:00,595.24846755,86.5266367134,144.369935543,0.0,220.879908,137.835547516,53.3570701768,12.9806626759,4.83426,35.5421475009
 10/13  16:00:00,622.24239867,81.8658976003,180.910640418,0.0,220.879908,133.019064,38.7180608431,7.40546431113,4.83426,26.478336532
 10/13  17:00:00,509.38040857,77.0026383221,152.776888876,0.0,220.879908,53.238744,49.0843313187,8.95538225092,4.83426,35.2946890678
 10/13  18:00:00,465.293695688,75.4337775736,101.555919371,0.0,220.879908,53.238744,59.1708165798,27.7769974073,4.83426,26.5595591725
 10/13  19:00:00,417.673519119,74.4719059106,46.4152421473,0.0,220.879908,53.238744,69.535536537,56.0269486002,4.83426,8.67432793681
 10/13  20:00:00,375.038071555,74.0051363763,4.71714304488,0.0,220.879908,53.238744,104.46243829,90.9634732405,4.83426,8.66470504992
 10/13  21:00:00,117.631785247,0.0,0.0,0.0,43.513341876,52.539744,13.4995974169,0.0,4.83426,8.6653374169
 10/13  22:00:00,117.719139313,0.0,0.0,0.0,43.513341876,52.539744,13.4706008536,0.0,4.83426,8.63634085362
 10/13  23:00:00,118.719017704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.774885859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.764564581,0.0,0.0,0.0,43.513341876,52.539744,13.4444160754,0.0,4.83426,8.61015607545
 10/14  02:00:00,117.7390652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.721380458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.113169557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.071940827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.097532011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,103.041050501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.116359726,0.0,0.0,0.0,43.513341876,52.539744,13.4442780459,0.0,4.83426,8.61001804593
 10/14  09:00:00,100.214999562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.285614301,0.0,0.0,0.0,43.513341876,52.539744,13.532119187,0.0,4.83426,8.69785918701
 10/14  11:00:00,101.181245376,0.0,0.0,0.0,43.513341876,52.539744,13.4790632031,0.0,4.83426,8.64480320307
 10/14  12:00:00,100.343956575,0.0,0.0,0.0,43.513341876,52.539744,13.4788481182,0.0,4.83426,8.64458811824
 10/14  13:00:00,145.887476082,2.12555012457,42.847623293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,204.089793079,3.70542247981,98.915432321,0.0,43.513341876,52.539744,13.4733279576,0.0,4.83426,8.63906795762
 10/14  15:00:00,220.682716406,3.71164909917,115.421439718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  16:00:00,217.356764375,3.27481872251,112.773345534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,208.342485361,3.0215412767,104.101799027,0.0,43.513341876,52.539744,13.4444212061,0.0,4.83426,8.61016120608
 10/14  18:00:00,161.266337222,1.7045226236,49.8791682197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.572873917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.428986968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.193034898,0.0,0.0,0.0,43.513341876,52.539744,22.3668989963,0.0,4.83426,17.5326389963
 10/14  22:00:00,117.841699902,0.0,0.0,0.0,43.513341876,52.539744,13.4443360352,0.0,4.83426,8.61007603522
 10/14  23:00:00,118.685136318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.753247391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.750169798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.744521208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.717649369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.114907151,0.0,0.0,0.0,43.513341876,52.539744,13.4443963841,0.0,4.83426,8.61013638409
 10/15  05:00:00,118.066219548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.090142558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,103.027068864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.113154128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.228338963,0.0,0.0,0.0,43.513341876,52.539744,13.4501178548,0.0,4.83426,8.61585785475
 10/15  10:00:00,100.307336207,0.0,0.0,0.0,43.513341876,52.539744,13.5332814754,0.0,4.83426,8.69902147542
 10/15  11:00:00,101.184436104,0.0,0.0,0.0,43.513341876,52.539744,13.4790284535,0.0,4.83426,8.6447684535
 10/15  12:00:00,119.928740872,0.892546004111,18.5167355373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,213.149839229,4.08339593219,107.602305128,0.0,43.513341876,52.539744,13.4793275458,0.0,4.83426,8.64506754579
 10/15  14:00:00,243.864497233,4.20792538393,137.913637683,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,291.876882057,4.77881290173,185.041886859,0.0,43.513341876,52.539744,13.473274558,0.0,4.83426,8.63901455797
 10/15  16:00:00,290.678587538,4.57075318994,184.285690036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,264.535109955,4.0009530796,158.901354556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,210.572583132,2.5749954369,94.9353231513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,133.493579882,0.459601568041,14.2255107456,0.0,43.513341876,52.539744,13.4443300374,0.0,4.83426,8.61007003742
 10/15  20:00:00,118.615909233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.34577664,0.0,0.0,0.0,43.513341876,52.539744,22.3676526139,0.0,4.83426,17.5333926139
 10/15  22:00:00,117.948626941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.775915027,0.0,0.0,0.0,43.513341876,52.539744,13.4444232898,0.0,4.83426,8.61016328982
 10/15  24:00:00,117.916811758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.91344081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.894993075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.88581903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.333501091,0.0,0.0,0.0,43.513341876,52.539744,13.4503375154,0.0,4.83426,8.61607751544
 10/16  05:00:00,118.291202824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,211.564344355,73.4279799235,19.1585308154,0.0,43.513341876,53.238744,336.625213046,331.770953046,4.83426,0.02
 10/16  07:00:00,368.757861143,73.4279799235,13.6854390193,0.0,220.879908,53.238744,294.756579051,272.431108145,4.83426,17.4912109061
 10/16  08:00:00,491.275447701,74.5160462152,45.1545912577,0.0,220.879908,145.652643033,169.136832192,106.498516405,36.25695,26.3813657875
 10/16  09:00:00,517.72095241,76.5075376123,69.293559087,0.0,220.879908,145.652643033,141.558769322,69.8107983699,36.25695,35.4910209523
 10/16  10:00:00,589.641321055,79.5248516733,131.772378913,0.0,220.879908,151.653867033,99.7074606319,15.8355033295,48.3426,35.5293573024
 10/16  11:00:00,705.353173968,83.009888913,242.583519767,0.0,220.879908,151.653867033,83.9900529318,0.00861958394239,48.3426,35.6388333478
 10/16  12:00:00,762.466613489,85.6468231001,297.734087654,0.0,220.879908,151.653867033,92.9940014737,0.0,48.3426,44.6514014737
 10/16  13:00:00,756.009115207,87.65555726,295.030182272,0.0,220.879908,145.652643033,68.8955657328,0.00619959316392,24.1713,44.7180661397
 10/16  14:00:00,757.711649962,89.5236291098,294.676432218,0.0,220.879908,145.652643033,59.6707438877,0.0,24.1713,35.4994438877
 10/16  15:00:00,762.70372941,92.9059851367,304.057708382,0.0,220.879908,137.835547516,40.3888803289,0.00477421300493,4.83426,35.5498461159
 10/16  16:00:00,780.597719832,88.4878550699,331.403889297,0.0,220.879908,133.019064,31.3274706321,0.00925701728191,4.83426,26.4839536148
 10/16  17:00:00,685.779626203,83.1195603392,321.828811152,0.0,220.879908,53.238744,37.7710815591,0.0,4.83426,32.9368215591
 10/16  18:00:00,690.969302208,79.3009029953,319.138315597,0.0,220.879908,53.238744,33.7791517488,0.0,4.83426,28.9448917488
 10/16  19:00:00,629.049458592,77.0602981913,253.393179896,0.0,220.879908,53.238744,13.5085413017,0.0,4.83426,8.67428130165
 10/16  20:00:00,484.109085315,75.6713078213,110.720396043,0.0,220.879908,53.238744,44.4074373602,30.9074606234,4.83426,8.66571673679
 10/16  21:00:00,118.060459634,0.0,0.0,0.0,43.513341876,52.539744,13.5002038968,0.0,4.83426,8.66594389678
 10/16  22:00:00,117.837182588,0.0,0.0,0.0,43.513341876,52.539744,13.4709734797,0.0,4.83426,8.63671347971
 10/16  23:00:00,118.830872594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.869564584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.820445631,0.0,0.0,0.0,43.513341876,52.539744,13.4502350492,0.0,4.83426,8.61597504917
 10/17  02:00:00,117.817036379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.797227243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.894806207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.562619452,0.0,0.0,0.0,43.513341876,52.539744,13.4502417446,0.0,4.83426,8.61598174459
 10/17  06:00:00,192.995597622,73.4279799235,0.00186481901264,0.0,43.513341876,53.238744,662.202059011,657.347799011,4.83426,0.02
 10/17  07:00:00,355.001887708,73.4279799235,0.0,0.0,220.879908,53.238744,585.693619643,563.36562506,4.83426,17.4937345827
 10/17  08:00:00,445.09868343,74.0558780762,0.00205728868274,0.0,220.879908,145.652643033,414.113166139,351.469199189,36.25695,26.3870169498
 10/17  09:00:00,454.03891815,76.0336087149,6.84529014105,0.0,220.879908,145.652643033,267.487481509,195.73578377,36.25695,35.49474774
 10/17  10:00:00,531.730715148,79.3222799435,74.5317922871,0.0,220.879908,151.653867033,156.797811132,72.9236106416,48.3426,35.5316004901
 10/17  11:00:00,630.520970976,83.1644086002,167.940003163,0.0,220.879908,151.653867033,88.4029914073,4.41572043746,48.3426,35.6446709699
 10/17  12:00:00,742.136631439,86.1746948964,276.981820933,0.0,220.879908,151.653867033,93.0005463714,0.0,48.3426,44.6579463714
 10/17  13:00:00,756.135515916,88.4735017297,294.31788459,0.0,220.879908,145.652643033,68.9004866774,0.00614294969374,24.1713,44.7230437278
 10/17  14:00:00,763.919199859,91.3460417826,298.876232288,0.0,220.879908,145.652643033,59.6725359891,0.0,24.1713,35.5012359891
 10/17  15:00:00,773.078200981,95.2388152969,311.791446513,0.0,220.879908,137.835547516,40.3899439769,0.0036013827861,4.83426,35.5520825941
 10/17  16:00:00,791.906317318,90.4440680549,340.458402609,0.0,220.879908,133.019064,31.3348209327,0.0089532351797,4.83426,26.4916076976
 10/17  17:00:00,696.507427069,84.9581935365,330.420275089,0.0,220.879908,53.238744,31.320859779,0.0,4.83426,26.486599779
 10/17  18:00:00,684.327261,80.2578169877,311.558040721,0.0,220.879908,53.238744,40.2604890469,0.0,4.83426,35.4262290469
 10/17  19:00:00,528.984621157,77.1959500341,154.309629426,0.0,220.879908,53.238744,25.2290551561,11.7197526666,4.83426,8.67504248949
 10/17  20:00:00,452.708625626,75.8055819835,79.8275460047,0.0,220.879908,53.238744,57.8128296573,44.3129438826,4.83426,8.66562577471
 10/17  21:00:00,117.75641627,0.0,0.0,0.0,43.513341876,52.539744,13.5006180781,0.0,4.83426,8.66635807814
 10/17  22:00:00,117.856459102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  23:00:00,118.83860014,0.0,0.0,0.0,43.513341876,52.539744,13.462062705,0.0,4.83426,8.62780270496
 10/17  24:00:00,117.893697941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.874085364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.841388745,0.0,0.0,0.0,43.513341876,52.539744,13.4503164733,0.0,4.83426,8.61605647333
 10/18  03:00:00,117.821275082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.228077769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.190372396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,192.310574744,73.4279799235,0.00191866184319,0.0,43.513341876,53.238744,681.811054862,668.360711203,4.83426,8.61608365813
 10/18  07:00:00,355.03272662,73.4279799235,0.0,0.0,220.879908,53.238744,637.785098135,615.455933257,4.83426,17.4949048782
 10/18  08:00:00,445.279559788,74.2519181189,0.00191624834019,0.0,220.879908,145.652643033,399.698658579,337.054801679,36.25695,26.3869069002
 10/18  09:00:00,447.502409331,76.4236737402,0.0022254143686,0.0,220.879908,145.652643033,282.314492776,210.562683895,36.25695,35.494858881
 10/18  10:00:00,528.777549581,79.9704292078,70.9792516389,0.0,220.879908,151.653867033,160.034373907,76.1596490157,48.3426,35.5321248913
 10/18  11:00:00,662.457294832,83.9226863328,198.961981415,0.0,220.879908,151.653867033,85.0854329107,1.09577518265,48.3426,35.647057728
 10/18  12:00:00,762.494336459,86.9921973545,296.214614685,0.0,220.879908,151.653867033,93.0104595015,0.0,48.3426,44.6678595015
 10/18  13:00:00,764.209434713,89.6007495028,300.843055131,0.0,220.879908,145.652643033,65.0501610125,0.0105486695726,24.1713,40.8683123429
 10/18  14:00:00,777.756488864,92.7507126671,310.976891518,0.0,220.879908,145.652643033,54.6376052727,0.0,24.1713,30.4663052727
 10/18  15:00:00,789.684863367,96.8996601759,326.398123968,0.0,220.879908,137.835547516,49.2767215925,0.0,4.83426,44.4424615925
 10/18  16:00:00,812.685991109,92.2179108308,359.089794809,0.0,220.879908,133.019064,31.3373394659,0.00968079322345,4.83426,26.4933986727
 10/18  17:00:00,717.226592068,87.0670177385,348.651577456,0.0,220.879908,53.238744,31.3248339631,0.0,4.83426,26.4905739631
 10/18  18:00:00,710.647281936,82.2061852718,335.346843648,0.0,220.879908,53.238744,40.2616822905,0.0,4.83426,35.4274222905
 10/18  19:00:00,699.397410304,78.8094391479,321.508631662,0.0,220.879908,53.238744,13.5100125963,0.0,4.83426,8.67575259629
 10/18  20:00:00,570.64471507,76.8355561692,195.566131736,0.0,220.879908,53.238744,20.0829778254,6.58361923951,4.83426,8.66509858585
 10/18  21:00:00,118.20057924,0.0,0.0,0.0,43.513341876,52.539744,13.5007832043,0.0,4.83426,8.66652320431
 10/18  22:00:00,117.933003071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.88080316,0.0,0.0,0.0,43.513341876,52.539744,13.4621112702,0.0,4.83426,8.62785127017
 10/18  24:00:00,117.942340999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.94108072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.890878133,0.0,0.0,0.0,43.513341876,52.539744,13.4503448128,0.0,4.83426,8.61608481275
 10/19  03:00:00,117.838841811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.253447112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.169230347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.36080743,73.4279799235,0.0022805514832,0.0,43.513341876,53.238744,706.233025021,692.782631104,4.83426,8.61613391773
 10/19  07:00:00,354.983041083,73.4279799235,0.0,0.0,220.879908,53.238744,553.915643388,531.585136726,4.83426,17.4962466623
 10/19  08:00:00,445.557213333,74.5078531391,0.00214303543299,0.0,220.879908,145.652643033,380.859104191,318.212504051,36.25695,26.3896501405
 10/19  09:00:00,466.34550717,77.0780289428,18.0043937574,0.0,220.879908,145.652643033,233.39110352,161.634077874,36.25695,35.5000756455
 10/19  10:00:00,563.545492619,80.8574554358,104.619841998,0.0,220.879908,151.653867033,129.412736025,45.5322143264,48.3426,35.5379216985
 10/19  11:00:00,691.277339147,84.7065914756,226.890443412,0.0,220.879908,151.653867033,84.5511025916,0.5544297616,48.3426,35.65407283
 10/19  12:00:00,766.305477185,87.765787288,299.189265929,0.0,220.879908,151.653867033,93.0127624141,0.0,48.3426,44.6701624141
 10/19  13:00:00,764.736366878,90.3362880591,300.626344004,0.0,220.879908,145.652643033,68.9166308451,0.0104058015073,24.1713,44.7349250436
 10/19  14:00:00,781.953744103,93.3522784122,314.493672206,0.0,220.879908,145.652643033,59.6822700065,0.0,24.1713,35.5109700065
 10/19  15:00:00,792.879141619,97.7012607698,328.739530607,0.0,220.879908,137.835547516,40.3973618115,0.0,4.83426,35.5631018115
 10/19  16:00:00,809.175496739,92.7167575311,355.138729717,0.0,220.879908,133.019064,31.3384058783,0.0097948552369,4.83426,26.4943510231
 10/19  17:00:00,706.797585577,87.2334329055,338.233519334,0.0,220.879908,53.238744,31.328866741,0.0,4.83426,26.494606741
 10/19  18:00:00,682.394411213,81.8612435364,308.026390694,0.0,220.879908,53.238744,40.2993278339,0.0312999727739,4.83426,35.4337678611
 10/19  19:00:00,629.350644454,78.3944207316,252.432208143,0.0,220.879908,53.238744,13.5102020127,0.0,4.83426,8.67594201273
 10/19  20:00:00,597.0786399,76.8705590301,221.732927024,0.0,220.879908,53.238744,13.5003607051,0.0,4.83426,8.6661007051
 10/19  21:00:00,118.239613022,0.0,0.0,0.0,43.513341876,52.539744,13.5011502344,0.0,4.83426,8.66689023441
 10/19  22:00:00,117.958144331,0.0,0.0,0.0,43.513341876,52.539744,13.4711744049,0.0,4.83426,8.63691440492
 10/19  23:00:00,118.91157721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.979339831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.972671931,0.0,0.0,0.0,43.513341876,52.539744,13.4505580721,0.0,4.83426,8.61629807213
 10/20  02:00:00,117.940347363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.910176823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,120.042412258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.653132117,0.0,0.0,0.0,43.513341876,52.539744,13.4503508986,0.0,4.83426,8.61609089863
 10/20  06:00:00,192.93053512,73.4279799235,0.00269651769771,0.0,43.513341876,53.238744,456.442327392,451.588067392,4.83426,0.02
 10/20  07:00:00,357.966516441,73.4279799235,0.0,0.0,220.879908,53.238744,430.505852722,408.174339093,4.83426,17.4972536291
 10/20  08:00:00,446.131545274,75.0638172663,0.00198717805286,0.0,220.879908,145.652643033,326.767915882,264.115724499,36.25695,26.3952413824
 10/20  09:00:00,448.664758129,76.3155188145,1.2140811162,0.0,220.879908,145.652643033,262.415291766,190.657461234,36.25695,35.500880532
 10/20  10:00:00,527.149866199,77.7153094458,71.6293008882,0.0,220.879908,151.653867033,168.594279004,84.7105980583,48.3426,35.5410809455
 10/20  11:00:00,596.552354133,81.6105238288,135.691148159,0.0,220.879908,151.653867033,92.4708065925,8.46956049202,48.3426,35.6586461005
 10/20  12:00:00,681.010227831,85.4425365759,216.840741752,0.0,220.879908,151.653867033,93.0231477694,0.0,48.3426,44.6805477694
 10/20  13:00:00,752.628577797,88.4304045797,291.096704745,0.0,220.879908,145.652643033,68.9206356814,0.00526774749137,24.1713,44.744067934
 10/20  14:00:00,755.873737173,91.6937882927,290.810383034,0.0,220.879908,145.652643033,59.6857761881,0.0,24.1713,35.5144761881
 10/20  15:00:00,759.767299906,95.380473912,298.660638689,0.0,220.879908,137.835547516,40.4089326994,0.00413788580603,4.83426,35.5705348136
 10/20  16:00:00,775.86504175,89.2656894009,325.948256527,0.0,220.879908,133.019064,31.3421318725,0.00984386898058,4.83426,26.4980280035
 10/20  17:00:00,677.94764436,82.10756934,315.219633736,0.0,220.879908,53.238744,40.1543353768,0.0,4.83426,35.3200753768
 10/20  18:00:00,673.318573816,78.6172657305,302.368886304,0.0,220.879908,53.238744,31.4151238573,0.0,4.83426,26.5808638573
 10/20  19:00:00,592.991968066,76.6559450001,218.368917349,0.0,220.879908,53.238744,22.1660698158,0.0,4.83426,17.3318098158
 10/20  20:00:00,505.238445054,75.5679735013,132.147155321,0.0,220.879908,53.238744,32.5486208641,19.0479746643,4.83426,8.66638619984
 10/20  21:00:00,117.807059107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  22:00:00,117.877461524,0.0,0.0,0.0,43.513341876,52.539744,13.4714273864,0.0,4.83426,8.63716738643
 10/20  23:00:00,118.839602881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.911059776,0.0,0.0,0.0,43.513341876,52.539744,13.4504305078,0.0,4.83426,8.61617050777
 10/21  01:00:00,117.884893923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,117.847659663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.818265649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.235213567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.212710892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.204930828,0.0,0.0,0.0,43.513341876,52.539744,13.4445957204,0.0,4.83426,8.61033572045
 10/21  07:00:00,106.114031958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.212134744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.304600142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.349557509,0.0,0.0,0.0,43.513341876,52.539744,22.2163881457,0.0,4.83426,17.3821281457
 10/21  11:00:00,101.220449865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,146.457904437,2.50015167483,43.1788421053,0.0,43.513341876,52.539744,13.4803901906,0.0,4.83426,8.64613019061
 10/21  13:00:00,197.769624869,4.56360256593,91.8263409218,0.0,43.513341876,52.539744,13.4743628794,0.0,4.83426,8.64010287936
 10/21  14:00:00,219.476991836,4.45107773822,113.407018611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,255.09555621,5.02378353623,148.214563475,0.0,43.513341876,52.539744,13.4743765269,0.0,4.83426,8.6401165269
 10/21  16:00:00,234.664150998,4.29096142784,128.899168976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,232.259899754,4.37860201276,126.423233081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,170.757379676,2.33070753664,55.6744772134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.58692007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.463383355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.234592858,0.0,0.0,0.0,43.513341876,52.539744,31.1374378438,0.0,4.83426,26.3031778438
 10/21  22:00:00,117.888853272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.710745397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.801950023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.781636169,0.0,0.0,0.0,43.513341876,52.539744,13.444630392,0.0,4.83426,8.61037039196
 10/22  02:00:00,117.764803923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.747447106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.165586518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.127021571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.139024937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,106.053651732,0.0,0.0,0.0,43.513341876,52.539744,13.4446518194,0.0,4.83426,8.61039181938
 10/22  08:00:00,100.123221996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.201695762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.275460643,0.0,0.0,0.0,43.513341876,52.539744,13.5348729996,0.0,4.83426,8.70061299964
 10/22  11:00:00,101.171199449,0.0,0.0,0.0,43.513341876,52.539744,13.4803974653,0.0,4.83426,8.64613746531
 10/22  12:00:00,100.326837069,0.0,0.0,0.0,43.513341876,52.539744,13.4803860214,0.0,4.83426,8.64612602142
 10/22  13:00:00,100.413457775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  14:00:00,100.352282393,0.0,0.0,0.0,43.513341876,52.539744,13.4743321664,0.0,4.83426,8.64007216637
 10/22  15:00:00,100.248395499,0.0,0.0,0.0,43.513341876,52.539744,13.4744580746,0.0,4.83426,8.64019807455
 10/22  16:00:00,100.055298106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.057225978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,111.985082953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.374159397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.333431829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.099714038,0.0,0.0,0.0,43.513341876,52.539744,31.1391020727,0.0,4.83426,26.3048420727
 10/22  22:00:00,117.744635428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.632055411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.724698239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.711081406,0.0,0.0,0.0,43.513341876,52.539744,13.4507125746,0.0,4.83426,8.61645257465
 10/23  02:00:00,117.71001401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.711255296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.129886008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.079919207,0.0,0.0,0.0,43.513341876,52.539744,13.4505720062,0.0,4.83426,8.61631200622
 10/23  06:00:00,192.557972345,73.4279799235,0.0,0.0,43.513341876,53.238744,907.122194791,902.267934791,4.83426,0.02
 10/23  07:00:00,358.204737004,73.4279799235,0.0,0.0,220.879908,53.238744,775.033285871,752.698117374,4.83426,17.5009084975
 10/23  08:00:00,444.62672197,73.4688605617,0.00378039860015,0.0,220.879908,145.652643033,556.217552045,493.560244326,36.25695,26.4003577192
 10/23  09:00:00,445.510172427,74.3522884474,0.00294048074189,0.0,220.879908,145.652643033,425.13635877,353.358606067,36.25695,35.520802703
 10/23  10:00:00,453.520111584,76.3855123668,0.0019461731389,0.0,220.879908,151.653867033,320.500136996,236.595814921,48.3426,35.5617220742
 10/23  11:00:00,479.029974186,78.4365310731,22.282485005,0.0,220.879908,151.653867033,212.830509941,119.903100388,48.3426,44.5848095531
 10/23  12:00:00,558.048651502,79.4599233479,100.403955643,0.0,220.879908,151.653867033,117.92306223,33.8172729392,48.3426,35.7631892904
 10/23  13:00:00,693.645850328,83.2874279056,237.459158849,0.0,220.879908,145.652643033,68.9411997891,0.00470296029072,24.1713,44.7651968288
 10/23  14:00:00,753.690793858,85.2818010536,295.207885957,0.0,220.879908,145.652643033,59.7022104765,0.0,24.1713,35.5309104765
 10/23  15:00:00,752.604818369,87.4484125431,299.678539166,0.0,220.879908,137.835547516,49.3133109117,0.00456204473597,4.83426,44.474488867
