Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  16:00:00,757.232444838,80.2979348417,316.722709644,0.0,220.879908,133.019064,31.354568279,0.0119161174994,4.83426,26.5083921615
 10/23  17:00:00,584.889992367,75.7273360103,229.074052415,0.0,220.879908,53.238744,31.3390791165,0.0,4.83426,26.5048191165
 10/23  18:00:00,522.565878145,74.8279340227,152.992011584,0.0,220.879908,53.238744,44.1465302183,3.86217511472,4.83426,35.4500951036
 10/23  19:00:00,467.832175097,74.3025563503,95.7354531964,0.0,220.879908,53.238744,42.8943903194,29.3831477747,4.83426,8.67698254472
 10/23  20:00:00,431.140028233,73.9879371581,59.6722316647,0.0,220.879908,53.238744,70.5480008189,57.0466369928,4.83426,8.6671038261
 10/23  21:00:00,118.08587925,0.0,0.0,0.0,43.513341876,52.539744,13.5022705084,0.0,4.83426,8.66801050837
 10/23  22:00:00,117.811654233,0.0,0.0,0.0,43.513341876,52.539744,13.471324745,0.0,4.83426,8.63706474497
 10/23  23:00:00,118.794558892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.878318846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.869345277,0.0,0.0,0.0,43.513341876,52.539744,13.4505592739,0.0,4.83426,8.61629927387
 10/24  02:00:00,117.861393416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.85067012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,120.004947083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.652434585,0.0,0.0,0.0,43.513341876,52.539744,13.4507216228,0.0,4.83426,8.61646162279
 10/24  06:00:00,192.920239336,73.4279799235,0.00179961151378,0.0,43.513341876,53.238744,448.799339908,443.945079908,4.83426,0.02
 10/24  07:00:00,357.944554938,73.4279799235,0.0,0.0,220.879908,53.238744,458.120297854,435.784677113,4.83426,17.5013607418
 10/24  08:00:00,444.783133926,73.7528777045,0.0018572485729,0.0,220.879908,145.652643033,379.538577721,316.881094851,36.25695,26.4005328702
 10/24  09:00:00,445.457281316,74.3649998045,0.00248312660497,0.0,220.879908,145.652643033,291.220749972,219.439584309,36.25695,35.5242156629
 10/24  10:00:00,452.253681438,75.1414687374,0.00178845441043,0.0,220.879908,151.653867033,254.000884508,170.090565124,48.3426,35.567719384
 10/24  11:00:00,487.853086778,76.2092000634,33.1663913184,0.0,220.879908,151.653867033,189.59518001,96.6613992565,48.3426,44.5911807537
 10/24  12:00:00,544.024505482,77.64998188,88.2384428678,0.0,220.879908,151.653867033,114.187326798,30.0757169611,48.3426,35.7690098367
 10/24  13:00:00,621.496969798,79.4007407119,169.480960369,0.0,220.879908,145.652643033,69.1826357395,0.241222254497,24.1713,44.770113485
 10/24  14:00:00,490.799201825,78.3245559463,40.9434191347,0.0,220.879908,145.652643033,286.104404626,226.389761745,24.1713,35.543342881
 10/24  15:00:00,440.924845581,76.6270458793,0.0,0.0,220.879908,137.835547516,801.475967715,752.163123139,4.83426,44.4785845762
 10/24  16:00:00,433.614841084,73.9771302767,0.0,0.0,220.879908,133.019064,610.526906707,579.179384706,4.83426,26.5132620009
 10/24  17:00:00,353.270824575,73.4480324197,0.0,0.0,220.879908,53.238744,666.296314038,634.951463263,4.83426,26.5105907752
 10/24  18:00:00,368.174942579,73.4279799235,0.0,0.0,220.879908,53.238744,711.341632081,671.054474158,4.83426,35.4528979227
 10/24  19:00:00,371.133230456,73.4279799235,0.0,0.0,220.879908,53.238744,711.226397596,697.715372362,4.83426,8.67676523399
 10/24  20:00:00,371.128543639,73.4279799235,0.0,0.0,220.879908,53.238744,743.82728652,730.324882236,4.83426,8.66814428448
 10/24  21:00:00,117.413837972,0.0,0.0,0.0,43.513341876,52.539744,13.5022114532,0.0,4.83426,8.66795145316
 10/24  22:00:00,117.51117327,0.0,0.0,0.0,43.513341876,52.539744,13.4716735366,0.0,4.83426,8.63741353657
 10/24  23:00:00,118.5936066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.563511211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.56968978,0.0,0.0,0.0,43.513341876,52.539744,13.4506330849,0.0,4.83426,8.61637308486
 10/25  02:00:00,117.551161955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.540764106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,117.960846679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,117.925281365,0.0,0.0,0.0,43.513341876,52.539744,13.4508186774,0.0,4.83426,8.61655867736
 10/25  06:00:00,193.907995432,73.4279799235,0.00121979114871,0.0,43.513341876,53.238744,1471.19982194,1466.34556194,4.83426,0.02
 10/25  07:00:00,359.376833443,73.4279799235,0.0,0.0,220.879908,53.238744,1281.05428164,1258.7154633,4.83426,17.5045583334
 10/25  08:00:00,445.781587265,73.4279799235,0.00112911482981,0.0,220.879908,145.652643033,1076.39664741,1013.73674705,36.25695,26.4029503559
 10/25  09:00:00,445.855157446,73.4279799235,0.00157948254261,0.0,220.879908,145.652643033,1014.64882239,942.867779104,36.25695,35.5240932855
 10/25  10:00:00,451.884702545,73.4279799235,0.00111782294188,0.0,220.879908,151.653867033,967.250704319,883.343634019,48.3426,35.5644703005
 10/25  11:00:00,452.920811158,73.4286806915,0.0,0.0,220.879908,151.653867033,887.40699897,794.465580831,48.3426,44.5988181384
 10/25  12:00:00,451.817373004,73.6234397377,0.0,0.0,220.879908,151.653867033,776.36039676,683.306489974,48.3426,44.7113067852
 10/25  13:00:00,445.91317944,73.5819644703,0.0,0.0,220.879908,145.652643033,817.284031611,748.334420031,24.1713,44.7783115796
 10/25  14:00:00,445.521905168,73.6106337294,0.0,0.0,220.879908,145.652643033,712.350132122,652.639668702,24.1713,35.5391634204
 10/25  15:00:00,437.615431334,73.7884599176,0.0,0.0,220.879908,137.835547516,628.921539293,588.491948842,4.83426,35.595330451
 10/25  16:00:00,432.423917126,73.4279799235,0.0,0.0,220.879908,133.019064,561.942579133,530.596491027,4.83426,26.511828106
 10/25  17:00:00,352.734454401,73.4279799235,0.0,0.0,220.879908,53.238744,659.516039277,619.337438335,4.83426,35.344340942
 10/25  18:00:00,367.861803666,73.4279799235,0.0,0.0,220.879908,53.238744,691.894064595,652.704432347,4.83426,34.355372248
 10/25  19:00:00,371.548865686,73.4279799235,0.0,0.0,220.879908,53.238744,709.395714528,694.810444665,4.83426,9.75100986301
 10/25  20:00:00,371.517702076,73.4279799235,0.0,0.0,220.879908,53.238744,712.057901651,698.555676956,4.83426,8.66796469568
 10/25  21:00:00,117.723423929,0.0,0.0,0.0,43.513341876,52.539744,13.5020559413,0.0,4.83426,8.66779594131
 10/25  22:00:00,117.500870311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.583365552,0.0,0.0,0.0,43.513341876,52.539744,13.4627032848,0.0,4.83426,8.6284432848
 10/25  24:00:00,117.577584752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.5677873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.532964106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.522604955,0.0,0.0,0.0,43.513341876,52.539744,13.4506606473,0.0,4.83426,8.61640064734
 10/26  04:00:00,117.935631392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,117.89890885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,194.145266635,73.4279799235,0.0,0.0,43.513341876,53.238744,1607.26170752,1602.40744752,4.83426,0.02
 10/26  07:00:00,359.450370098,73.4279799235,0.0,0.0,220.879908,53.238744,1462.67279725,1431.59111056,4.83426,26.2474266936
 10/26  08:00:00,445.805555908,73.4279799235,0.00147527966038,0.0,220.879908,145.652643033,1114.75305944,1060.7453065,36.25695,17.7508029414
 10/26  09:00:00,445.897256705,73.4316122386,0.00176095351927,0.0,220.879908,145.652643033,901.203420526,820.679739914,36.25695,44.2667306117
 10/26  10:00:00,451.472688671,73.696902895,0.00122166038113,0.0,220.879908,151.653867033,727.599692423,643.687030692,48.3426,35.5700617309
 10/26  11:00:00,453.164271032,74.8425060901,0.0,0.0,220.879908,151.653867033,569.756095721,485.721375812,48.3426,35.6921199095
 10/26  12:00:00,453.772382679,76.5116265001,0.0,0.0,220.879908,151.653867033,512.673461907,419.611196198,48.3426,44.719665709
 10/26  13:00:00,449.19712051,78.030271538,0.0,0.0,220.879908,145.652643033,407.025972793,338.066552589,24.1713,44.7881202049
 10/26  14:00:00,450.648316813,79.560139752,0.0,0.0,220.879908,145.652643033,330.962088051,271.24462792,24.1713,35.546160131
 10/26  15:00:00,444.013238626,80.809953564,0.0,0.0,220.879908,137.835547516,219.178407537,178.745170365,4.83426,35.5989771718
 10/26  16:00:00,435.753663909,77.6128692108,0.0,0.0,220.879908,133.019064,96.5957711116,56.4128577382,4.83426,35.3486533734
 10/26  17:00:00,352.953767671,74.613266406,0.0,0.0,220.879908,53.238744,160.428111252,129.077580685,4.83426,26.5162705668
 10/26  18:00:00,367.164336643,73.8746018214,0.0,0.0,220.879908,53.238744,229.025376496,188.727158416,4.83426,35.4639580807
 10/26  19:00:00,370.284785768,73.5585266651,0.0,0.0,220.879908,53.238744,307.170508954,293.659233884,4.83426,8.67701507062
 10/26  20:00:00,370.241156612,73.4812264269,0.0,0.0,220.879908,53.238744,401.726252707,388.223791579,4.83426,8.66820112741
 10/26  21:00:00,117.814176087,0.0,0.0,0.0,43.513341876,52.539744,13.5023140472,0.0,4.83426,8.6680540472
 10/26  22:00:00,117.587418863,0.0,0.0,0.0,43.513341876,52.539744,13.4717275348,0.0,4.83426,8.63746753482
 10/26  23:00:00,118.615412712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.606660273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.628620433,0.0,0.0,0.0,43.513341876,52.539744,13.4507377676,0.0,4.83426,8.61647776758
 10/27  02:00:00,117.625051587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.584070021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.678361226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.335685154,0.0,0.0,0.0,43.513341876,52.539744,7.55951757775,0.0,4.83426,2.72525757775
 10/27  06:00:00,194.507307312,73.4279799235,0.00106655439515,0.0,43.513341876,53.238744,1487.20014304,1476.45605139,4.83426,5.90983164442
 10/27  07:00:00,359.367871212,73.4279799235,0.0,0.0,220.879908,53.238744,1334.27785836,1311.93904404,4.83426,17.5045543135
 10/27  08:00:00,445.801710654,73.4279799235,0.00175886846909,0.0,220.879908,145.652643033,1035.10613211,972.43747433,36.25695,26.411707778
 10/27  09:00:00,446.045301074,73.671126726,0.00182772294868,0.0,220.879908,145.652643033,817.477022142,745.681266239,36.25695,35.538805903
 10/27  10:00:00,452.431405039,74.8534351339,0.00138449639177,0.0,220.879908,151.653867033,637.468454951,553.546911865,48.3426,35.5789430853
 10/27  11:00:00,454.951743757,76.8069825324,0.0,0.0,220.879908,151.653867033,440.530842863,347.579187563,48.3426,44.6090553005
 10/27  12:00:00,455.787271275,78.7023926056,0.0,0.0,220.879908,151.653867033,331.033294538,237.966609122,48.3426,44.7240854169
 10/27  13:00:00,451.821569833,80.7285470959,0.0,0.0,220.879908,145.652643033,264.859176997,195.895136727,24.1713,44.7927402702
 10/27  14:00:00,474.162627179,82.4026485817,20.5006193821,0.0,220.879908,145.652643033,194.668579985,134.9478847,24.1713,35.5493952851
 10/27  15:00:00,515.183434846,84.36719333,66.9908159673,0.0,220.879908,137.835547516,104.574315035,64.1377549855,4.83426,35.6023000494
 10/27  16:00:00,507.593512072,80.8888381217,67.9358967896,0.0,220.879908,133.019064,54.0409085258,22.6891100942,4.83426,26.5175384316
 10/27  17:00:00,393.217452849,76.3797289205,38.0993165604,0.0,220.879908,53.238744,94.6081499913,54.4245714451,4.83426,35.3493185462
 10/27  18:00:00,374.735651648,74.825585222,6.54234153723,0.0,220.879908,53.238744,118.911644268,78.6090149514,4.83426,35.4683693162
 10/27  19:00:00,370.344565748,74.0542435264,0.0,0.0,220.879908,53.238744,224.655711832,211.143832636,4.83426,8.67761919626
 10/27  20:00:00,370.010472208,73.6673445369,0.0,0.0,220.879908,53.238744,345.664269205,332.161510756,4.83426,8.6684984488
 10/27  21:00:00,117.527728456,0.0,0.0,0.0,43.513341876,52.539744,13.5026322034,0.0,4.83426,8.66837220343
 10/27  22:00:00,117.610592453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.660384378,0.0,0.0,0.0,43.513341876,52.539744,13.4632005936,0.0,4.83426,8.62894059361
 10/27  24:00:00,117.687998168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.69025076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.677605014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.664919326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.078998913,0.0,0.0,0.0,43.513341876,52.539744,13.4447974728,0.0,4.83426,8.61053747276
 10/28  05:00:00,118.025097815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.023362168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,105.935063558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.024882623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.143939158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.199118086,0.0,0.0,0.0,43.513341876,52.539744,22.2231716028,0.0,4.83426,17.3889116028
 10/28  11:00:00,101.081373105,0.0,0.0,0.0,43.513341876,52.539744,13.4809970175,0.0,4.83426,8.64673701745
 10/28  12:00:00,100.238275786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  13:00:00,129.343100059,1.75877621125,26.9339966765,0.0,43.513341876,52.539744,13.4748691174,0.0,4.83426,8.64060911742
 10/28  14:00:00,157.685863114,2.61904551541,54.065104652,0.0,43.513341876,52.539744,12.0147944479,0.0,4.83426,7.18053444794
 10/28  15:00:00,201.369972347,3.97076300425,96.0191994134,0.0,43.513341876,52.539744,6.31385808195,0.0,4.83426,1.47959808195
 10/28  16:00:00,179.21420502,2.93067975489,75.3085166691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,171.058069571,2.63112565119,67.5392705266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,125.664314564,0.448508856197,9.98865488676,0.0,43.513341876,52.539744,13.4448867911,0.0,4.83426,8.61062679106
 10/28  19:00:00,118.523217694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.442493679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.177747309,0.0,0.0,0.0,43.513341876,52.539744,24.3065159342,0.0,4.83426,19.4722559342
 10/28  22:00:00,117.773942653,0.0,0.0,0.0,43.513341876,52.539744,11.5613981968,0.0,4.83426,6.72713819685
 10/28  23:00:00,118.588871861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.663789479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.692693165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.679943808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.62132341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.042547921,0.0,0.0,0.0,43.513341876,52.539744,13.4448816958,0.0,4.83426,8.61062169576
 10/29  05:00:00,117.995781777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.014155589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,105.937986437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.0124405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.105671722,0.0,0.0,0.0,43.513341876,52.539744,13.4509986043,0.0,4.83426,8.61673860431
 10/29  10:00:00,100.14830786,0.0,0.0,0.0,43.513341876,52.539744,13.5383501785,0.0,4.83426,8.70409017852
 10/29  11:00:00,101.046904225,0.0,0.0,0.0,43.513341876,52.539744,13.4813837188,0.0,4.83426,8.64712371877
 10/29  12:00:00,100.212710644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,100.338455029,0.0,0.0,0.0,43.513341876,52.539744,13.4815541401,0.0,4.83426,8.64729414011
 10/29  14:00:00,100.413558456,0.0,0.0,0.0,43.513341876,52.539744,13.475222733,0.0,4.83426,8.64096273301
 10/29  15:00:00,100.423106919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,100.241091372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,100.213891564,0.0,0.0,0.0,43.513341876,52.539744,13.4449179598,0.0,4.83426,8.61065795983
 10/29  18:00:00,115.092445062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.471712015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.357782297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.081755174,0.0,0.0,0.0,43.513341876,52.539744,31.1560893915,0.0,4.83426,26.3218293915
 10/29  22:00:00,117.761585393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.603728496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.669398721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.649234003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.61176346,0.0,0.0,0.0,43.513341876,52.539744,13.4509221489,0.0,4.83426,8.61666214894
 10/30  03:00:00,117.600406807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.012855506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,117.994242168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,193.20763877,73.4279799235,0.0,0.0,43.513341876,53.238744,1199.39529611,1185.94418637,4.83426,8.61684973747
 10/30  07:00:00,358.594717789,73.4279799235,0.0,0.0,220.879908,53.238744,926.082587205,903.738623908,4.83426,17.5097032976
 10/30  08:00:00,444.707976961,73.4464607934,0.00242708691828,0.0,220.879908,145.652643033,684.780357042,622.107773917,36.25695,26.4156331242
 10/30  09:00:00,445.08192814,73.9668092487,0.000871401698856,0.0,220.879908,145.652643033,487.227193109,415.415372545,36.25695,35.5548705644
 10/30  10:00:00,458.956257429,75.7896129908,6.04434208457,0.0,220.879908,151.653867033,296.422262046,212.49154188,48.3426,35.5881201659
 10/30  11:00:00,513.702778325,78.2708263576,56.7969647869,0.0,220.879908,151.653867033,180.49779392,87.5200309585,48.3426,44.6351629617
 10/30  12:00:00,610.554694978,80.7319235785,151.392292125,0.0,220.879908,151.653867033,105.186202714,12.0971421994,48.3426,44.7464605149
 10/30  13:00:00,730.169691143,82.3506966643,274.788389639,0.0,220.879908,145.652643033,68.992228386,0.00505650817899,24.1713,44.8158718778
 10/30  14:00:00,753.36049694,84.2996544566,295.854903978,0.0,220.879908,145.652643033,59.7344191629,0.0,24.1713,35.5631191629
 10/30  15:00:00,751.870597378,86.2611608529,300.183668217,0.0,220.879908,137.835547516,40.4597612322,0.00492497933811,4.83426,35.6205762529
 10/30  16:00:00,761.904764684,82.6401902745,318.959474332,0.0,220.879908,133.019064,40.210173683,0.0111210425706,4.83426,35.3647926404
 10/30  17:00:00,648.537378213,77.4285220232,290.795051555,0.0,220.879908,53.238744,31.3612717104,0.0,4.83426,26.5270117104
 10/30  18:00:00,569.445554556,75.3917071582,199.112591224,0.0,220.879908,53.238744,41.1146528578,0.802502522236,4.83426,35.4778903356
 10/30  19:00:00,492.476098518,74.5841888645,119.950417751,0.0,220.879908,53.238744,33.9575693247,20.4451922066,4.83426,8.6781171181
 10/30  20:00:00,441.462859055,74.1308913453,69.8198222769,0.0,220.879908,53.238744,67.9506229676,54.4469070263,4.83426,8.66945594124
 10/30  21:00:00,118.046935965,0.0,0.0,0.0,43.513341876,52.539744,13.5036721423,0.0,4.83426,8.66941214225
 10/30  22:00:00,117.816798082,0.0,0.0,0.0,43.513341876,52.539744,13.4726018299,0.0,4.83426,8.63834182989
 10/30  23:00:00,118.799047003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,117.85396875,0.0,0.0,0.0,43.513341876,52.539744,13.4509310114,0.0,4.83426,8.61667101137
 10/31  01:00:00,117.826012019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.763468442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.711188847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.806062413,0.0,0.0,0.0,43.513341876,52.539744,13.4509812046,0.0,4.83426,8.61672120456
 10/31  05:00:00,119.489231659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,193.737764664,73.4279799235,0.00144094480461,0.0,43.513341876,53.238744,1013.64314753,1008.78888753,4.83426,0.02
 10/31  07:00:00,361.816134998,73.4279799235,0.0,0.0,220.879908,53.238744,886.004968785,863.659604115,4.83426,17.5111046699
 10/31  08:00:00,444.820506331,73.6854530574,0.0028418623981,0.0,220.879908,145.652643033,515.88112055,453.201555881,36.25695,26.4226146695
 10/31  09:00:00,450.992817647,75.1558028368,4.70924603947,0.0,220.879908,145.652643033,288.029895793,216.21443148,36.25695,35.5585143128
 10/31  10:00:00,498.993916484,77.7938314831,43.5638613098,0.0,220.879908,151.653867033,204.188465293,111.35515211,48.3426,44.4907131831
 10/31  11:00:00,562.408548079,80.8671420949,102.469621381,0.0,220.879908,151.653867033,117.283450167,33.2250773193,48.3426,35.7157728474
 10/31  12:00:00,694.596941953,83.9535668548,231.820761823,0.0,220.879908,151.653867033,93.673618076,0.575698857832,48.3426,44.7553192182
 10/31  13:00:00,755.813843087,86.3636362845,296.057360329,0.0,220.879908,145.652643033,69.0004941729,0.00606514711801,24.1713,44.8231290258
 10/31  14:00:00,773.056359041,88.8039691369,310.319194972,0.0,220.879908,145.652643033,59.739944686,0.0,24.1713,35.568644686
 10/31  15:00:00,795.682301414,92.3493682609,336.8423741,0.0,220.879908,137.835547516,49.3571922999,0.0,4.83426,44.5229322999
 10/31  16:00:00,813.925351239,87.9663059289,364.560264256,0.0,220.879908,133.019064,31.3773162735,0.0102355616314,4.83426,26.5328207119
 10/31  17:00:00,705.457169254,82.4283665927,341.726716282,0.0,220.879908,53.238744,40.2017259466,0.0,4.83426,35.3674659466
 10/31  18:00:00,700.395494886,78.3061830313,326.337940486,0.0,220.879908,53.238744,40.3193761118,0.0,4.83426,35.4851161118
 10/31  19:00:00,672.888810386,76.4371256659,298.076467818,0.0,220.879908,53.238744,13.5127853223,0.0,4.83426,8.67852532231
 10/31  20:00:00,594.620264487,75.5200634688,221.035413935,0.0,220.879908,53.238744,13.5036256854,0.0,4.83426,8.6693656854
 10/31  21:00:00,117.845814562,0.0,0.0,0.0,43.513341876,52.539744,13.5035958676,0.0,4.83426,8.66933586762
 10/31  22:00:00,117.912710063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  23:00:00,118.868254441,0.0,0.0,0.0,43.513341876,52.539744,13.4631852694,0.0,4.83426,8.6289252694
 10/31  24:00:00,117.928162748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.912703557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.883482566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.842548445,0.0,0.0,0.0,43.513341876,52.539744,13.4510341299,0.0,4.83426,8.61677412988
 11/01  04:00:00,118.23649056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,118.17741579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.360917097,73.4279799235,0.00227541268802,0.0,43.513341876,53.238744,653.260230637,648.405970637,4.83426,0.02
 11/01  07:00:00,361.048508485,73.4279799235,0.0,0.0,220.879908,53.238744,619.548203801,588.453431578,4.83426,26.2605122238
 11/01  08:00:00,445.440448995,74.2680545908,0.00236903742585,0.0,220.879908,145.652643033,515.106882628,452.425156902,36.25695,26.4247757257
 11/01  09:00:00,447.770562001,76.5964113902,0.00255119119175,0.0,220.879908,145.652643033,416.329990841,344.514487767,36.25695,35.5585530738
 11/01  10:00:00,466.599489229,80.103283891,9.27226884237,0.0,220.879908,151.653867033,270.183975366,186.239553735,48.3426,35.6018216309
 11/01  11:00:00,511.841757135,83.191315173,50.0999580513,0.0,220.879908,151.653867033,185.492688812,92.5051062398,48.3426,44.6449825724
 11/01  12:00:00,524.027348523,85.1689502883,61.1170330545,0.0,220.879908,151.653867033,170.745635275,77.6398305272,48.3426,44.7632047474
 11/01  13:00:00,523.064982852,86.4003554831,64.8975860516,0.0,220.879908,145.652643033,153.757990232,84.7519718994,24.1713,44.834718333
 11/01  14:00:00,499.147481448,87.4561532836,40.175839803,0.0,220.879908,145.652643033,169.497171867,109.75378309,24.1713,35.5720887769
 11/01  15:00:00,487.634834447,88.8575112537,35.1574802897,0.0,220.879908,137.835547516,128.204394675,87.7395922349,4.83426,35.6305424405
 11/01  16:00:00,447.187257297,83.2343941317,5.68876568581,0.0,220.879908,133.019064,78.9532661127,38.7461501871,4.83426,35.3728559256
 11/01  17:00:00,355.07392949,76.6277003527,0.0,0.0,220.879908,53.238744,214.21516393,182.846726436,4.83426,26.534177494
 11/01  18:00:00,371.295736584,74.879281433,0.0,0.0,220.879908,53.238744,308.854379792,268.530702169,4.83426,35.4894176229
 11/01  19:00:00,371.072339609,74.2425865866,0.0,0.0,220.879908,53.238744,320.452256595,306.938590489,4.83426,8.67940610573
 11/01  20:00:00,370.702329188,73.8995939371,0.0,0.0,220.879908,53.238744,355.363980823,341.860158042,4.83426,8.66956278147
 11/01  21:00:00,117.896325753,0.0,0.0,0.0,43.513341876,52.539744,13.5042815522,0.0,4.83426,8.6700215522
 11/01  22:00:00,117.684687929,0.0,0.0,0.0,43.513341876,52.539744,13.4730817689,0.0,4.83426,8.63882176889
 11/01  23:00:00,118.694661139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.753240737,0.0,0.0,0.0,43.513341876,52.539744,13.451077519,0.0,4.83426,8.616817519
 11/02  01:00:00,117.761905686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.751899747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.745048124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.167062199,0.0,0.0,0.0,43.513341876,52.539744,13.4511683413,0.0,4.83426,8.61690834127
 11/02  05:00:00,118.125455092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.41768178,73.4279799235,0.00156421667495,0.0,43.513341876,53.238744,774.777923319,769.923663319,4.83426,0.02
 11/02  07:00:00,361.125123571,73.4279799235,0.0,0.0,220.879908,53.238744,723.757470676,701.408619015,4.83426,17.5145916616
 11/02  08:00:00,444.783298646,73.5886589848,0.00177969383402,0.0,220.879908,145.652643033,629.138918658,557.657322514,36.25695,35.2246461443
 11/02  09:00:00,445.07675332,73.9120327635,0.00273632756159,0.0,220.879908,145.652643033,501.53642013,429.714928067,36.25695,35.5645420628
 11/02  10:00:00,451.571396397,74.4217937559,0.00181932311669,0.0,220.879908,151.653867033,443.972674202,360.024072234,48.3426,35.606001968
 11/02  11:00:00,454.381906611,76.3159233515,0.0,0.0,220.879908,151.653867033,343.484880559,250.493490412,48.3426,44.6487901471
 11/02  12:00:00,469.132933121,80.2418348657,11.6336824628,0.0,220.879908,151.653867033,229.703926198,138.904107528,48.3426,42.45721867
 11/02  13:00:00,527.965324176,83.8701699628,72.2162952438,0.0,220.879908,145.652643033,153.302718736,81.9808265099,24.1713,47.1505922265
 11/02  14:00:00,601.531094192,86.1758361248,143.060190301,0.0,220.879908,145.652643033,80.2835836309,20.5320840688,24.1713,35.5801995621
 11/02  15:00:00,695.881801916,89.0682290834,241.972746335,0.0,220.879908,137.835547516,44.7356344946,4.26630625965,4.83426,35.635068235
 11/02  16:00:00,710.972179423,84.8414043666,266.301694885,0.0,220.879908,133.019064,42.5245813827,2.31015850183,4.83426,35.3801628809
 11/02  17:00:00,557.123751695,78.8258027021,198.456240441,0.0,220.879908,53.238744,37.2795919248,5.90692076855,4.83426,26.5384111563
 11/02  18:00:00,504.443260621,76.0271141074,130.907727248,0.0,220.879908,53.238744,60.7694382259,20.4406663143,4.83426,35.4945119116
 11/02  19:00:00,469.617414105,74.917979597,96.9059683987,0.0,220.879908,53.238744,46.640808338,33.1290044626,4.83426,8.67754387547
 11/02  20:00:00,423.680686768,74.3778465111,52.0041005161,0.0,220.879908,53.238744,78.7281045971,65.2238623955,4.83426,8.66998220161
 11/02  21:00:00,118.013474616,0.0,0.0,0.0,43.513341876,52.539744,13.5042733278,0.0,4.83426,8.67001332778
 11/02  22:00:00,117.738065024,0.0,0.0,0.0,43.513341876,52.539744,13.472932863,0.0,4.83426,8.63867286296
 11/02  23:00:00,118.704310992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.787578469,0.0,0.0,0.0,43.513341876,52.539744,13.4510938573,0.0,4.83426,8.61683385733
 11/03  01:00:00,117.781670414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.762555889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.748945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.84392519,0.0,0.0,0.0,43.513341876,52.539744,13.4512109236,0.0,4.83426,8.61695092357
 11/03  05:00:00,119.500740214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.073852001,73.4279799235,0.0014016997094,0.0,43.513341876,53.238744,765.319093416,760.464833416,4.83426,0.02
 11/03  07:00:00,361.0434063,73.4279799235,0.0,0.0,220.879908,53.238744,703.626176674,681.276455738,4.83426,17.5154609351
 11/03  08:00:00,444.831289927,73.6870634435,0.0017607492934,0.0,220.879908,145.652643033,600.846658611,538.158090638,36.25695,26.4316179735
 11/03  09:00:00,445.923243341,74.7431582614,0.00180474699879,0.0,220.879908,145.652643033,537.50578244,456.791986378,36.25695,44.4568460616
 11/03  10:00:00,453.326723702,76.2161862899,0.00129830420001,0.0,220.879908,151.653867033,425.888288862,341.932531549,48.3426,35.6131573135
 11/03  11:00:00,455.787111758,77.8040403611,0.0,0.0,220.879908,151.653867033,306.499830457,213.755385883,48.3426,44.4018445738
 11/03  12:00:00,455.989371422,78.9476117249,0.0,0.0,220.879908,151.653867033,265.055396501,180.632655613,48.3426,36.0801408874
 11/03  13:00:00,451.543875093,80.4669825491,0.0,0.0,220.879908,145.652643033,262.034772329,184.053383008,24.1713,53.810089321
 11/03  14:00:00,456.440395736,81.9370403893,3.39014646467,0.0,220.879908,145.652643033,210.748381817,150.992758648,24.1713,35.5843231694
 11/03  15:00:00,472.211889205,85.2603257377,23.4468276291,0.0,220.879908,137.835547516,135.987501448,95.5130988609,4.83426,35.6401425867
 11/03  16:00:00,455.639732239,80.2582592692,17.0240582117,0.0,220.879908,133.019064,68.1772498243,27.9623045317,4.83426,35.3806852926
 11/03  17:00:00,354.067326626,75.7096634262,0.0,0.0,220.879908,53.238744,136.878621227,105.502649656,4.83426,26.5417115705
 11/03  18:00:00,370.578138851,74.2211325979,0.0,0.0,220.879908,53.238744,276.019016801,235.689095177,4.83426,35.495661624
 11/03  19:00:00,370.096434281,73.6646069313,0.0,0.0,220.879908,53.238744,400.232699722,386.71918317,4.83426,8.67925655174
 11/03  20:00:00,370.037703103,73.5106914221,0.0,0.0,220.879908,53.238744,490.742375295,477.23754434,4.83426,8.67057095438
 11/03  21:00:00,117.517156431,0.0,0.0,0.0,43.513341876,52.539744,13.5048852398,0.0,4.83426,8.67062523979
 11/03  22:00:00,117.597935321,0.0,0.0,0.0,43.513341876,52.539744,13.4728031308,0.0,4.83426,8.63854313081
 11/03  23:00:00,118.651190248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.662681145,0.0,0.0,0.0,43.513341876,52.539744,13.4512683999,0.0,4.83426,8.61700839992
 11/04  01:00:00,117.671872449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.65888518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.645976139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.06748926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.041097154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.04151038,0.0,0.0,0.0,43.513341876,52.539744,13.4450651969,0.0,4.83426,8.61080519692
 11/04  07:00:00,108.89946638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,99.9170446037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,99.953049852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,99.9472444551,0.0,0.0,0.0,43.513341876,52.539744,22.2280617956,0.0,4.83426,17.3938017956
 11/04  11:00:00,100.874981109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  12:00:00,99.9110170278,0.0,0.0,0.0,43.513341876,52.539744,13.4826632789,0.0,4.83426,8.64840327885
 11/04  13:00:00,99.9874900855,0.0,0.0,0.0,43.513341876,52.539744,13.4762440078,0.0,4.83426,8.64198400779
 11/04  14:00:00,100.030198477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  15:00:00,100.022183365,0.0,0.0,0.0,43.513341876,52.539744,13.4763519038,0.0,4.83426,8.64209190379
 11/04  16:00:00,99.8245469344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.8261214522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.745943835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.164781474,0.0,0.0,0.0,43.513341876,52.539744,13.4449547402,0.0,4.83426,8.6106947402
 11/04  20:00:00,118.139299632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.9389539,0.0,0.0,0.0,43.513341876,52.539744,22.3983633684,0.0,4.83426,17.5641033684
 11/04  22:00:00,117.595833173,0.0,0.0,0.0,43.513341876,52.539744,13.4449945532,0.0,4.83426,8.61073455317
 11/04  23:00:00,118.518884852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.583675614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.558325017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.544752211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.538764294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.950971311,0.0,0.0,0.0,43.513341876,52.539744,13.4451211526,0.0,4.83426,8.61086115256
 11/05  05:00:00,117.913940696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,117.925231103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,110.24476472,1.40592576856,0.0,0.0,43.513341876,52.539744,5.43835558671,0.584095586706,4.83426,0.02
 11/05  08:00:00,99.9321422151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.021668145,0.0,0.0,0.0,43.513341876,52.539744,13.4513710755,0.0,4.83426,8.61711107555
 11/05  10:00:00,100.043281192,0.0,0.0,0.0,43.513341876,52.539744,13.5408700956,0.0,4.83426,8.7066100956
 11/05  11:00:00,100.922671741,0.0,0.0,0.0,43.513341876,52.539744,13.482423899,0.0,4.83426,8.64816389903
 11/05  12:00:00,100.031745608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  13:00:00,100.150615991,0.0,0.0,0.0,43.513341876,52.539744,13.4827833421,0.0,4.83426,8.64852334215
 11/05  14:00:00,100.204475418,0.0,0.0,0.0,43.513341876,52.539744,13.4764726537,0.0,4.83426,8.64221265365
 11/05  15:00:00,100.19564992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  16:00:00,99.9897236501,0.0,0.0,0.0,43.513341876,52.539744,13.4450897582,0.0,4.83426,8.61082975816
 11/05  17:00:00,99.9672711689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.86171338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.251313512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.20758462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.976002309,0.0,0.0,0.0,43.513341876,52.539744,31.1713679672,0.0,4.83426,26.3371079672
 11/05  22:00:00,117.613141148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.514681288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.561724163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.520620201,0.0,0.0,0.0,43.513341876,52.539744,13.4514517975,0.0,4.83426,8.61719179753
 11/06  02:00:00,117.504501143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.50595057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.501791271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,119.343495792,1.42918958093,0.0,0.0,43.513341876,52.539744,14.0355666477,0.584241831179,4.83426,8.61706481653
 11/06  06:00:00,121.813925705,3.94666818815,0.0,0.0,43.513341876,52.539744,6.30757588495,1.45331588495,4.83426,0.02
 11/06  07:00:00,185.318792067,73.4279799235,0.0,0.0,43.513341876,53.238744,1580.68362547,1575.82936547,4.83426,0.02
 11/06  08:00:00,353.489606644,73.4279799235,0.000765955393882,0.0,220.879908,53.238744,1188.40717266,1157.30419594,4.83426,26.2687167214
 11/06  09:00:00,445.378491279,73.4696242536,0.00240180404747,0.0,220.879908,145.652643033,823.039499607,760.349207664,36.25695,26.4333419425
 11/06  10:00:00,445.471080964,74.1311176068,0.00186746980312,0.0,220.879908,145.652643033,631.974881577,560.130589947,36.25695,35.5873416302
 11/06  11:00:00,453.202641525,76.0511157036,0.00132296795418,0.0,220.879908,151.653867033,496.867416133,412.896169203,48.3426,35.62864693
 11/06  12:00:00,456.260209097,78.2664303419,0.0,0.0,220.879908,151.653867033,360.771427749,267.752145767,48.3426,44.6766819815
 11/06  13:00:00,458.228444192,79.9321150821,1.24884932814,0.0,220.879908,151.653867033,266.69657294,173.557825451,48.3426,44.7961474889
 11/06  14:00:00,480.508658101,80.8666371966,28.220276334,0.0,220.879908,145.652643033,201.831506201,132.789188653,24.1713,44.8710175482
 11/06  15:00:00,534.857402017,81.7635141674,81.192532279,0.0,220.879908,145.652643033,125.175471271,65.4060989378,24.1713,35.5980723334
 11/06  16:00:00,557.391714988,82.118906678,111.112052433,0.0,220.879908,137.835547516,88.675878312,39.2748208081,4.83426,44.5667975039
 11/06  17:00:00,531.823527887,77.8283184214,95.0124654165,0.0,220.879908,133.019064,52.2287954764,20.8426652022,4.83426,26.5518702741
 11/06  18:00:00,401.06792177,74.5098472462,29.9951774177,0.0,220.879908,53.238744,106.472969299,66.2438251363,4.83426,35.3948841624
 11/06  19:00:00,370.089276696,73.8244773484,0.0,0.0,220.879908,53.238744,206.910960785,166.567933093,4.83426,35.5087676919
 11/06  20:00:00,370.248960442,73.5609558149,0.0,0.0,220.879908,53.238744,266.176953951,252.662210775,4.83426,8.68048317541
 11/06  21:00:00,370.17939931,73.483661718,0.0,0.0,220.879908,53.238744,345.978925153,332.473236442,4.83426,8.67142871059
 11/06  22:00:00,117.801301846,0.0,0.0,0.0,43.513341876,52.539744,13.5033982314,0.0,4.83426,8.66913823136
 11/06  23:00:00,117.567374768,0.0,0.0,0.0,43.513341876,52.539744,13.4737084007,0.0,4.83426,8.63944840072
 11/06  24:00:00,118.605889524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.604563441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.620993057,0.0,0.0,0.0,43.513341876,52.539744,13.4514683211,0.0,4.83426,8.61720832113
 11/07  03:00:00,117.617685119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.584112847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.655963207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.318651845,0.0,0.0,0.0,43.513341876,52.539744,13.4513600094,0.0,4.83426,8.61710000942
 11/07  07:00:00,185.571715447,73.4279799235,0.0,0.0,43.513341876,53.238744,1416.04143721,1411.18717721,4.83426,0.02
 11/07  08:00:00,353.403999645,73.4279799235,0.000680357342511,0.0,220.879908,53.238744,1080.84367087,1058.48858156,4.83426,17.5208293121
 11/07  09:00:00,445.835865646,73.7019359282,0.00165375818919,0.0,220.879908,145.652643033,812.153091203,749.456308109,36.25695,26.439833094
 11/07  10:00:00,446.792844371,75.2799941813,0.0018991518576,0.0,220.879908,145.652643033,638.736021988,559.577084776,36.25695,42.9019872122
 11/07  11:00:00,454.8080575,77.6411754857,0.00136432938572,0.0,220.879908,151.653867033,455.884739272,370.328244763,48.3426,37.2138945094
 11/07  12:00:00,458.005097181,80.0149026219,0.0,0.0,220.879908,151.653867033,291.181547263,198.154202574,48.3426,44.6847446892
 11/07  13:00:00,484.172077254,81.4004694641,25.426798305,0.0,220.879908,151.653867033,208.521249438,115.372866638,48.3426,44.8057827996
 11/07  14:00:00,529.613109196,82.580653893,75.1802040912,0.0,220.879908,145.652643033,143.761143405,74.7114043615,24.1713,44.8784390438
 11/07  15:00:00,589.961637163,83.8384816411,133.934222626,0.0,220.879908,145.652643033,82.1872697716,22.409865908,24.1713,35.6061038636
 11/07  16:00:00,621.35217431,84.4043564095,172.472836888,0.0,220.879908,137.835547516,51.8033475702,11.3087650153,4.83426,35.6603225549
 11/07  17:00:00,569.436302685,79.1936430309,131.079617469,0.0,220.879908,133.019064,55.9045745475,15.6664170706,4.83426,35.4038974769
 11/07  18:00:00,438.180412653,75.1304987795,66.1421801037,0.0,220.879908,53.238744,86.0504620827,45.8148998364,4.83426,35.4013022462
 11/07  19:00:00,377.236589648,74.2626548885,6.61966484336,0.0,220.879908,53.238744,139.720032181,99.3677866093,4.83426,35.5179855716
 11/07  20:00:00,370.092693007,73.8288980139,0.0,0.0,220.879908,53.238744,204.573004554,191.057799461,4.83426,8.6809450931
 11/07  21:00:00,369.865444156,73.5961873654,0.0,0.0,220.879908,53.238744,250.172622505,236.666641862,4.83426,8.67172064277
 11/07  22:00:00,117.545361116,0.0,0.0,0.0,43.513341876,52.539744,13.5049403161,0.0,4.83426,8.67068031607
 11/07  23:00:00,117.615641894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  24:00:00,118.665384023,0.0,0.0,0.0,43.513341876,52.539744,13.4643279884,0.0,4.83426,8.63006798836
 11/08  01:00:00,117.733917248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.764247149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.781362314,0.0,0.0,0.0,43.513341876,52.539744,13.4512380704,0.0,4.83426,8.61697807043
 11/08  04:00:00,117.818842749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.271562137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.230232114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,183.253260763,73.4279799235,0.0,0.0,43.513341876,53.238744,482.318187886,468.866631506,4.83426,8.61729638024
 11/08  08:00:00,351.928789826,73.4279799235,0.0,0.0,220.879908,53.238744,460.377802054,438.020595458,4.83426,17.5229465963
 11/08  09:00:00,444.553213793,73.573633539,0.00242885604681,0.0,220.879908,145.652643033,364.129819071,301.432464175,36.25695,26.4404048958
 11/08  10:00:00,459.200373845,73.944977168,14.0415634737,0.0,220.879908,145.652643033,261.88319503,190.033090757,36.25695,35.5931542728
 11/08  11:00:00,501.791015581,75.651846019,48.4647450843,0.0,220.879908,151.653867033,204.621787604,111.736120688,48.3426,44.5430669158
 11/08  12:00:00,511.88130002,76.2665646724,56.9095557278,0.0,220.879908,151.653867033,165.529661057,77.0389342351,48.3426,40.148126822
 11/08  13:00:00,531.695373887,76.5127911932,77.1798468519,0.0,220.879908,151.653867033,148.895262806,51.1828439375,48.3426,49.3698188686
 11/08  14:00:00,579.492304762,78.9955967735,128.145557803,0.0,220.879908,145.652643033,79.8859988273,10.8305218882,24.1713,44.8841769392
 11/08  15:00:00,631.30355741,79.7402951919,179.017827123,0.0,220.879908,145.652643033,59.7812438358,0.0,24.1713,35.6099438358
 11/08  16:00:00,622.29645006,78.821710654,178.827790622,0.0,220.879908,137.835547516,46.1982223089,5.69574846429,4.83426,35.6682138446
 11/08  17:00:00,567.888766986,74.8647904606,133.626939408,0.0,220.879908,133.019064,49.6851400669,9.44285922283,4.83426,35.408020844
 11/08  18:00:00,466.540738061,73.654098242,95.516326888,0.0,220.879908,53.238744,65.6903604241,25.4501362669,4.83426,35.4059641572
 11/08  19:00:00,441.196970075,73.5518256882,70.4344456364,0.0,220.879908,53.238744,83.8051896105,43.4475321318,4.83426,35.5233974787
 11/08  20:00:00,415.578639697,73.513606223,44.6883242267,0.0,220.879908,53.238744,73.924727806,60.4090009889,4.83426,8.68146681705
 11/08  21:00:00,409.773696629,73.4910930135,38.9656867592,0.0,220.879908,53.238744,85.0709599829,71.5656529515,4.83426,8.67104703137
 11/08  22:00:00,118.086589143,0.0,0.0,0.0,43.513341876,52.539744,13.5054666208,0.0,4.83426,8.67120662079
 11/08  23:00:00,117.808332276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  24:00:00,118.786154653,0.0,0.0,0.0,43.513341876,52.539744,13.4642302364,0.0,4.83426,8.62997023636
 11/09  01:00:00,117.854001462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.851044625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.866340861,0.0,0.0,0.0,43.513341876,52.539744,13.4514324383,0.0,4.83426,8.61717243827
 11/09  04:00:00,117.875194802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.324424218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.276852369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,183.279204505,73.4279799235,0.00132022240366,0.0,43.513341876,53.238744,378.659399845,365.207732236,4.83426,8.61740760959
 11/09  08:00:00,362.866250445,73.4279799235,10.7043683012,0.0,220.879908,53.238744,286.118766504,263.760619884,4.83426,17.52388662
 11/09  09:00:00,485.687207539,74.6192326218,39.393508342,0.0,220.879908,145.652643033,170.074152198,107.37355771,36.25695,26.443644488
 11/09  10:00:00,530.237358094,75.3389024501,82.7417831164,0.0,220.879908,145.652643033,120.540425279,47.6100678663,36.25695,36.6734074126
 11/09  11:00:00,586.050489283,75.9651251361,131.605069389,0.0,220.879908,151.653867033,98.272587735,6.45612896233,48.3426,43.4738587726
 11/09  12:00:00,618.627910424,76.6070363739,162.469646624,0.0,220.879908,151.653867033,93.0532968222,0.00787965559912,48.3426,44.7028171666
 11/09  13:00:00,663.639273054,77.2147996527,207.511805424,0.0,220.879908,151.653867033,93.1649264019,0.0,48.3426,44.8223264019
 11/09  14:00:00,727.212833451,77.9038234083,276.067973802,0.0,220.879908,145.652643033,69.0720523194,0.00447260067612,24.1713,44.8962797187
 11/09  15:00:00,734.615486507,78.2607700846,283.172847187,0.0,220.879908,145.652643033,59.7979594809,0.011946104065,24.1713,35.6147133769
 11/09  16:00:00,668.394948247,78.1795202062,225.25216156,0.0,220.879908,137.835547516,49.6756163548,0.260541280537,4.83426,44.5808150743
 11/09  17:00:00,577.785388414,74.6543613496,143.614388427,0.0,220.879908,133.019064,37.1962437057,5.80092036321,4.83426,26.5610633425
 11/09  18:00:00,465.890403052,73.567119537,94.9087351242,0.0,220.879908,53.238744,63.5325091558,23.2898187538,4.83426,35.408430402
 11/09  19:00:00,440.826687854,73.5273239476,70.0562253758,0.0,220.879908,53.238744,81.734618011,41.3755361858,4.83426,35.5248218253
 11/09  20:00:00,424.082206811,73.5020463319,53.0631386675,0.0,220.879908,53.238744,66.2355024722,52.7192447722,4.83426,8.68199769995
 11/09  21:00:00,391.503150793,73.4750412202,20.9720812484,0.0,220.879908,53.238744,95.5360073797,82.0300319587,4.83426,8.671715421
 11/09  22:00:00,117.989695664,0.0,0.0,0.0,43.513341876,52.539744,13.5061668072,0.0,4.83426,8.67190680718
 11/09  23:00:00,117.687557469,0.0,0.0,0.0,43.513341876,52.539744,13.4736573453,0.0,4.83426,8.63939734528
