Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  24:00:00,118.68318047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.712195916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.693268918,0.0,0.0,0.0,43.513341876,52.539744,13.451676776,0.0,4.83426,8.61741677597
 11/10  03:00:00,117.677462831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.675584362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.789462315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.455808226,0.0,0.0,0.0,43.513341876,52.539744,13.4516333971,0.0,4.83426,8.61737339706
 11/10  07:00:00,184.571557366,73.4279799235,0.0014614899524,0.0,43.513341876,53.238744,1086.18529779,1081.33103779,4.83426,0.02
 11/10  08:00:00,352.501417433,73.4279799235,0.0,0.0,220.879908,53.238744,893.848360988,871.489773832,4.83426,17.5243271563
 11/10  09:00:00,444.790295946,73.4279799235,0.00153324360612,0.0,220.879908,145.652643033,712.350202163,644.376265911,36.25695,31.7169862525
 11/10  10:00:00,444.640633878,73.4291594725,0.00215382517154,0.0,220.879908,145.652643033,588.840671351,513.403810847,36.25695,39.1799105046
 11/10  11:00:00,450.61435985,73.4827407659,0.00156157236306,0.0,220.879908,151.653867033,499.337914065,415.34787874,48.3426,35.6474353249
 11/10  12:00:00,451.738406118,73.7124881413,0.0,0.0,220.879908,151.653867033,402.552046478,309.504488721,48.3426,44.7049577572
 11/10  13:00:00,451.196695494,74.1124163171,0.0,0.0,220.879908,151.653867033,310.529193342,217.357430457,48.3426,44.8291628851
 11/10  14:00:00,445.67753113,74.5560619192,0.0,0.0,220.879908,145.652643033,254.003003833,184.931503124,24.1713,44.900200709
 11/10  15:00:00,457.90837401,74.8982697999,11.7209403533,0.0,220.879908,145.652643033,222.953674497,154.266224103,24.1713,44.5161503939
 11/10  16:00:00,439.707980676,75.0007979606,1.45435776986,0.0,220.879908,137.835547516,208.309486796,167.803264359,4.83426,35.6719624371
 11/10  17:00:00,431.662251521,73.4566760716,0.0,0.0,220.879908,133.019064,245.006441953,204.75863109,4.83426,35.4135508633
 11/10  18:00:00,369.873383343,73.4279799235,0.0,0.0,220.879908,53.238744,449.620410696,418.221391779,4.83426,26.5647589169
 11/10  19:00:00,369.972603285,73.4279799235,0.0,0.0,220.879908,53.238744,526.697248366,486.33111501,4.83426,35.5318733559
 11/10  20:00:00,369.981376242,73.4279799235,0.0,0.0,220.879908,53.238744,525.657443521,503.480877803,4.83426,17.342305718
 11/10  21:00:00,370.030910443,73.4279799235,0.0,0.0,220.879908,53.238744,547.97957614,534.47365762,4.83426,8.67165852026
 11/10  22:00:00,117.490292282,0.0,0.0,0.0,43.513341876,52.539744,13.506134999,0.0,4.83426,8.67187499904
 11/10  23:00:00,117.583225203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.623493134,0.0,0.0,0.0,43.513341876,52.539744,13.464302172,0.0,4.83426,8.63004217198
 11/11  01:00:00,117.625345845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.61766443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.606192886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.592556555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.00946396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,117.974933879,0.0,0.0,0.0,43.513341876,52.539744,13.445274884,0.0,4.83426,8.61101488398
 11/11  07:00:00,112.014345156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,99.9353719374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.9683588583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.048823351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.058247808,0.0,0.0,0.0,43.513341876,52.539744,13.451809554,0.0,4.83426,8.61754955404
 11/11  12:00:00,100.931605376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.034513214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.126652432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.164273454,0.0,0.0,0.0,43.513341876,52.539744,13.4453269126,0.0,4.83426,8.61106691258
 11/11  16:00:00,100.131790653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,99.9095269173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.806541735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.777226941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.183414104,0.0,0.0,0.0,43.513341876,52.539744,13.4451870172,0.0,4.83426,8.61092701722
 11/11  21:00:00,118.13954135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,117.895767857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.56428254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.493657567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.511025953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.48334399,0.0,0.0,0.0,43.513341876,52.539744,13.445257787,0.0,4.83426,8.61099778704
 11/12  03:00:00,117.480269654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.473390924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.830167326,0.937283845709,0.0,0.0,43.513341876,52.539744,5.17175582043,0.31749582043,4.83426,0.02
 11/12  06:00:00,122.510467833,4.65003177899,0.0,0.0,43.513341876,52.539744,6.75313248214,1.89887248214,4.83426,0.02
 11/12  07:00:00,116.607631033,4.70815512144,0.0,0.0,43.513341876,52.539744,7.26471792512,2.41045792512,4.83426,0.02
 11/12  08:00:00,103.844092238,3.99297799782,0.0,0.0,43.513341876,52.539744,14.9742800342,1.53060386843,4.83426,8.60941616578
 11/12  09:00:00,101.315471738,1.40140559116,0.0,0.0,43.513341876,52.539744,5.22088151555,0.366621515553,4.83426,0.02
 11/12  10:00:00,99.9788034451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,99.9873298823,0.0,0.0,0.0,43.513341876,52.539744,22.2338862737,0.0,4.83426,17.3996262737
 11/12  12:00:00,100.890714552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  13:00:00,99.9787117444,0.0,0.0,0.0,43.513341876,52.539744,13.4839637875,0.0,4.83426,8.64970378749
 11/12  14:00:00,100.069238149,0.0,0.0,0.0,43.513341876,52.539744,13.4836795705,0.0,4.83426,8.64941957049
 11/12  15:00:00,100.105829014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  16:00:00,100.082811752,0.0,0.0,0.0,43.513341876,52.539744,13.4777903298,0.0,4.83426,8.64353032985
 11/12  17:00:00,102.860262404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.78297479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.759949545,0.0,0.0,0.0,43.513341876,52.539744,13.4453089725,0.0,4.83426,8.61104897247
 11/12  20:00:00,118.154683806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.079771511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,117.848034756,0.0,0.0,0.0,43.513341876,52.539744,31.1876261464,0.0,4.83426,26.3533661464
 11/12  23:00:00,117.534089131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.483668992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.50236042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.460005385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,120.261376727,2.79806497461,0.0,0.0,43.513341876,52.539744,14.5135485243,1.06166853826,4.83426,8.61761998603
 11/13  04:00:00,121.569563827,4.12009262917,0.0,0.0,43.513341876,52.539744,6.48870513258,1.63444513258,4.83426,0.02
 11/13  05:00:00,122.932193224,5.06959071421,0.0,0.0,43.513341876,52.539744,7.90056692709,3.04630692709,4.83426,0.02
 11/13  06:00:00,122.301302126,4.4693139826,0.0,0.0,43.513341876,52.539744,8.50011392493,3.64585392493,4.83426,0.02
 11/13  07:00:00,188.531945568,73.4279799235,0.0,0.0,43.513341876,53.238744,1720.40038863,1706.94848818,4.83426,8.61764045674
 11/13  08:00:00,353.537353099,73.4279799235,0.000729694558187,0.0,220.879908,53.238744,1255.96454191,1233.60005255,4.83426,17.5302293572
 11/13  09:00:00,445.83671808,73.4279799235,0.00223747383355,0.0,220.879908,145.652643033,979.582668542,916.871204823,36.25695,26.4545137188
 11/13  10:00:00,445.728606486,73.6430712958,0.00191223366115,0.0,220.879908,145.652643033,831.660128646,750.885882667,36.25695,44.5172959793
 11/13  11:00:00,452.041644502,74.660773747,0.00126955902639,0.0,220.879908,151.653867033,646.20843136,562.202637807,48.3426,35.6631935529
 11/13  12:00:00,453.955775785,75.8091494632,0.0,0.0,220.879908,151.653867033,516.991392298,423.924130875,48.3426,44.7246614239
 11/13  13:00:00,454.567368145,77.4580037733,0.0,0.0,220.879908,151.653867033,414.5445181,321.352966673,48.3426,44.8489514274
 11/13  14:00:00,449.570403611,78.4734801931,0.0,0.0,220.879908,145.652643033,343.998856363,274.908649029,24.1713,44.9189073341
 11/13  15:00:00,450.557693968,79.4874714425,0.0,0.0,220.879908,145.652643033,305.555684068,236.850990769,24.1713,44.5333932989
 11/13  16:00:00,442.828538171,79.6301703639,0.0,0.0,220.879908,137.835547516,216.143592822,175.616345697,4.83426,35.6929871258
 11/13  17:00:00,436.679772801,75.5608706442,0.0,0.0,220.879908,133.019064,130.138883731,89.8778503967,4.83426,35.426773334
 11/13  18:00:00,369.982388175,73.7178701075,0.0,0.0,220.879908,53.238744,248.740779234,208.483342765,4.83426,35.423176469
 11/13  19:00:00,369.841450268,73.4936675753,0.0,0.0,220.879908,53.238744,384.953591542,344.573661202,4.83426,35.5456703401
 11/13  20:00:00,370.253401953,73.4406076973,0.0,0.0,220.879908,53.238744,435.51099751,421.993876211,4.83426,8.68286129891
 11/13  21:00:00,370.28581593,73.4279799235,0.0,0.0,220.879908,53.238744,498.263535257,484.756903046,4.83426,8.67237221116
 11/13  22:00:00,117.787160416,0.0,0.0,0.0,43.513341876,52.539744,13.5069144165,0.0,4.83426,8.67265441652
 11/13  23:00:00,117.558247323,0.0,0.0,0.0,43.513341876,52.539744,13.474173477,0.0,4.83426,8.63991347698
 11/13  24:00:00,118.612076875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.63570048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.647853742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,117.647562911,0.0,0.0,0.0,43.513341876,52.539744,13.4518300974,0.0,4.83426,8.61757009743
 11/14  04:00:00,117.641579376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.737673269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  06:00:00,119.378379461,0.0,0.0,0.0,43.513341876,52.539744,13.4518716039,0.0,4.83426,8.61761160391
 11/14  07:00:00,187.925006474,73.4279799235,0.0,0.0,43.513341876,53.238744,1180.81614696,1175.96188696,4.83426,0.02
 11/14  08:00:00,352.38268866,73.4279799235,0.000657786493438,0.0,220.879908,53.238744,859.258305677,836.893586019,4.83426,17.5304596588
 11/14  09:00:00,444.839094482,73.6343723931,0.00257027328651,0.0,220.879908,145.652643033,642.985009691,580.268556818,36.25695,26.4595028727
 11/14  10:00:00,446.259801907,75.0577593918,0.00192667336985,0.0,220.879908,145.652643033,558.042903289,477.260650776,36.25695,44.5253025128
 11/14  11:00:00,453.606406221,76.4660530032,0.00135247326861,0.0,220.879908,151.653867033,464.186902258,380.173789817,48.3426,35.6705124411
 11/14  12:00:00,454.421509842,76.4049507465,0.0,0.0,220.879908,151.653867033,359.692621506,266.615395657,48.3426,44.7346258492
 11/14  13:00:00,456.09009046,79.0276409196,0.0,0.0,220.879908,151.653867033,277.377785082,184.177831928,48.3426,44.8573531539
 11/14  14:00:00,462.523454861,80.9466154701,10.3194167808,0.0,220.879908,145.652643033,219.801369439,150.707139609,24.1713,44.9229298294
 11/14  15:00:00,467.479904843,81.6700232152,14.5129767327,0.0,220.879908,145.652643033,210.638939149,141.922862787,24.1713,44.5447763618
 11/14  16:00:00,449.13869314,79.6656791733,6.17126707827,0.0,220.879908,137.835547516,159.091908724,118.562169242,4.83426,35.6954794819
 11/14  17:00:00,436.674586707,75.546147629,0.0,0.0,220.879908,133.019064,101.065923927,60.7988979532,4.83426,35.432765974
 11/14  18:00:00,370.05513137,73.7837741499,0.0,0.0,220.879908,53.238744,240.624515993,200.362168622,4.83426,35.4280873714
 11/14  19:00:00,369.83055838,73.536365779,0.0,0.0,220.879908,53.238744,300.723934079,260.338218805,4.83426,35.5514552743
 11/14  20:00:00,369.777917401,73.4729890496,0.0,0.0,220.879908,53.238744,347.451903569,333.934371665,4.83426,8.68327190433
 11/14  21:00:00,369.817417167,73.4365007463,0.0,0.0,220.879908,53.238744,447.112229135,433.605039076,4.83426,8.67293005878
 11/14  22:00:00,117.492127182,0.0,0.0,0.0,43.513341876,52.539744,13.5075033604,0.0,4.83426,8.67324336035
 11/14  23:00:00,117.57800688,0.0,0.0,0.0,43.513341876,52.539744,13.4745290981,0.0,4.83426,8.64026909806
 11/14  24:00:00,118.619498688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.626317787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.635132893,0.0,0.0,0.0,43.513341876,52.539744,13.4519666188,0.0,4.83426,8.61770661882
 11/15  03:00:00,117.612885726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.618815331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.05359138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.014264011,0.0,0.0,0.0,43.513341876,52.539744,13.4520305414,0.0,4.83426,8.6177705414
 11/15  07:00:00,187.220688636,73.4279799235,0.0,0.0,43.513341876,53.238744,1187.13862166,1182.28436166,4.83426,0.02
 11/15  08:00:00,352.890453034,73.4279799235,0.000661108693193,0.0,220.879908,53.238744,966.077739104,943.711240878,4.83426,17.5322382257
 11/15  09:00:00,445.75817879,73.7418535289,0.0018527337103,0.0,220.879908,145.652643033,822.816191256,751.287093926,36.25695,35.2721473298
 11/15  10:00:00,446.729287668,75.0915030095,0.00171182195681,0.0,220.879908,145.652643033,668.180639945,596.294225572,36.25695,35.6294643726
 11/15  11:00:00,454.119422911,76.812883575,0.00124112128642,0.0,220.879908,151.653867033,560.064809218,476.051709368,48.3426,35.6704998496
 11/15  12:00:00,456.851538119,78.6854623591,0.0,0.0,220.879908,151.653867033,482.501757997,389.417926055,48.3426,44.7412319421
 11/15  13:00:00,457.168319787,80.0570344533,0.0,0.0,220.879908,151.653867033,392.253451473,297.573178701,48.3426,46.3376727718
 11/15  14:00:00,452.123125354,81.0334210453,0.0,0.0,220.879908,145.652643033,330.844919755,254.2288798,24.1713,52.4447399544
 11/15  15:00:00,452.622181909,81.5174679135,0.0,0.0,220.879908,145.652643033,363.867205983,304.052679792,24.1713,35.6432261908
 11/15  16:00:00,444.883076999,81.6483899761,0.0,0.0,220.879908,137.835547516,310.837955857,261.382282885,4.83426,44.6214129722
 11/15  17:00:00,437.533887155,76.3338423918,0.0,0.0,220.879908,133.019064,228.737982864,197.324518662,4.83426,26.5792042013
 11/15  18:00:00,370.425409871,73.9144196102,0.0,0.0,220.879908,53.238744,490.707424482,450.440772206,4.83426,35.4323922752
 11/15  19:00:00,370.304714766,73.5384737035,0.0,0.0,220.879908,53.238744,602.832237037,562.445318225,4.83426,35.5526588113
 11/15  20:00:00,370.794922146,73.4584874278,0.0,0.0,220.879908,53.238744,603.212899043,589.69501145,4.83426,8.6836275936
 11/15  21:00:00,370.808811805,73.4292142191,0.0,0.0,220.879908,53.238744,623.038738375,600.878112532,4.83426,17.326365843
 11/15  22:00:00,117.752998057,0.0,0.0,0.0,43.513341876,52.539744,13.5073459528,0.0,4.83426,8.67308595283
 11/15  23:00:00,117.530022109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.594892058,0.0,0.0,0.0,43.513341876,52.539744,13.464885414,0.0,4.83426,8.63062541398
 11/16  01:00:00,117.571736682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.56045138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.552271595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.530355428,0.0,0.0,0.0,43.513341876,52.539744,13.4519843516,0.0,4.83426,8.61772435161
 11/16  05:00:00,117.944317718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,117.908556753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,187.924169694,73.4279799235,0.000890451382029,0.0,43.513341876,53.238744,1497.73613382,1492.88187382,4.83426,0.02
 11/16  08:00:00,353.38863638,73.4279799235,0.000581799605435,0.0,220.879908,53.238744,1302.68115261,1271.55560192,4.83426,26.2912906854
 11/16  09:00:00,445.902146854,73.5246564984,0.00146085484574,0.0,220.879908,145.652643033,996.539185829,933.819060652,36.25695,26.4631751777
 11/16  10:00:00,446.956024589,74.4990063937,0.00155517772713,0.0,220.879908,145.652643033,847.978075333,776.08984604,36.25695,35.6312792935
 11/16  11:00:00,454.348778106,76.3318262813,0.00113463513693,0.0,220.879908,151.653867033,753.037691116,660.10078436,48.3426,44.5943067558
 11/16  12:00:00,456.274024054,77.8931419605,0.0,0.0,220.879908,151.653867033,565.978531067,472.889966348,48.3426,44.7459647184
 11/16  13:00:00,457.036455497,79.8301000191,0.0,0.0,220.879908,151.653867033,474.936571881,381.722998777,48.3426,44.8709731039
 11/16  14:00:00,452.097485039,80.9731973503,0.0,0.0,220.879908,145.652643033,390.537146294,321.423119715,24.1713,44.9427265785
 11/16  15:00:00,452.752375236,81.6947653019,0.0,0.0,220.879908,145.652643033,318.343973861,249.620362406,24.1713,44.5523114546
 11/16  16:00:00,445.167474852,81.9798466555,0.0,0.0,220.879908,137.835547516,225.804562561,185.267567876,4.83426,35.7027346843
 11/16  17:00:00,438.430352304,77.2934844523,0.0,0.0,220.879908,133.019064,148.662902164,108.390258196,4.83426,35.4383839687
 11/16  18:00:00,370.587078255,74.3073026473,0.0,0.0,220.879908,53.238744,254.798362272,214.528416126,4.83426,35.4356861461
 11/16  19:00:00,370.105542482,73.7320362506,0.0,0.0,220.879908,53.238744,396.656664495,356.261885634,4.83426,35.5605188606
 11/16  20:00:00,370.423359757,73.5174847201,0.0,0.0,220.879908,53.238744,493.213995344,479.695819112,4.83426,8.68391623284
 11/16  21:00:00,370.501139134,73.4570777831,0.0,0.0,220.879908,53.238744,572.491354949,558.983548674,4.83426,8.67354627449
 11/16  22:00:00,117.7459674,0.0,0.0,0.0,43.513341876,52.539744,13.5081702766,0.0,4.83426,8.67391027664
 11/16  23:00:00,117.49976669,0.0,0.0,0.0,43.513341876,52.539744,13.4750095665,0.0,4.83426,8.64074956652
 11/16  24:00:00,118.578078957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.569072596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.58005792,0.0,0.0,0.0,43.513341876,52.539744,13.4520289888,0.0,4.83426,8.61776898879
 11/17  03:00:00,117.539551109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.525482058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.642639509,0.0,0.0,0.0,43.513341876,52.539744,13.4521358188,0.0,4.83426,8.61787581878
 11/17  06:00:00,119.298263756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,188.60626297,73.4279799235,0.000809437406272,0.0,43.513341876,53.238744,1545.66593518,1540.81167518,4.83426,0.02
 11/17  08:00:00,353.372480909,73.4279799235,0.000543636398553,0.0,220.879908,53.238744,1283.72128156,1252.59533033,4.83426,26.2916912367
 11/17  09:00:00,445.923484499,73.5480021393,0.00142081592241,0.0,220.879908,145.652643033,980.79299058,918.071234942,36.25695,26.4648056387
 11/17  10:00:00,446.53969337,74.343269815,0.0,0.0,220.879908,145.652643033,800.915713845,729.019406928,36.25695,35.6393569169
 11/17  11:00:00,453.759665857,76.2010283033,0.00117533414304,0.0,220.879908,151.653867033,669.884122753,576.948134073,48.3426,44.59338868
 11/17  12:00:00,456.394988343,78.2036182569,0.0,0.0,220.879908,151.653867033,491.743337586,399.05318292,48.3426,44.3475546662
 11/17  13:00:00,457.146009483,80.0835051982,0.0,0.0,220.879908,151.653867033,336.482692183,242.852962785,48.3426,45.2871293977
 11/17  14:00:00,452.06223086,80.9933884654,0.0,0.0,220.879908,145.652643033,281.753944448,212.628174397,24.1713,44.9544700504
 11/17  15:00:00,454.473368753,81.7462621856,1.64623984319,0.0,220.879908,145.652643033,233.895032614,174.073869102,24.1713,35.6498635115
 11/17  16:00:00,462.508354382,82.0879305325,16.957950714,0.0,220.879908,137.835547516,154.877334401,105.410131835,4.83426,44.632942566
 11/17  17:00:00,444.401478832,77.3054520344,5.88451875922,0.0,220.879908,133.019064,74.0633690389,33.78704028,4.83426,35.4420687588
 11/17  18:00:00,370.583042953,74.3031419748,0.0,0.0,220.879908,53.238744,220.570548581,180.295742076,4.83426,35.4405465046
 11/17  19:00:00,370.102394297,73.7141090063,0.0,0.0,220.879908,53.238744,398.632112629,358.233513063,4.83426,35.5643395657
 11/17  20:00:00,369.889197025,73.5211165337,0.0,0.0,220.879908,53.238744,399.199941617,385.681462668,4.83426,8.68421894913
 11/17  21:00:00,369.761211669,73.4717674068,0.0,0.0,220.879908,53.238744,332.419052911,318.911126263,4.83426,8.67366664724
 11/17  22:00:00,117.526364756,0.0,0.0,0.0,43.513341876,52.539744,13.5083105734,0.0,4.83426,8.67405057343
 11/17  23:00:00,117.572476549,0.0,0.0,0.0,43.513341876,52.539744,13.4751997175,0.0,4.83426,8.64093971755
 11/17  24:00:00,118.620741852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.66118335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.696037147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.667669756,0.0,0.0,0.0,43.513341876,52.539744,13.4455136507,0.0,4.83426,8.6112536507
 11/18  04:00:00,117.640060078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.047403038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.002547276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,112.050026979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,99.9987505442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.048395319,0.0,0.0,0.0,43.513341876,52.539744,13.4455114355,0.0,4.83426,8.61125143548
 11/18  10:00:00,100.110446235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.126296068,0.0,0.0,0.0,43.513341876,52.539744,13.5469718609,0.0,4.83426,8.71271186085
 11/18  12:00:00,100.993916374,0.0,0.0,0.0,43.513341876,52.539744,13.4850775738,0.0,4.83426,8.65081757378
 11/18  13:00:00,100.599428212,0.465395685813,0.0,0.0,43.513341876,52.539744,13.4849381437,0.0,4.83426,8.65067814368
 11/18  14:00:00,103.633985903,2.10097982896,1.26804442636,0.0,43.513341876,52.539744,13.4787754459,0.0,4.83426,8.64451544593
 11/18  15:00:00,110.268277787,2.39647015726,7.47434836071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,114.016975107,2.6340390934,10.9583192625,0.0,43.513341876,52.539744,13.4788066535,0.0,4.83426,8.64454665352
 11/18  17:00:00,104.964730108,0.448508856197,1.46371741358,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,117.918875502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.870535991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.268087844,0.0,0.0,0.0,43.513341876,52.539744,13.445516246,0.0,4.83426,8.61125624601
 11/18  21:00:00,118.211619801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,117.988343541,0.0,0.0,0.0,43.513341876,52.539744,27.2093161293,0.0,4.83426,22.3750561293
 11/18  23:00:00,117.615926282,0.0,0.0,0.0,43.513341876,52.539744,8.75484661444,0.0,4.83426,3.92058661444
 11/18  24:00:00,118.508450127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.523476789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.509829192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.484332032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.475769508,0.0,0.0,0.0,43.513341876,52.539744,13.4445215645,0.0,4.83426,8.61026156449
 11/19  05:00:00,117.896492536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,117.857446121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,115.930342919,4.00937035506,0.0,0.0,43.513341876,52.539744,6.60195076213,1.74769076213,4.83426,0.02
 11/19  08:00:00,101.054354492,1.1915131084,0.0,0.0,43.513341876,52.539744,5.24723250016,0.392972500156,4.83426,0.02
 11/19  09:00:00,99.9172352909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.002689991,0.0,0.0,0.0,43.513341876,52.539744,13.4521451564,0.0,4.83426,8.61788515641
 11/19  11:00:00,100.04052099,0.0,0.0,0.0,43.513341876,52.539744,13.5468044738,0.0,4.83426,8.71254447376
 11/19  12:00:00,100.935424697,0.0,0.0,0.0,43.513341876,52.539744,13.4855294558,0.0,4.83426,8.65126945578
 11/19  13:00:00,100.06566054,0.0,0.0,0.0,43.513341876,52.539744,13.4854122806,0.0,4.83426,8.65115228065
 11/19  14:00:00,103.873350404,1.35249070702,2.28670504319,0.0,43.513341876,52.539744,13.4855486239,0.0,4.83426,8.65128862394
 11/19  15:00:00,119.139798197,2.24334184863,16.3867336832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  16:00:00,120.81720876,1.94259047983,18.3648000951,0.0,43.513341876,52.539744,13.4789562317,0.0,4.83426,8.64469623173
 11/19  17:00:00,115.520627519,1.62668619777,10.7391854395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,117.894838472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.857561725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.248611658,0.0,0.0,0.0,43.513341876,52.539744,13.4455113327,0.0,4.83426,8.61125133273
 11/19  21:00:00,118.193269298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.969973258,0.0,0.0,0.0,43.513341876,52.539744,31.2019180085,0.0,4.83426,26.3676580085
 11/19  23:00:00,117.587036889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.516768476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.578652483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.565724497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.562133047,0.0,0.0,0.0,43.513341876,52.539744,13.4522449149,0.0,4.83426,8.61798491492
 11/20  04:00:00,117.536724309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,117.939205148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,117.895123143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,188.07910854,73.4279799235,0.0,0.0,43.513341876,53.238744,1473.11433583,1459.66204163,4.83426,8.61803419721
 11/20  08:00:00,353.222933676,73.4279799235,0.000563306444367,0.0,220.879908,53.238744,1085.27142428,1062.89905061,4.83426,17.5381136718
 11/20  09:00:00,445.242295396,73.5881459326,0.00233836018173,0.0,220.879908,145.652643033,803.635106043,740.317956657,36.25695,27.0601993854
 11/20  10:00:00,446.043491992,74.7781079371,0.00189873238211,0.0,220.879908,145.652643033,608.370479433,528.139610106,36.25695,43.9739193277
 11/20  11:00:00,454.079279884,76.9879751979,0.00126643855326,0.0,220.879908,151.653867033,450.571953693,366.531688214,48.3426,35.6976654785
 11/20  12:00:00,463.150190969,79.43835419,5.66194331483,0.0,220.879908,151.653867033,277.272370197,184.155082531,48.3426,44.7746876662
 11/20  13:00:00,492.602302455,80.8096461146,34.2960591856,0.0,220.879908,151.653867033,212.951311722,110.732976135,48.3426,53.8757355871
 11/20  14:00:00,522.314452163,81.8232961804,68.6704425808,0.0,220.879908,145.652643033,158.76021341,89.6106491499,24.1713,44.9782642598
 11/20  15:00:00,568.470859721,82.9034295019,113.506767397,0.0,220.879908,145.652643033,110.061817819,49.6977048555,24.1713,36.1928129635
 11/20  16:00:00,583.329474093,83.0577039769,135.994932434,0.0,220.879908,137.835547516,79.5492875689,30.5926959654,4.83426,44.1223316035
 11/20  17:00:00,519.191326478,79.1655714086,78.2598635334,0.0,220.879908,133.019064,65.3008828565,25.0101158803,4.83426,35.4565069762
 11/20  18:00:00,373.049734428,74.8679917723,1.90268280881,0.0,220.879908,53.238744,161.761799265,121.47202531,4.83426,35.4555139556
 11/20  19:00:00,370.324621167,74.0372181128,0.0,0.0,220.879908,53.238744,271.021355565,230.60408291,4.83426,35.583012655
 11/20  20:00:00,370.371258089,73.6957093699,0.0,0.0,220.879908,53.238744,244.029455048,230.510236328,4.83426,8.68495871909
 11/20  21:00:00,370.306419074,73.5163245316,0.0,0.0,220.879908,53.238744,425.262529569,411.753733557,4.83426,8.67453601182
 11/20  22:00:00,117.761797397,0.0,0.0,0.0,43.513341876,52.539744,13.5092567141,0.0,4.83426,8.67499671411
 11/20  23:00:00,117.569795695,0.0,0.0,0.0,43.513341876,52.539744,13.4736425561,0.0,4.83426,8.63938255611
 11/20  24:00:00,118.629611017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.632932215,0.0,0.0,0.0,43.513341876,52.539744,13.4522082974,0.0,4.83426,8.6179482974
 11/21  02:00:00,117.647234995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.624672363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.577419976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.697125078,0.0,0.0,0.0,43.513341876,52.539744,13.4520905305,0.0,4.83426,8.61783053046
 11/21  06:00:00,119.349279767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,191.511787349,73.4279799235,0.0,0.0,43.513341876,53.238744,1442.56348794,1437.70922794,4.83426,0.02
 11/21  08:00:00,353.371409079,73.4279799235,0.0,0.0,220.879908,53.238744,1178.88979135,1147.75558924,4.83426,26.299942116
 11/21  09:00:00,445.294108865,73.4548959639,0.00159413103918,0.0,220.879908,145.652643033,802.859766019,740.126368204,36.25695,26.4764478148
 11/21  10:00:00,444.916093084,73.7287501464,0.00203649054984,0.0,220.879908,145.652643033,573.37575196,501.463303364,36.25695,35.655498596
 11/21  11:00:00,451.262992014,74.2077829474,0.00148475684443,0.0,220.879908,151.653867033,397.359262078,304.395542474,48.3426,44.6211196045
 11/21  12:00:00,464.96398638,74.9104301812,11.9598764889,0.0,220.879908,151.653867033,241.456096849,148.334431554,48.3426,44.779065294
 11/21  13:00:00,510.125065419,75.5898449268,56.8437073292,0.0,220.879908,151.653867033,180.742858768,87.4907093968,48.3426,44.9095493711
 11/21  14:00:00,535.457465163,76.5428520402,86.8711910099,0.0,220.879908,145.652643033,132.569024497,54.4312835975,24.1713,53.9664408997
 11/21  15:00:00,573.891923681,77.5953099153,124.015506957,0.0,220.879908,145.652643033,75.8203606533,15.9791857115,24.1713,35.6698749418
 11/21  16:00:00,583.42505956,77.8560036845,141.098976194,0.0,220.879908,137.835547516,60.2035173216,10.7099913338,4.83426,44.6592659878
 11/21  17:00:00,525.614296485,74.5679696282,89.0276499599,0.0,220.879908,133.019064,49.534270911,18.1030537983,4.83426,26.5969571127
 11/21  18:00:00,415.414440115,73.5472823312,45.0429549437,0.0,220.879908,53.238744,95.9469971327,55.6542511549,4.83426,35.4584859778
 11/21  19:00:00,373.019445972,73.4783511392,3.21990866905,0.0,220.879908,53.238744,162.384368163,121.966561164,4.83426,35.5835469993
 11/21  20:00:00,369.691659872,73.4437194031,0.0,0.0,220.879908,53.238744,198.590686493,176.406271891,4.83426,17.3501546024
 11/21  21:00:00,369.704455619,73.4281717392,0.0,0.0,220.879908,53.238744,274.086546993,260.577924181,4.83426,8.67436281226
 11/21  22:00:00,117.571489252,0.0,0.0,0.0,43.513341876,52.539744,13.509104257,0.0,4.83426,8.67484425695
 11/21  23:00:00,117.667152776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  24:00:00,118.660225255,0.0,0.0,0.0,43.513341876,52.539744,13.4655512589,0.0,4.83426,8.63129125888
 11/22  01:00:00,117.690217843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,117.671953857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.652690073,0.0,0.0,0.0,43.513341876,52.539744,13.452231368,0.0,4.83426,8.61797136804
 11/22  04:00:00,117.637449732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.039045658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  06:00:00,117.987319382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,190.821268969,73.4279799235,0.000915538392695,0.0,43.513341876,53.238744,1328.62326388,1315.17223371,4.83426,8.61677017035
 11/22  08:00:00,353.387545655,73.4279799235,0.0,0.0,220.879908,53.238744,1087.18901723,1064.81403266,4.83426,17.5407245715
 11/22  09:00:00,445.599546699,73.5749321163,0.00247782503391,0.0,220.879908,145.652643033,811.549794378,739.994438771,36.25695,35.2984056075
 11/22  10:00:00,446.285179434,74.9335671259,0.00196103906074,0.0,220.879908,145.652643033,589.727213494,517.806070058,36.25695,35.6641934356
 11/22  11:00:00,454.393290358,77.2644895001,0.0014086525412,0.0,220.879908,151.653867033,428.939361814,335.970361197,48.3426,44.6264006167
 11/22  12:00:00,464.62760474,79.8377896162,6.70143243537,0.0,220.879908,151.653867033,248.127231585,157.550511723,48.3426,42.2341198619
 11/22  13:00:00,506.843632149,81.4149812312,47.7595415186,0.0,220.879908,151.653867033,184.125954316,88.3073727565,48.3426,47.4759815595
 11/22  14:00:00,554.541916476,83.1498639338,99.3335734413,0.0,220.879908,145.652643033,120.75549192,51.5940341669,24.1713,44.9901577536
 11/22  15:00:00,611.473346428,84.9021612341,154.285560663,0.0,220.879908,145.652643033,83.5454088977,14.7821320486,24.1713,44.5919768492
 11/22  16:00:00,630.082793654,85.3260639333,180.259142789,0.0,220.879908,137.835547516,51.9050089637,11.3369411509,4.83426,35.7338078129
 11/22  17:00:00,575.182866775,79.3139498102,133.708903066,0.0,220.879908,133.019064,55.9739117954,15.6764153574,4.83426,35.4632364381
 11/22  18:00:00,438.305359249,75.0456112992,66.3467207327,0.0,220.879908,53.238744,87.2702432271,46.9692429759,4.83426,35.4667402513
 11/22  19:00:00,377.167191062,74.2064615795,6.59921317716,0.0,220.879908,53.238744,141.130157933,100.708637094,4.83426,35.5872608385
 11/22  20:00:00,370.48152895,73.786844627,0.0,0.0,220.879908,53.238744,206.422425582,192.902979894,4.83426,8.68518568818
 11/22  21:00:00,370.245845376,73.564433289,0.0,0.0,220.879908,53.238744,279.672100421,257.508343619,4.83426,17.3294968024
 11/22  22:00:00,117.861420075,0.0,0.0,0.0,43.513341876,52.539744,13.5091512629,0.0,4.83426,8.67489126288
 11/22  23:00:00,117.625116333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,118.663394149,0.0,0.0,0.0,43.513341876,52.539744,13.4658223303,0.0,4.83426,8.63156233035
 11/23  01:00:00,117.682798187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.660604542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.661730265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.649852417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.031409878,0.0,0.0,0.0,43.513341876,52.539744,13.4456321632,0.0,4.83426,8.6113721632
 11/23  06:00:00,117.975204116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,115.017056643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,99.9868933541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,100.0184945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.098965358,0.0,0.0,0.0,43.513341876,52.539744,13.4523515599,0.0,4.83426,8.6180915599
 11/23  11:00:00,100.12250318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.038786137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,109.626627878,1.31213841807,8.02246155834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,111.295164035,1.15249791899,9.73622971919,0.0,43.513341876,52.539744,13.4524597478,0.0,4.83426,8.61819974776
 11/23  15:00:00,107.282273115,0.691345695742,6.19220515622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.29993619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,103.068182024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.972207491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.942267663,0.0,0.0,0.0,43.513341876,52.539744,13.4456735173,0.0,4.83426,8.61141351728
 11/23  20:00:00,118.360090346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.240625728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,117.979564471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.649405916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.544008269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.593949164,0.0,0.0,0.0,43.513341876,52.539744,13.4523293708,0.0,4.83426,8.61806937084
 11/24  02:00:00,117.589690345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.578240864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.554512087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,119.655834064,0.0,0.0,0.0,43.513341876,52.539744,13.4522726091,0.0,4.83426,8.61801260908
 11/24  06:00:00,119.318904713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  07:00:00,191.55648966,73.4279799235,0.0,0.0,43.513341876,53.238744,1351.5445569,1346.6902969,4.83426,0.02
 11/24  08:00:00,353.303374292,73.4279799235,0.000584079881302,0.0,220.879908,53.238744,1054.81211928,1023.67173207,4.83426,26.3061272189
 11/24  09:00:00,445.317472134,73.737813135,0.00161136248175,0.0,220.879908,145.652643033,729.190381238,666.4503677,36.25695,26.4830635383
 11/24  10:00:00,446.584070576,75.3605935708,0.00178265649629,0.0,220.879908,145.652643033,564.192494,483.354512526,36.25695,44.5810314744
 11/24  11:00:00,454.480334105,77.3965853196,0.00126545560583,0.0,220.879908,151.653867033,417.949190061,333.889862209,48.3426,35.7167278514
 11/24  12:00:00,458.813867886,79.5173139585,1.31548894437,0.0,220.879908,151.653867033,273.098952633,179.957433014,48.3426,44.7989196192
 11/24  13:00:00,509.399296007,80.9302172682,50.8327047761,0.0,220.879908,151.653867033,186.689867126,92.6065627828,48.3426,45.7407043432
 11/24  14:00:00,561.665596345,82.0786267454,107.499859569,0.0,220.879908,145.652643033,127.184830997,49.824858377,24.1713,53.1886726203
 11/24  15:00:00,605.021819319,83.4486276857,149.326167614,0.0,220.879908,145.652643033,79.8565421214,19.9981446842,24.1713,35.6870974372
 11/24  16:00:00,605.115577513,83.8394359055,156.912232915,0.0,220.879908,137.835547516,68.9359932361,19.4230239574,4.83426,44.6787092787
 11/24  17:00:00,548.094331551,79.2134717219,106.897242871,0.0,220.879908,133.019064,60.181577575,19.872501972,4.83426,35.474815603
 11/24  18:00:00,405.14480598,74.9974985249,33.5604967198,0.0,220.879908,53.238744,104.01494948,63.7096462899,4.83426,35.4710431906
 11/24  19:00:00,370.440909937,74.1708167803,0.0,0.0,220.879908,53.238744,176.222905811,135.791482723,4.83426,35.5971630877
 11/24  20:00:00,370.0272557,73.7104783378,0.0,0.0,220.879908,53.238744,316.987580891,303.467915121,4.83426,8.68540577022
 11/24  21:00:00,370.02080884,73.5027542565,0.0,0.0,220.879908,53.238744,501.399169602,487.888945871,4.83426,8.67596373151
 11/24  22:00:00,117.474284493,0.0,0.0,0.0,43.513341876,52.539744,13.5100154535,0.0,4.83426,8.6757554535
 11/24  23:00:00,117.556843076,0.0,0.0,0.0,43.513341876,52.539744,13.4760524042,0.0,4.83426,8.64179240423
 11/24  24:00:00,118.613893116,0.0,0.0,0.0,43.513341876,52.539744,13.4658107548,0.0,4.83426,8.63155075481
 11/25  01:00:00,117.612191735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.602262571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.581501726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.566978867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,117.983178663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,117.94026564,0.0,0.0,0.0,43.513341876,52.539744,13.445800679,0.0,4.83426,8.61154067904
 11/25  07:00:00,114.969263771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  08:00:00,99.9308088029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,99.9678246389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.024750572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.041285813,0.0,0.0,0.0,43.513341876,52.539744,22.2461833212,0.0,4.83426,17.4119233212
 11/25  12:00:00,100.935519154,0.0,0.0,0.0,43.513341876,52.539744,13.4859613863,0.0,4.83426,8.65170138635
 11/25  13:00:00,100.013595289,0.0,0.0,0.0,43.513341876,52.539744,13.4859846869,0.0,4.83426,8.65172468693
 11/25  14:00:00,100.099038296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  15:00:00,100.130665034,0.0,0.0,0.0,43.513341876,52.539744,13.4799325499,0.0,4.83426,8.64567254987
 11/25  16:00:00,100.09203845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,102.849542806,0.0,0.0,0.0,43.513341876,52.539744,13.4457320592,0.0,4.83426,8.61147205919
 11/25  18:00:00,117.76539379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.747299653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.165308182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.133133737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.899261839,0.0,0.0,0.0,43.513341876,52.539744,31.2196353482,0.0,4.83426,26.3853753482
 11/25  23:00:00,117.540012502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.486244447,0.0,0.0,0.0,43.513341876,52.539744,13.4457966294,0.0,4.83426,8.61153662937
 11/26  01:00:00,117.505257092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.485733896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.484047467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.48131075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,119.745617291,1.84396162268,0.0,0.0,43.513341876,52.539744,5.48425081466,0.629990814662,4.83426,0.02
 11/26  06:00:00,122.105197543,4.23951319858,0.0,0.0,43.513341876,52.539744,14.9360819372,1.49022694379,4.83426,8.61159499337
 11/26  07:00:00,119.599575385,4.70815512144,0.0,0.0,43.513341876,52.539744,6.85756630487,2.00330630487,4.83426,0.02
 11/26  08:00:00,104.233468001,4.39271372126,0.0,0.0,43.513341876,52.539744,6.47800352326,1.62374352326,4.83426,0.02
 11/26  09:00:00,103.643943913,3.75096297447,0.0,0.0,43.513341876,52.539744,5.94964021946,1.09538021946,4.83426,0.02
 11/26  10:00:00,99.962889953,0.0,0.0,0.0,43.513341876,52.539744,13.4525052025,0.0,4.83426,8.61824520255
 11/26  11:00:00,99.9647343048,0.0,0.0,0.0,43.513341876,52.539744,13.5501412785,0.0,4.83426,8.71588127845
 11/26  12:00:00,100.87076324,0.0,0.0,0.0,43.513341876,52.539744,13.4863983215,0.0,4.83426,8.65213832154
 11/26  13:00:00,99.9470955004,0.0,0.0,0.0,43.513341876,52.539744,13.4864454551,0.0,4.83426,8.65218545515
 11/26  14:00:00,100.023882671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  15:00:00,100.043146338,0.0,0.0,0.0,43.513341876,52.539744,13.4796543597,0.0,4.83426,8.64539435971
 11/26  16:00:00,100.014128539,0.0,0.0,0.0,43.513341876,52.539744,13.4795737994,0.0,4.83426,8.64531379936
 11/26  17:00:00,102.760949364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.653879388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.630357412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.034328954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,117.992036441,0.0,0.0,0.0,43.513341876,52.539744,13.4457396134,0.0,4.83426,8.61147961344
 11/26  22:00:00,118.506135773,0.722871185541,0.0,0.0,43.513341876,52.539744,31.5999680463,0.380919350923,4.83426,26.3847886954
 11/26  23:00:00,121.443721326,4.00971241456,0.0,0.0,43.513341876,52.539744,6.66673269862,1.81247269862,4.83426,0.02
 11/26  24:00:00,123.129629046,4.70815512144,0.0,0.0,43.513341876,52.539744,7.99587121608,3.14161121608,4.83426,0.02
 11/27  01:00:00,122.261595961,4.83074957537,0.0,0.0,43.513341876,52.539744,9.36706034813,4.51280034813,4.83426,0.02
 11/27  02:00:00,122.14404616,4.70815512144,0.0,0.0,43.513341876,52.539744,12.8260149453,7.97175494526,4.83426,0.02
 11/27  03:00:00,127.246438128,9.81103280844,0.0,0.0,43.513341876,52.539744,25.3505716841,11.8978869772,4.83426,8.6184247069
 11/27  04:00:00,134.048778926,16.6080894725,0.0,0.0,43.513341876,52.539744,22.0561047927,17.2018447927,4.83426,0.02
 11/27  05:00:00,135.757883753,17.8889824849,0.0,0.0,43.513341876,52.539744,27.383401209,22.529141209,4.83426,0.02
 11/27  06:00:00,137.939115382,20.0905202064,0.0,0.0,43.513341876,52.539744,32.8765157728,28.0222557728,4.83426,0.02
 11/27  07:00:00,191.977827463,73.4279799235,0.0,0.0,43.513341876,53.238744,2197.69935457,2184.24667196,4.83426,8.61842260664
 11/27  08:00:00,353.839316449,73.4279799235,0.0,0.0,220.879908,53.238744,1711.30767945,1688.92522635,4.83426,17.5481930959
 11/27  09:00:00,445.810168059,73.4279799235,0.0,0.0,220.879908,145.652643033,1346.71082992,1275.14057867,36.25695,35.3133012502
 11/27  10:00:00,445.854469246,73.4497209951,0.0,0.0,220.879908,145.652643033,1114.59898457,1042.65322395,36.25695,35.6888106192
 11/27  11:00:00,452.214769074,73.7782159779,0.000951285246748,0.0,220.879908,151.653867033,992.590763979,899.593829768,48.3426,44.6543342111
 11/27  12:00:00,454.557757738,75.1300914323,0.0,0.0,220.879908,151.653867033,862.490997416,769.329825048,48.3426,44.8185723674
 11/27  13:00:00,454.785960942,76.6107332615,0.0,0.0,220.879908,151.653867033,770.75902153,677.467440413,48.3426,44.9489811178
 11/27  14:00:00,449.285942935,77.5132587438,0.0,0.0,220.879908,145.652643033,695.466504991,617.271523034,24.1713,54.0236819573
 11/27  15:00:00,450.154967156,78.6272306436,0.0,0.0,220.879908,145.652643033,621.974825591,562.107211226,24.1713,35.696314365
 11/27  16:00:00,441.790500428,78.2114325891,0.0,0.0,220.879908,137.835547516,550.485309473,500.954728672,4.83426,44.696320801
 11/27  17:00:00,435.989808502,74.5237006553,0.0,0.0,220.879908,133.019064,456.547307451,416.22872948,4.83426,35.4843179704
 11/27  18:00:00,370.381992484,73.4634145198,0.0,0.0,220.879908,53.238744,644.488849851,604.172507351,4.83426,35.4820824995
