Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  19:00:00,370.996989829,73.4279799235,0.0,0.0,220.879908,53.238744,737.168621593,696.723763193,4.83426,35.6105984001
 11/27  20:00:00,371.516722744,73.4279799235,0.0,0.0,220.879908,53.238744,756.906226885,743.386194222,4.83426,8.68577266279
 11/27  21:00:00,371.482510967,73.4279799235,0.0,0.0,220.879908,53.238744,802.389765237,788.879892615,4.83426,8.67561262166
 11/27  22:00:00,117.624100272,0.0,0.0,0.0,43.513341876,52.539744,22.1653080509,0.0,4.83426,17.3310480509
 11/27  23:00:00,117.431040371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  24:00:00,118.538076542,0.0,0.0,0.0,43.513341876,52.539744,13.4659189306,0.0,4.83426,8.63165893061
 11/28  01:00:00,117.501389868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,118.579070802,1.08430677831,0.0,0.0,43.513341876,52.539744,5.05263894132,0.198378941322,4.83426,0.02
 11/28  03:00:00,118.567132489,1.08430677831,0.0,0.0,43.513341876,52.539744,5.10330193805,0.249041938053,4.83426,0.02
 11/28  04:00:00,119.283981116,1.80717796385,0.0,0.0,43.513341876,52.539744,13.9297973311,0.477058293218,4.83426,8.6184790379
 11/28  05:00:00,122.907397522,3.31126970769,0.0,0.0,43.513341876,52.539744,5.5320718837,0.677811883702,4.83426,0.02
 11/28  06:00:00,124.328893598,5.06959071421,0.0,0.0,43.513341876,52.539744,6.30405925101,1.44979925101,4.83426,0.02
 11/28  07:00:00,192.058078491,73.4279799235,0.0,0.0,43.513341876,53.238744,1708.6040471,1703.7497871,4.83426,0.02
 11/28  08:00:00,353.49153687,73.4279799235,0.0,0.0,220.879908,53.238744,1480.11160285,1448.96300921,4.83426,26.3143336424
 11/28  09:00:00,445.79412778,73.438924671,0.000663259975546,0.0,220.879908,145.652643033,1174.66240352,1111.91115633,36.25695,26.4942971842
 11/28  10:00:00,446.132659072,73.7020574968,0.00147997800943,0.0,220.879908,145.652643033,993.683972149,912.816609511,36.25695,44.6104126386
 11/28  11:00:00,453.443957168,75.164466706,0.00109797801513,0.0,220.879908,151.653867033,833.987679032,740.980138986,48.3426,44.6649400463
 11/28  12:00:00,455.276206775,76.7159858876,0.0,0.0,220.879908,151.653867033,641.093619679,547.922636611,48.3426,44.8283830687
 11/28  13:00:00,455.599241231,78.3661090963,0.0,0.0,220.879908,151.653867033,496.326802761,403.023985559,48.3426,44.960217202
 11/28  14:00:00,451.048846246,79.9500790375,0.0,0.0,220.879908,145.652643033,374.240448047,296.042605787,24.1713,54.0265422606
 11/28  15:00:00,451.960138778,80.9165743653,0.0,0.0,220.879908,145.652643033,271.057892853,211.180803478,24.1713,35.7057893747
 11/28  16:00:00,444.052136882,80.8703855992,0.0,0.0,220.879908,137.835547516,208.054649294,158.521599187,4.83426,44.6987901076
 11/28  17:00:00,437.397234258,76.2643375623,0.0,0.0,220.879908,133.019064,164.03934868,123.716849133,4.83426,35.4882395473
 11/28  18:00:00,370.178024896,73.9055976882,0.0,0.0,220.879908,53.238744,274.991671156,234.66946744,4.83426,35.487943716
 11/28  19:00:00,369.912044641,73.5527910168,0.0,0.0,220.879908,53.238744,399.253483272,358.80283176,4.83426,35.6163915129
 11/28  20:00:00,369.823717179,73.4687785401,0.0,0.0,220.879908,53.238744,412.20083302,398.679971777,4.83426,8.68660124253
 11/28  21:00:00,369.844272828,73.4351864818,0.0,0.0,220.879908,53.238744,468.053815721,454.543300321,4.83426,8.67625540029
 11/28  22:00:00,117.433074779,0.0,0.0,0.0,43.513341876,52.539744,13.5112148132,0.0,4.83426,8.67695481317
 11/28  23:00:00,117.514248625,0.0,0.0,0.0,43.513341876,52.539744,13.4747647248,0.0,4.83426,8.6405047248
 11/28  24:00:00,118.596829176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.612117396,0.0,0.0,0.0,43.513341876,52.539744,13.452636953,0.0,4.83426,8.618376953
 11/29  02:00:00,117.625165818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.619626548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.613031376,0.0,0.0,0.0,43.513341876,52.539744,13.4526772974,0.0,4.83426,8.61841729744
 11/29  05:00:00,118.028819023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,117.990284319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,190.71017026,73.4279799235,0.0,0.0,43.513341876,53.238744,1276.56924958,1271.71498958,4.83426,0.02
 11/29  08:00:00,353.380794779,73.4279799235,0.0,0.0,220.879908,53.238744,1105.27770017,1074.12920405,4.83426,26.3142361241
 11/29  09:00:00,445.954669784,73.5699535875,0.00145941211658,0.0,220.879908,145.652643033,908.597031746,845.843093792,36.25695,26.4969879539
 11/29  10:00:00,446.991397772,74.6578497691,0.0015448798688,0.0,220.879908,145.652643033,814.566943727,733.696571227,36.25695,44.6134224992
 11/29  11:00:00,454.167856074,76.65172585,0.00119577339516,0.0,220.879908,151.653867033,627.273320016,534.26179589,48.3426,44.6689241252
 11/29  12:00:00,455.53767301,77.4389291891,0.0,0.0,220.879908,151.653867033,433.657315888,340.481474818,48.3426,44.8332410701
 11/29  13:00:00,456.911261703,79.8554174848,0.0,0.0,220.879908,151.653867033,320.249526606,226.94072193,48.3426,44.9662046753
 11/29  14:00:00,452.238734075,81.1685906087,0.0,0.0,220.879908,145.652643033,269.632831701,191.425080577,24.1713,54.0364511241
 11/29  15:00:00,481.148397433,82.3495550477,27.4508379333,0.0,220.879908,145.652643033,192.055256251,132.173434786,24.1713,35.7105214652
 11/29  16:00:00,501.355846509,83.0659221606,54.5354601559,0.0,220.879908,137.835547516,130.174854267,80.6354507106,4.83426,44.705143556
 11/29  17:00:00,456.280246575,77.9233116678,17.0591480203,0.0,220.879908,133.019064,72.4826653372,32.1579093647,4.83426,35.4904959725
 11/29  18:00:00,370.722888735,74.4590664679,0.0,0.0,220.879908,53.238744,145.338959796,105.011344552,4.83426,35.4933552441
 11/29  19:00:00,370.146080862,73.8000487623,0.0,0.0,220.879908,53.238744,328.911147557,288.45429501,4.83426,35.622592547
 11/29  20:00:00,370.397832491,73.5385122351,0.0,0.0,220.879908,53.238744,445.795809776,432.274205797,4.83426,8.68734397976
 11/29  21:00:00,370.341113676,73.4700819109,0.0,0.0,220.879908,53.238744,485.351567211,471.840319422,4.83426,8.67698778889
 11/29  22:00:00,117.755815771,0.0,0.0,0.0,43.513341876,52.539744,13.5096773897,0.0,4.83426,8.67541738968
 11/29  23:00:00,117.534053021,0.0,0.0,0.0,43.513341876,52.539744,13.4767348299,0.0,4.83426,8.64247482985
 11/29  24:00:00,118.610410002,0.0,0.0,0.0,43.513341876,52.539744,13.4664321806,0.0,4.83426,8.63217218056
 11/30  01:00:00,117.617480087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.627011604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.601541574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.563766812,0.0,0.0,0.0,43.513341876,52.539744,13.4526657119,0.0,4.83426,8.61840571195
 11/30  05:00:00,117.981636348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,117.944163471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,190.826866067,73.4279799235,0.000817097177284,0.0,43.513341876,53.238744,1416.80229869,1411.94803869,4.83426,0.02
 11/30  08:00:00,353.368304012,73.4279799235,0.0,0.0,220.879908,53.238744,1207.0277745,1175.87563472,4.83426,26.3178797869
 11/30  09:00:00,445.492589861,73.4447810084,0.00144792813276,0.0,220.879908,145.652643033,866.092321047,803.338256756,36.25695,26.4971142914
 11/30  10:00:00,445.426799661,73.9208097365,0.0017852396015,0.0,220.879908,145.652643033,708.83988851,627.959914044,36.25695,44.6230244664
 11/30  11:00:00,452.153127076,74.9322793055,0.00128286649645,0.0,220.879908,151.653867033,564.631117858,471.615441768,48.3426,44.6730760902
 11/30  12:00:00,454.869674819,76.851077324,0.0,0.0,220.879908,151.653867033,372.469021372,279.287528067,48.3426,44.838893305
 11/30  13:00:00,454.539647913,77.477760937,0.0,0.0,220.879908,151.653867033,282.846873534,189.531754495,48.3426,44.9725190388
 11/30  14:00:00,447.40141732,76.3075898354,0.0,0.0,220.879908,145.652643033,270.793310545,192.574180172,24.1713,54.0478303739
 11/30  15:00:00,459.695813401,76.7133111247,11.7709744263,0.0,220.879908,145.652643033,215.796027639,155.914820454,24.1713,35.7099071859
 11/30  16:00:00,469.945254855,78.50681496,27.897037753,0.0,220.879908,137.835547516,152.84991695,103.304475724,4.83426,44.7111812261
 11/30  17:00:00,442.225159973,75.0586120097,5.95646488161,0.0,220.879908,133.019064,74.5403013926,34.2071427864,4.83426,35.4988986062
 11/30  18:00:00,369.911771425,73.6352876677,0.0,0.0,220.879908,53.238744,190.593217082,150.262073311,4.83426,35.496883771
 11/30  19:00:00,369.797212371,73.4941810181,0.0,0.0,220.879908,53.238744,278.734818612,238.276828619,4.83426,35.6237299927
 11/30  20:00:00,370.204129602,73.4512648504,0.0,0.0,220.879908,53.238744,349.074000025,326.887649707,4.83426,17.3520903181
 11/30  21:00:00,370.232677538,73.4282715748,0.0,0.0,220.879908,53.238744,440.139530239,426.628127516,4.83426,8.67714272326
 11/30  22:00:00,117.810346406,0.0,0.0,0.0,43.513341876,52.539744,13.5108248853,0.0,4.83426,8.67656488533
 11/30  23:00:00,117.585532715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.62632932,0.0,0.0,0.0,43.513341876,52.539744,13.4661786056,0.0,4.83426,8.63191860562
 12/01  01:00:00,117.639087726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.640933614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.62534692,0.0,0.0,0.0,43.513341876,52.539744,13.4526485559,0.0,4.83426,8.61838855585
 12/01  04:00:00,117.606578063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.724971688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.393785457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,193.999226141,73.4279799235,0.0,0.0,43.513341876,53.238744,1220.23632624,1206.78340571,4.83426,8.61866053206
 12/01  08:00:00,352.445620073,73.4279799235,0.0,0.0,220.879908,53.238744,878.022913938,855.635451542,4.83426,17.553202396
 12/01  09:00:00,444.577418378,73.4629154958,0.00252061805193,0.0,220.879908,145.652643033,615.103136649,543.518832634,36.25695,35.3273540148
 12/01  10:00:00,445.133582261,74.0273386855,0.00214481578532,0.0,220.879908,145.652643033,501.827649192,429.86679232,36.25695,35.7039068717
 12/01  11:00:00,451.083069902,74.006177515,0.00139196743457,0.0,220.879908,151.653867033,447.575414741,354.55112852,48.3426,44.6816862211
 12/01  12:00:00,452.570955888,74.5769476994,0.0,0.0,220.879908,151.653867033,356.735889054,263.548042989,48.3426,44.845246065
 12/01  13:00:00,453.312594278,76.2431879952,0.0,0.0,220.879908,151.653867033,298.036443236,195.732809515,48.3426,53.9610337208
 12/01  14:00:00,448.216012607,77.1153722142,0.0,0.0,220.879908,145.652643033,260.265510095,191.031174958,24.1713,45.0630351367
 12/01  15:00:00,449.259478941,77.2715261321,0.890842903457,0.0,220.879908,145.652643033,241.053080832,172.238228885,24.1713,44.6435519467
 12/01  16:00:00,458.89163969,78.3168074767,17.1328041826,0.0,220.879908,137.835547516,161.897201443,112.345558726,4.83426,44.717382717
 12/01  17:00:00,446.019300189,74.590728271,10.1538670224,0.0,220.879908,133.019064,62.4548611292,30.9938571463,4.83426,26.6267439829
 12/01  18:00:00,369.801110438,73.5343925252,0.0,0.0,220.879908,53.238744,147.966259288,107.630442283,4.83426,35.5015570041
 12/01  19:00:00,369.742362108,73.4732236109,0.0,0.0,220.879908,53.238744,169.167086029,119.801102528,4.83426,44.531723501
 12/01  20:00:00,369.683984105,73.4425599159,0.0,0.0,220.879908,53.238744,162.134092535,148.61265075,4.83426,8.68718178549
 12/01  21:00:00,369.673096533,73.4279799235,0.0,0.0,220.879908,53.238744,246.346182657,232.835303461,4.83426,8.67661919643
 12/01  22:00:00,117.557894659,0.0,0.0,0.0,43.513341876,52.539744,13.5115844714,0.0,4.83426,8.67732447142
 12/01  23:00:00,117.621553379,0.0,0.0,0.0,43.513341876,52.539744,13.4770807211,0.0,4.83426,8.64282072112
 12/01  24:00:00,118.645263639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,117.692565959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.704418397,0.0,0.0,0.0,43.513341876,52.539744,13.445877272,0.0,4.83426,8.61161727203
 12/02  03:00:00,117.684264686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.645392322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.022407227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,117.960040492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,117.97770921,0.0,0.0,0.0,43.513341876,52.539744,13.4459329203,0.0,4.83426,8.61167292028
 12/02  08:00:00,99.912507256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,99.916196417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,99.9977890913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.047960351,0.0,0.0,0.0,43.513341876,52.539744,22.2508687916,0.0,4.83426,17.4166087916
 12/02  12:00:00,100.946845277,0.0,0.0,0.0,43.513341876,52.539744,13.4876732873,0.0,4.83426,8.65341328726
 12/02  13:00:00,100.060047586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  14:00:00,100.156042698,0.0,0.0,0.0,43.513341876,52.539744,13.4807742385,0.0,4.83426,8.64651423847
 12/02  15:00:00,101.642147359,1.42587161807,0.0,0.0,43.513341876,52.539744,13.480855428,0.0,4.83426,8.64659542805
 12/02  16:00:00,101.479031831,1.28984794161,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  17:00:00,102.956419936,0.0,0.0,0.0,43.513341876,52.539744,13.4459817314,0.0,4.83426,8.6117217314
 12/02  18:00:00,117.852240797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.775123514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.148286884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.097315617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,117.885476962,0.0,0.0,0.0,43.513341876,52.539744,31.2331229294,0.0,4.83426,26.3988629294
 12/02  23:00:00,117.525921604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.483407174,0.0,0.0,0.0,43.513341876,52.539744,13.4460587617,0.0,4.83426,8.61179876171
 12/03  01:00:00,117.511751476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.492897552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  03:00:00,117.549468558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.562300583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  05:00:00,117.983020966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,117.959925985,0.0,0.0,0.0,43.513341876,52.539744,13.4459337069,0.0,4.83426,8.61167370694
 12/03  07:00:00,117.972422249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  08:00:00,99.9097221615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,99.9211639136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,99.9390600152,0.0,0.0,0.0,43.513341876,52.539744,13.4529643698,0.0,4.83426,8.61870436978
 12/03  11:00:00,99.9303950296,0.0,0.0,0.0,43.513341876,52.539744,13.5531710796,0.0,4.83426,8.71891107964
 12/03  12:00:00,100.810274713,0.0,0.0,0.0,43.513341876,52.539744,13.4880090336,0.0,4.83426,8.65374903364
 12/03  13:00:00,99.8379809721,0.0,0.0,0.0,43.513341876,52.539744,13.4873200485,0.0,4.83426,8.6530600485
 12/03  14:00:00,99.87587219,0.0,0.0,0.0,43.513341876,52.539744,13.4875203512,0.0,4.83426,8.65326035116
 12/03  15:00:00,99.8802227241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  16:00:00,99.8697613638,0.0,0.0,0.0,43.513341876,52.539744,13.4807159377,0.0,4.83426,8.64645593771
 12/03  17:00:00,102.663885161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,117.598923636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,120.08208205,2.51179826081,0.0,0.0,43.513341876,52.539744,6.18661020302,1.33235020302,4.83426,0.02
 12/03  20:00:00,122.216566364,4.23951319858,0.0,0.0,43.513341876,52.539744,16.0341036561,2.58816289797,4.83426,8.61168075817
 12/03  21:00:00,122.301475783,4.34671952867,0.0,0.0,43.513341876,52.539744,8.06502152872,3.21076152872,4.83426,0.02
 12/03  22:00:00,122.584251898,4.83074957537,0.0,0.0,43.513341876,52.539744,37.150646445,5.90959176498,4.83426,26.40679468
 12/03  23:00:00,122.129476016,4.70815512144,0.0,0.0,43.513341876,52.539744,12.7889309454,7.93467094538,4.83426,0.02
 12/03  24:00:00,127.389238737,8.98098560293,0.0,0.0,43.513341876,52.539744,15.1024825796,10.2482225796,4.83426,0.02
 12/04  01:00:00,125.863918128,8.44336754624,0.0,0.0,43.513341876,52.539744,18.4001808796,13.5459208796,4.83426,0.02
 12/04  02:00:00,126.816685375,9.39600920569,0.0,0.0,43.513341876,52.539744,28.9594709341,15.5074324057,4.83426,8.61777852843
 12/04  03:00:00,128.342523178,10.9146715169,0.0,0.0,43.513341876,52.539744,27.3461259355,22.4918659355,4.83426,0.02
 12/04  04:00:00,133.095348661,15.6666926759,0.0,0.0,43.513341876,52.539744,31.355151265,26.500891265,4.83426,0.02
 12/04  05:00:00,133.166791455,15.3026191186,0.0,0.0,43.513341876,52.539744,37.6144604315,32.7602004315,4.83426,0.02
 12/04  06:00:00,130.451484909,12.6143556613,0.0,0.0,43.513341876,52.539744,49.0527275091,35.6009444725,4.83426,8.61752303664
 12/04  07:00:00,195.300670206,73.4279799235,0.0,0.0,43.513341876,53.238744,2100.65471196,2095.80045196,4.83426,0.02
 12/04  08:00:00,353.925708186,73.4279799235,0.0,0.0,220.879908,53.238744,1604.36748002,1573.20776166,4.83426,26.3254583514
 12/04  09:00:00,445.853061865,73.4279799235,0.00109394500608,0.0,220.879908,145.652643033,1270.3919579,1207.6240746,36.25695,26.5109333027
 12/04  10:00:00,445.868569547,73.4279799235,0.00175854032177,0.0,220.879908,145.652643033,1109.87690593,1028.9815681,36.25695,44.6383878218
 12/04  11:00:00,451.890652937,73.4279799235,0.00118271679664,0.0,220.879908,151.653867033,977.588667502,893.483141952,48.3426,35.7629255497
 12/04  12:00:00,453.019742414,73.5449690006,0.0,0.0,220.879908,151.653867033,872.841578986,770.664961854,48.3426,53.8340171323
 12/04  13:00:00,453.03298758,74.754632038,0.0,0.0,220.879908,151.653867033,797.256018184,703.907365333,48.3426,45.0060528517
 12/04  14:00:00,447.5796442,75.8332656603,0.0,0.0,220.879908,145.652643033,700.807594708,622.558885356,24.1713,54.0774093518
 12/04  15:00:00,448.02110118,76.4222436248,0.0,0.0,220.879908,145.652643033,668.858786162,608.955106438,24.1713,35.7323797241
 12/04  16:00:00,439.980722409,76.2011304137,0.0,0.0,220.879908,137.835547516,628.918798395,579.349179325,4.83426,44.7353590699
 12/04  17:00:00,435.318981685,73.7386739015,0.0,0.0,220.879908,133.019064,502.072372686,461.724739793,4.83426,35.513372893
 12/04  18:00:00,370.298391081,73.4279799235,0.0,0.0,220.879908,53.238744,625.229807675,584.879691553,4.83426,35.5158561219
 12/04  19:00:00,371.050152266,73.4279799235,0.0,0.0,220.879908,53.238744,844.933064827,801.946265134,4.83426,38.1525396933
 12/04  20:00:00,371.487892766,73.4279799235,0.0,0.0,220.879908,53.238744,914.734015513,894.991295074,4.83426,14.9084604386
 12/04  21:00:00,371.472704139,73.4279799235,0.0,0.0,220.879908,53.238744,882.388997917,868.877682892,4.83426,8.67705502521
 12/04  22:00:00,117.618116803,0.0,0.0,0.0,43.513341876,52.539744,13.5121316626,0.0,4.83426,8.6778716626
 12/04  23:00:00,117.401923674,0.0,0.0,0.0,43.513341876,52.539744,13.4759817106,0.0,4.83426,8.64172171065
 12/04  24:00:00,118.509419152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  01:00:00,118.916994911,1.44574237108,0.0,0.0,43.513341876,52.539744,5.19018831041,0.335928310406,4.83426,0.02
 12/05  02:00:00,119.284712751,1.80717796385,0.0,0.0,43.513341876,52.539744,13.9815456065,0.528468092213,4.83426,8.61881751428
 12/05  03:00:00,121.088281003,3.61582196774,0.0,0.0,43.513341876,52.539744,5.89695046981,1.04269046981,4.83426,0.02
 12/05  04:00:00,122.540733901,5.06959071421,0.0,0.0,43.513341876,52.539744,6.90716125003,2.05290125003,4.83426,0.02
 12/05  05:00:00,126.974522417,7.37447920189,0.0,0.0,43.513341876,52.539744,10.1784376701,5.32417767014,4.83426,0.02
 12/05  06:00:00,129.311474842,10.0498739473,0.0,0.0,43.513341876,52.539744,20.7658118734,7.31274307118,4.83426,8.61880880227
 12/05  07:00:00,195.505653767,73.4279799235,0.0,0.0,43.513341876,53.238744,1988.31766923,1983.46340923,4.83426,0.02
 12/05  08:00:00,353.663125503,73.4279799235,0.0,0.0,220.879908,53.238744,1689.2880043,1658.12642384,4.83426,26.3273204627
 12/05  09:00:00,445.810111221,73.4279799235,0.0,0.0,220.879908,145.652643033,1310.93138335,1248.16357972,36.25695,26.5108536258
 12/05  10:00:00,445.844182538,73.4346757711,0.00141912567809,0.0,220.879908,145.652643033,1132.47902782,1051.57747187,36.25695,44.6446059534
 12/05  11:00:00,452.105261644,73.6725019673,0.00097572048881,0.0,220.879908,151.653867033,1009.53297838,925.422141277,48.3426,35.7682370984
 12/05  12:00:00,454.48994361,75.0444664069,0.0,0.0,220.879908,151.653867033,873.44773992,771.261686158,48.3426,53.8434537622
 12/05  13:00:00,454.775052633,76.5945603981,0.0,0.0,220.879908,151.653867033,763.896500177,670.544999773,48.3426,45.0089004042
 12/05  14:00:00,449.297117623,77.4111863773,0.0,0.0,220.879908,145.652643033,717.558869198,639.298315611,24.1713,54.0892535866
 12/05  15:00:00,449.96967772,78.2816569364,0.0,0.0,220.879908,145.652643033,661.530865224,601.625519749,24.1713,35.7340454749
 12/05  16:00:00,441.848121446,78.113504078,0.0,0.0,220.879908,137.835547516,591.91284991,542.335820957,4.83426,44.7427689529
 12/05  17:00:00,439.051507375,74.5386025686,0.0,0.0,220.879908,133.019064,464.042053146,423.689651293,4.83426,35.518141853
 12/05  18:00:00,370.678991563,73.4625935606,0.0,0.0,220.879908,53.238744,691.892522558,651.543889623,4.83426,35.5143729344
 12/05  19:00:00,371.089055688,73.4279799235,0.0,0.0,220.879908,53.238744,831.860724903,782.47189863,4.83426,44.5545662736
 12/05  20:00:00,371.042771339,73.4279799235,0.0,0.0,220.879908,53.238744,889.435011126,875.911627054,4.83426,8.68912407163
 12/05  21:00:00,371.045351425,73.4279799235,0.0,0.0,220.879908,53.238744,910.55016293,897.037563424,4.83426,8.67833950608
 12/05  22:00:00,117.301051177,0.0,0.0,0.0,43.513341876,52.539744,13.512807737,0.0,4.83426,8.67854773698
 12/05  23:00:00,117.41391825,0.0,0.0,0.0,43.513341876,52.539744,13.4772631897,0.0,4.83426,8.64300318974
 12/05  24:00:00,118.524975309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,118.569040441,1.08430677831,0.0,0.0,43.513341876,52.539744,13.6884172941,0.23528677774,4.83426,8.61887051633
 12/06  02:00:00,119.302565667,1.80717796385,0.0,0.0,43.513341876,52.539744,5.28027802965,0.42601802965,4.83426,0.02
 12/06  03:00:00,118.932691992,1.44574237108,0.0,0.0,43.513341876,52.539744,5.28545900386,0.431199003858,4.83426,0.02
 12/06  04:00:00,121.232776781,3.7493055618,0.0,0.0,43.513341876,52.539744,5.97533174768,1.12107174768,4.83426,0.02
 12/06  05:00:00,122.146118284,4.23951319858,0.0,0.0,43.513341876,52.539744,15.0491165074,1.5960348326,4.83426,8.61882167485
 12/06  06:00:00,125.675046889,7.78953311476,0.0,0.0,43.513341876,52.539744,9.9207969787,5.0665369787,4.83426,0.02
 12/06  07:00:00,194.582975188,73.4279799235,0.0,0.0,43.513341876,53.238744,1920.07800433,1915.22374433,4.83426,0.02
 12/06  08:00:00,353.591053625,73.4279799235,0.0,0.0,220.879908,53.238744,1688.52722492,1657.36407842,4.83426,26.3288865004
 12/06  09:00:00,445.796339001,73.4279799235,0.0,0.0,220.879908,145.652643033,1344.00127503,1281.23447163,36.25695,26.5098533976
 12/06  10:00:00,445.865424054,73.4562731601,0.000657322340749,0.0,220.879908,145.652643033,1143.261811,1062.3472493,36.25695,44.6576116965
 12/06  11:00:00,452.351071396,73.910198886,0.00103680503286,0.0,220.879908,151.653867033,992.155933957,899.101833866,48.3426,44.7115000907
 12/06  12:00:00,454.533768201,75.0897829085,0.0,0.0,220.879908,151.653867033,845.703692924,752.483610056,48.3426,44.8774828684
 12/06  13:00:00,454.969244944,76.9227936544,0.0,0.0,220.879908,151.653867033,729.515550126,636.167674665,48.3426,45.0052754607
 12/06  14:00:00,449.70881124,78.1195098835,0.0,0.0,220.879908,145.652643033,642.419188254,564.14088577,24.1713,54.1070024832
 12/06  15:00:00,450.141196005,78.8029978343,0.0,0.0,220.879908,145.652643033,556.497199456,487.656752387,24.1713,44.6691470683
 12/06  16:00:00,441.76057549,78.3676010782,0.0,0.0,220.879908,137.835547516,461.676407138,412.096006404,4.83426,44.7461407341
 12/06  17:00:00,439.029614205,74.6899997717,0.0,0.0,220.879908,133.019064,403.5264968,363.176548282,4.83426,35.5156885185
 12/06  18:00:00,370.071555721,73.4961294306,0.0,0.0,220.879908,53.238744,543.929162709,503.580110161,4.83426,35.5147925483
 12/06  19:00:00,370.849756839,73.4296177396,0.0,0.0,220.879908,53.238744,774.190746085,733.704974803,4.83426,35.6515112822
 12/06  20:00:00,371.483878999,73.4279799235,0.0,0.0,220.879908,53.238744,821.982695666,808.45975096,4.83426,8.68868470539
 12/06  21:00:00,371.459962908,73.4279799235,0.0,0.0,220.879908,53.238744,836.089436332,822.576929593,4.83426,8.67824673879
 12/06  22:00:00,117.655019105,0.0,0.0,0.0,43.513341876,52.539744,13.5131640076,0.0,4.83426,8.67890400764
 12/06  23:00:00,117.449986941,0.0,0.0,0.0,43.513341876,52.539744,13.4775374017,0.0,4.83426,8.64327740169
 12/06  24:00:00,118.530631189,0.0,0.0,0.0,43.513341876,52.539744,13.4671533041,0.0,4.83426,8.63289330415
 12/07  01:00:00,117.486655745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,118.583293648,1.08430677831,0.0,0.0,43.513341876,52.539744,5.05510388577,0.200843885769,4.83426,0.02
 12/07  03:00:00,119.302093139,1.80717796385,0.0,0.0,43.513341876,52.539744,5.32994720951,0.475687209509,4.83426,0.02
 12/07  04:00:00,119.318675232,1.83292179569,0.0,0.0,43.513341876,52.539744,13.9284151875,0.476595217042,4.83426,8.61755997042
 12/07  05:00:00,122.982785804,5.06959071421,0.0,0.0,43.513341876,52.539744,6.17569980467,1.32143980467,4.83426,0.02
 12/07  06:00:00,124.838454201,6.95945559914,0.0,0.0,43.513341876,52.539744,7.85776654816,3.00350654816,4.83426,0.02
 12/07  07:00:00,194.467656915,73.4279799235,0.0,0.0,43.513341876,53.238744,1876.01523876,1862.56215506,4.83426,8.61882370762
 12/07  08:00:00,353.544858551,73.4279799235,0.0,0.0,220.879908,53.238744,1598.50608568,1576.11099772,4.83426,17.560827959
 12/07  09:00:00,445.781140856,73.4279799235,0.0,0.0,220.879908,145.652643033,1244.07937288,1172.47475354,36.25695,35.3476693375
 12/07  10:00:00,445.871142759,73.457707015,0.00148648173453,0.0,220.879908,145.652643033,1041.83584176,969.847000316,36.25695,35.7318914467
 12/07  11:00:00,451.897593215,73.5260078386,0.00110656185783,0.0,220.879908,151.653867033,911.065915087,818.007052555,48.3426,44.7162625328
 12/07  12:00:00,452.253056029,73.8282848046,0.0,0.0,220.879908,151.653867033,641.943468498,548.720744609,48.3426,44.8801238888
 12/07  13:00:00,450.869938627,73.6916805195,0.0,0.0,220.879908,151.653867033,564.84362831,462.484976415,48.3426,54.0160518952
 12/07  14:00:00,444.79454999,73.6254065624,0.0,0.0,220.879908,145.652643033,544.183163106,474.915666985,24.1713,45.0961961211
 12/07  15:00:00,444.882177591,73.7793202087,0.0,0.0,220.879908,145.652643033,483.788984226,414.949866671,24.1713,44.6678175552
 12/07  16:00:00,437.043378408,73.8067050644,0.0,0.0,220.879908,137.835547516,411.739149591,362.150133046,4.83426,44.7547565449
 12/07  17:00:00,437.64984646,73.4279799235,0.0,0.0,220.879908,133.019064,376.158920438,335.800194863,4.83426,35.5244655755
 12/07  18:00:00,370.382808772,73.4279799235,0.0,0.0,220.879908,53.238744,703.474773184,663.116265247,4.83426,35.5242479365
 12/07  19:00:00,371.041879327,73.4279799235,0.0,0.0,220.879908,53.238744,755.490389126,715.003653629,4.83426,35.6524754973
 12/07  20:00:00,371.537103557,73.4279799235,0.0,0.0,220.879908,53.238744,737.950251439,715.757698728,4.83426,17.3582927112
 12/07  21:00:00,371.294784985,73.4279799235,0.0,0.0,220.879908,53.238744,704.581112534,691.069022647,4.83426,8.67782988735
 12/07  22:00:00,117.661723222,0.0,0.0,0.0,43.513341876,52.539744,13.5129355034,0.0,4.83426,8.67867550338
 12/07  23:00:00,117.415971125,0.0,0.0,0.0,43.513341876,52.539744,13.4773558458,0.0,4.83426,8.64309584582
 12/07  24:00:00,118.543718392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  01:00:00,117.510175379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.881517641,0.361435592771,0.0,0.0,43.513341876,52.539744,13.5533064922,0.100161338538,4.83426,8.61888515371
 12/08  03:00:00,118.954173361,1.44574237108,0.0,0.0,43.513341876,52.539744,5.15120806081,0.296948060807,4.83426,0.02
 12/08  04:00:00,118.935988835,1.44574237108,0.0,0.0,43.513341876,52.539744,5.19247052391,0.338210523913,4.83426,0.02
 12/08  05:00:00,123.360971861,3.7493055618,0.0,0.0,43.513341876,52.539744,14.5985248378,1.1452775797,4.83426,8.61898725815
 12/08  06:00:00,124.212420396,4.93795590546,0.0,0.0,43.513341876,52.539744,6.96161638046,2.10735638046,4.83426,0.02
 12/08  07:00:00,195.170117472,73.4279799235,0.0,0.0,43.513341876,53.238744,1819.25103961,1814.39677961,4.83426,0.02
 12/08  08:00:00,353.554392329,73.4279799235,0.0,0.0,220.879908,53.238744,1565.83982784,1534.67302545,4.83426,26.3325423886
 12/08  09:00:00,445.787006032,73.4279799235,0.000562995957056,0.0,220.879908,145.652643033,1257.85682906,1195.08163466,36.25695,26.5182443987
 12/08  10:00:00,445.830960282,73.4279799235,0.00128064630043,0.0,220.879908,145.652643033,1149.18076438,1068.26246752,36.25695,44.6613468668
 12/08  11:00:00,451.857948808,73.4279799235,0.000971512697507,0.0,220.879908,151.653867033,1062.30252831,969.23855126,48.3426,44.7213770532
 12/08  12:00:00,452.88566752,73.4279799235,0.0,0.0,220.879908,151.653867033,913.85385947,820.620540757,48.3426,44.8907187134
 12/08  13:00:00,451.248695345,73.4279799235,0.0,0.0,220.879908,151.653867033,761.470873117,668.109705463,48.3426,45.0185676542
 12/08  14:00:00,445.025867538,73.4279799235,0.0,0.0,220.879908,145.652643033,735.226083819,656.929094403,24.1713,54.1256894164
 12/08  15:00:00,445.010573787,73.4279799235,0.0,0.0,220.879908,145.652643033,729.952187201,661.098035401,24.1713,44.6828518008
 12/08  16:00:00,437.837398582,73.4279799235,0.0,0.0,220.879908,137.835547516,809.688624602,760.092888407,4.83426,44.7614761946
 12/08  17:00:00,438.971083057,73.4279799235,0.0,0.0,220.879908,133.019064,734.835523297,694.474238176,4.83426,35.5270251201
 12/08  18:00:00,371.149114328,73.4279799235,0.0,0.0,220.879908,53.238744,808.890063103,768.528700057,4.83426,35.5271030458
 12/08  19:00:00,371.168413058,73.4279799235,0.0,0.0,220.879908,53.238744,814.317056327,773.81922167,4.83426,35.6635746574
 12/08  20:00:00,371.145415563,73.4279799235,0.0,0.0,220.879908,53.238744,815.845031117,802.321656023,4.83426,8.68911509401
 12/08  21:00:00,371.145063283,73.4279799235,0.0,0.0,220.879908,53.238744,851.381709199,829.210180233,4.83426,17.3372689665
 12/08  22:00:00,117.39080324,0.0,0.0,0.0,43.513341876,52.539744,13.5115330667,0.0,4.83426,8.67727306672
 12/08  23:00:00,117.488070926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  24:00:00,118.546810743,0.0,0.0,0.0,43.513341876,52.539744,13.4672324473,0.0,4.83426,8.63297244727
 12/09  01:00:00,118.224329702,0.722871185541,0.0,0.0,43.513341876,52.539744,5.01570375212,0.161443752119,4.83426,0.02
 12/09  02:00:00,118.939006536,1.44574237108,0.0,0.0,43.513341876,52.539744,5.16115273174,0.306892731737,4.83426,0.02
 12/09  03:00:00,118.930469164,1.44574237108,0.0,0.0,43.513341876,52.539744,5.30798413637,0.453724136368,4.83426,0.02
 12/09  04:00:00,121.150686803,3.66969184885,0.0,0.0,43.513341876,52.539744,14.8270912308,1.38084931848,4.83426,8.61198191236
 12/09  05:00:00,122.61999846,4.70815512144,0.0,0.0,43.513341876,52.539744,8.25633872281,3.40207872281,4.83426,0.02
 12/09  06:00:00,126.860523871,8.98098560293,0.0,0.0,43.513341876,52.539744,10.6623902965,5.80813029648,4.83426,0.02
 12/09  07:00:00,127.600887268,9.68843835451,0.0,0.0,43.513341876,52.539744,13.8907570572,9.0364970572,4.83426,0.02
 12/09  08:00:00,109.658306201,9.81103280844,0.0,0.0,43.513341876,52.539744,13.0657166879,8.21145668786,4.83426,0.02
 12/09  09:00:00,104.567802619,4.70815512144,0.0,0.0,43.513341876,52.539744,11.4117483144,6.55748831439,4.83426,0.02
 12/09  10:00:00,104.731422332,4.83074957537,0.0,0.0,43.513341876,52.539744,17.8312778822,4.37795923329,4.83426,8.61905864889
 12/09  11:00:00,104.201418406,4.29763654103,0.0,0.0,43.513341876,52.539744,16.2866203271,2.73190527683,4.83426,8.72045505026
 12/09  12:00:00,102.714784818,1.88091546046,0.0,0.0,43.513341876,52.539744,14.3524118685,0.863503391705,4.83426,8.65464847681
 12/09  13:00:00,99.8755733121,0.0,0.0,0.0,43.513341876,52.539744,13.4888973944,0.0,4.83426,8.6546373944
 12/09  14:00:00,99.9590733651,0.0,0.0,0.0,43.513341876,52.539744,13.4816511663,0.0,4.83426,8.64739116632
 12/09  15:00:00,99.9910677442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,99.9674860685,0.0,0.0,0.0,43.513341876,52.539744,13.4818517827,0.0,4.83426,8.6475917827
 12/09  17:00:00,105.729850311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.656191703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.590260856,0.0,0.0,0.0,43.513341876,52.539744,13.4462619116,0.0,4.83426,8.61200191158
 12/09  20:00:00,118.71549267,0.722871185541,0.0,0.0,43.513341876,52.539744,5.18368977854,0.329429778544,4.83426,0.02
 12/09  21:00:00,119.415020861,1.44574237108,0.0,0.0,43.513341876,52.539744,5.50893605139,0.654676051395,4.83426,0.02
 12/09  22:00:00,122.657988099,4.88050570945,0.0,0.0,43.513341876,52.539744,33.6816011724,2.42729169441,4.83426,26.420049478
 12/09  23:00:00,122.0417816,4.60094879135,0.0,0.0,43.513341876,52.539744,7.98287508859,3.12861508859,4.83426,0.02
 12/09  24:00:00,123.366050983,4.93795590546,0.0,0.0,43.513341876,52.539744,10.3359525009,5.48169250087,4.83426,0.02
 12/10  01:00:00,122.03184353,4.60094879135,0.0,0.0,43.513341876,52.539744,20.3913144197,6.9450600744,4.83426,8.61199434533
 12/10  02:00:00,122.371323845,4.93795590546,0.0,0.0,43.513341876,52.539744,15.9202651579,11.0660051579,4.83426,0.02
 12/10  03:00:00,122.032731594,4.60094879135,0.0,0.0,43.513341876,52.539744,18.2121908339,13.3579308339,4.83426,0.02
 12/10  04:00:00,126.112472636,8.67316833026,0.0,0.0,43.513341876,52.539744,25.2359467792,20.3816867792,4.83426,0.02
 12/10  05:00:00,133.240534989,15.3812612972,0.0,0.0,43.513341876,52.539744,24.7750475185,19.9207875185,4.83426,0.02
 12/10  06:00:00,127.34706642,9.50321553577,0.0,0.0,43.513341876,52.539744,33.3680757007,28.5138157007,4.83426,0.02
 12/10  07:00:00,134.862688623,16.9951439365,0.0,0.0,43.513341876,52.539744,44.7921916413,31.3459031045,4.83426,8.61202853682
 12/10  08:00:00,109.729918488,9.91823913853,0.0,0.0,43.513341876,52.539744,37.0242642909,32.1700042909,4.83426,0.02
 12/10  09:00:00,104.425672443,4.60094879135,0.0,0.0,43.513341876,52.539744,25.4484232929,20.5941632929,4.83426,0.02
 12/10  10:00:00,104.820903554,4.93795590546,0.0,0.0,43.513341876,52.539744,20.7405226151,15.8862626151,4.83426,0.02
 12/10  11:00:00,104.314828559,4.42023099497,0.0,0.0,43.513341876,52.539744,31.4091249696,9.15132958214,4.83426,17.4235353874
 12/10  12:00:00,102.912941913,2.09532812063,0.0,0.0,43.513341876,52.539744,16.4517441058,2.96259889571,4.83426,8.6548852101
 12/10  13:00:00,99.8981933268,0.0,0.0,0.0,43.513341876,52.539744,13.4892259165,0.0,4.83426,8.65496591646
 12/10  14:00:00,99.9992455062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  15:00:00,100.031518523,0.0,0.0,0.0,43.513341876,52.539744,13.4815318354,0.0,4.83426,8.64727183543
 12/10  16:00:00,100.003836301,0.0,0.0,0.0,43.513341876,52.539744,13.481752098,0.0,4.83426,8.64749209804
 12/10  17:00:00,102.781608769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,117.712657882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,117.696069075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  20:00:00,118.098478033,0.0,0.0,0.0,43.513341876,52.539744,13.4461521919,0.0,4.83426,8.6118921919
 12/10  21:00:00,118.029580451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,118.902094371,1.08430677831,0.0,0.0,43.513341876,52.539744,32.2010054144,0.949520464287,4.83426,26.4172249502
 12/10  23:00:00,121.418929679,3.93620094826,0.0,0.0,43.513341876,52.539744,8.28667569267,3.43241569267,4.83426,0.02
 12/10  24:00:00,123.260959801,4.83074957537,0.0,0.0,43.513341876,52.539744,11.1394728717,6.28521287173,4.83426,0.02
 12/11  01:00:00,122.170877174,4.70815512144,0.0,0.0,43.513341876,52.539744,13.3686267301,8.51436673006,4.83426,0.02
 12/11  02:00:00,122.297493501,4.83074957537,0.0,0.0,43.513341876,52.539744,24.6694771778,11.2160976261,4.83426,8.6191195517
 12/11  03:00:00,122.173571006,4.70815512144,0.0,0.0,43.513341876,52.539744,18.5817385743,13.7274785743,4.83426,0.02
 12/11  04:00:00,122.291605629,4.83074957537,0.0,0.0,43.513341876,52.539744,21.4625020293,16.6082420293,4.83426,0.02
 12/11  05:00:00,122.591371271,4.70815512144,0.0,0.0,43.513341876,52.539744,23.8443292699,18.9900692699,4.83426,0.02
 12/11  06:00:00,122.685627655,4.83074957537,0.0,0.0,43.513341876,52.539744,37.3150809674,23.8616884074,4.83426,8.61913255998
 12/11  07:00:00,194.90610662,73.4279799235,0.000536774014401,0.0,43.513341876,53.238744,1923.68009955,1918.82583955,4.83426,0.02
 12/11  08:00:00,353.767573881,73.4279799235,0.0,0.0,220.879908,53.238744,1394.32202825,1363.14951551,4.83426,26.3382527392
 12/11  09:00:00,445.828405463,73.4279799235,0.00217357520754,0.0,220.879908,145.652643033,1069.39382961,1006.61302266,36.25695,26.5238569547
 12/11  10:00:00,445.726671536,73.4279799235,0.00168794320478,0.0,220.879908,145.652643033,912.049165923,831.115339616,36.25695,44.6768763078
 12/11  11:00:00,451.025953432,73.4379372276,0.00111885451293,0.0,220.879908,151.653867033,767.344694013,674.267044103,48.3426,44.7350499095
 12/11  12:00:00,452.360525631,74.1983137367,0.0,0.0,220.879908,151.653867033,565.437589833,472.185971406,48.3426,44.9090184271
 12/11  13:00:00,453.175243295,76.0350110131,0.0,0.0,220.879908,151.653867033,503.9574898,401.576878999,48.3426,54.0380108009
 12/11  14:00:00,448.035271591,76.8512541976,0.0,0.0,220.879908,145.652643033,502.740232679,433.441329566,24.1713,45.127603113
 12/11  15:00:00,447.312475905,76.1544104376,0.0,0.0,220.879908,145.652643033,501.986164924,433.118514594,24.1713,44.6963503297
 12/11  16:00:00,439.973698666,76.6443346371,0.0,0.0,220.879908,137.835547516,461.587986973,411.978836857,4.83426,44.7748901159
 12/11  17:00:00,435.300106237,73.9954661434,0.0,0.0,220.879908,133.019064,414.876797312,374.500482938,4.83426,35.5420543743
 12/11  18:00:00,369.995254148,73.4335761207,0.0,0.0,220.879908,53.238744,558.851239681,518.475422935,4.83426,35.5415567458
 12/11  19:00:00,370.042046482,73.4279799235,0.0,0.0,220.879908,53.238744,578.542246102,529.125489293,4.83426,44.5824968086
 12/11  20:00:00,370.650461237,73.4279799235,0.0,0.0,220.879908,53.238744,612.618745178,599.094166244,4.83426,8.69031893419
 12/11  21:00:00,370.913494999,73.4279799235,0.0,0.0,220.879908,53.238744,677.807621587,664.293889526,4.83426,8.67947206035
 12/11  22:00:00,117.681929017,0.0,0.0,0.0,43.513341876,52.539744,13.5133484243,0.0,4.83426,8.67908842429
 12/11  23:00:00,117.454133985,0.0,0.0,0.0,43.513341876,52.539744,13.4780185304,0.0,4.83426,8.64375853043
 12/11  24:00:00,118.523773918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,117.479763588,0.0,0.0,0.0,43.513341876,52.539744,13.453357357,0.0,4.83426,8.61909735701
 12/12  02:00:00,117.486305576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  03:00:00,117.843390311,0.361435592771,0.0,0.0,43.513341876,52.539744,4.97185275179,0.117592751789,4.83426,0.02
 12/12  04:00:00,118.921675187,1.44574237108,0.0,0.0,43.513341876,52.539744,5.24762573268,0.393365732678,4.83426,0.02
 12/12  05:00:00,122.834127678,3.23836701696,0.0,0.0,43.513341876,52.539744,14.2690440536,0.815624402761,4.83426,8.61915965085
 12/12  06:00:00,124.08382327,4.82520321945,0.0,0.0,43.513341876,52.539744,6.70587470339,1.85161470339,4.83426,0.02
 12/12  07:00:00,195.159753544,73.4279799235,0.0,0.0,43.513341876,53.238744,1841.79152686,1836.93726686,4.83426,0.02
 12/12  08:00:00,353.534079923,73.4279799235,0.0,0.0,220.879908,53.238744,1562.69134892,1531.51697639,4.83426,26.3401125289
 12/12  09:00:00,445.76679776,73.4279799235,0.0011500748788,0.0,220.879908,145.652643033,1212.7666937,1149.98101391,36.25695,26.5287297899
 12/12  10:00:00,445.928984844,73.5280422306,0.00135045457808,0.0,220.879908,145.652643033,1050.22389757,969.283050852,36.25695,44.6838967194
 12/12  11:00:00,453.019559823,74.5646490324,0.000956480171147,0.0,220.879908,151.653867033,930.342385495,837.261728231,48.3426,44.7380572636
 12/12  12:00:00,455.821903389,76.7181766392,0.0,0.0,220.879908,151.653867033,751.024236997,657.767805274,48.3426,44.9138317236
 12/12  13:00:00,455.626903669,78.0783842237,0.0,0.0,220.879908,151.653867033,640.287600666,537.890518939,48.3426,54.054481727
 12/12  14:00:00,450.526963399,79.1871857646,0.0,0.0,220.879908,145.652643033,564.161877717,485.851590483,24.1713,54.1389872344
 12/12  15:00:00,451.422574093,80.1643818499,0.0,0.0,220.879908,145.652643033,518.785858804,458.849370929,24.1713,35.7651878747
 12/12  16:00:00,443.226682801,79.7757509818,0.0,0.0,220.879908,137.835547516,501.109648018,451.493505335,4.83426,44.7818826829
 12/12  17:00:00,436.951851335,75.5231753729,0.0,0.0,220.879908,133.019064,433.207083676,392.830041643,4.83426,35.5427820329
 12/12  18:00:00,370.827537777,73.5787810208,0.0,0.0,220.879908,53.238744,720.804735627,680.428318653,4.83426,35.5421569738
 12/12  19:00:00,371.088076357,73.4279799235,0.0,0.0,220.879908,53.238744,820.432974817,771.005267306,4.83426,44.5934475106
 12/12  20:00:00,371.060732876,73.4279799235,0.0,0.0,220.879908,53.238744,793.07323773,779.549106521,4.83426,8.68987120933
 12/12  21:00:00,371.078547768,73.4279799235,0.0,0.0,220.879908,53.238744,772.945685997,759.432072471,4.83426,8.67935352565
 12/12  22:00:00,117.331274337,0.0,0.0,0.0,43.513341876,52.539744,13.5143912301,0.0,4.83426,8.6801312301
 12/12  23:00:00,117.415916291,0.0,0.0,0.0,43.513341876,52.539744,13.4782699231,0.0,4.83426,8.64400992308
 12/12  24:00:00,118.529032051,0.0,0.0,0.0,43.513341876,52.539744,13.4672587251,0.0,4.83426,8.63299872513
 12/13  01:00:00,117.482229489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  02:00:00,119.304602751,1.80717796385,0.0,0.0,43.513341876,52.539744,5.22075862061,0.366498620608,4.83426,0.02
 12/13  03:00:00,118.938243691,1.44574237108,0.0,0.0,43.513341876,52.539744,5.17730183488,0.323041834883,4.83426,0.02
 12/13  04:00:00,121.3147246,3.82590582314,0.0,0.0,43.513341876,52.539744,14.4991382597,1.04571223296,4.83426,8.61916602677
 12/13  05:00:00,126.588222988,8.67316833026,0.0,0.0,43.513341876,52.539744,7.94475025105,3.09049025105,4.83426,0.02
 12/13  06:00:00,126.640693441,8.75118481891,0.0,0.0,43.513341876,52.539744,10.2852191929,5.43095919288,4.83426,0.02
 12/13  07:00:00,194.660843902,73.4279799235,0.0,0.0,43.513341876,53.238744,2058.12664063,2044.67325234,4.83426,8.61912829521
 12/13  08:00:00,353.629679513,73.4279799235,0.0,0.0,220.879908,53.238744,1779.86818325,1757.46500884,4.83426,17.5689144053
 12/13  09:00:00,445.800723496,73.4279799235,0.0,0.0,220.879908,145.652643033,1405.53717239,1333.91489381,36.25695,35.3653285863
 12/13  10:00:00,445.922597366,73.5210563196,0.00134965908205,0.0,220.879908,145.652643033,1119.63624907,1045.53782579,36.25695,37.8414732788
 12/13  11:00:00,452.707596154,74.268684978,0.000924021579861,0.0,220.879908,151.653867033,982.902033376,891.906389838,48.3426,42.6530435388
 12/13  12:00:00,455.640280659,76.2241183001,0.0,0.0,220.879908,151.653867033,846.340506383,744.099365099,48.3426,53.8985412835
 12/13  13:00:00,455.990627259,77.9658305072,0.0,0.0,220.879908,151.653867033,726.5714241,633.171976847,48.3426,45.0568472528
 12/13  14:00:00,450.779975232,79.2619653061,0.0,0.0,220.879908,145.652643033,621.249234457,542.917034981,24.1713,54.160899476
 12/13  15:00:00,451.421629228,80.1659336664,0.0,0.0,220.879908,145.652643033,518.734241992,449.854584585,24.1713,44.7083574078
 12/13  16:00:00,443.240100812,79.9356595495,0.0,0.0,220.879908,137.835547516,399.493320278,349.868663867,4.83426,44.7903964106
 12/13  17:00:00,436.931459867,75.6774252049,0.0,0.0,220.879908,133.019064,328.600139942,288.219746914,4.83426,35.5461330285
 12/13  18:00:00,370.062551173,73.6406456148,0.0,0.0,220.879908,53.238744,465.749552668,425.372466434,4.83426,35.5428262342
 12/13  19:00:00,370.1583543,73.4545644165,0.0,0.0,220.879908,53.238744,607.803180244,567.289491645,4.83426,35.6794285987
 12/13  20:00:00,371.125158079,73.4279799235,0.0,0.0,220.879908,53.238744,706.533099141,684.339499875,4.83426,17.3593392661
 12/13  21:00:00,370.844835725,73.4279799235,0.0,0.0,220.879908,53.238744,617.375464444,603.860999799,4.83426,8.68020464492
 12/13  22:00:00,117.7182792,0.0,0.0,0.0,43.513341876,52.539744,13.5141147054,0.0,4.83426,8.67985470538
 12/13  23:00:00,117.514078226,0.0,0.0,0.0,43.513341876,52.539744,13.4780496868,0.0,4.83426,8.6437896868
 12/13  24:00:00,118.579084756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.555942866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.541300199,0.0,0.0,0.0,43.513341876,52.539744,13.4535394923,0.0,4.83426,8.61927949229
 12/14  03:00:00,117.522127559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.497297588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,119.3637042,1.44574237108,0.0,0.0,43.513341876,52.539744,13.8437084478,0.390185276957,4.83426,8.61926317086
 12/14  06:00:00,120.076536997,2.19435738846,0.0,0.0,43.513341876,52.539744,5.44764544772,0.593385447721,4.83426,0.02
 12/14  07:00:00,194.159439398,73.4279799235,0.0,0.0,43.513341876,53.238744,1747.70901702,1742.85475702,4.83426,0.02
 12/14  08:00:00,356.455076388,73.4279799235,0.0,0.0,220.879908,53.238744,1558.30026724,1527.12173593,4.83426,26.3442713163
 12/14  09:00:00,445.751550017,73.4296655554,0.0,0.0,220.879908,145.652643033,1244.5116024,1181.72144227,36.25695,26.5332101283
 12/14  10:00:00,445.938929058,73.5505988937,0.00100360977531,0.0,220.879908,145.652643033,1147.36155137,1066.40774479,36.25695,44.6968565754
 12/14  11:00:00,452.577377549,74.1843274151,0.000741965951862,0.0,220.879908,151.653867033,1084.69812714,991.599419222,48.3426,44.7561079166
 12/14  12:00:00,455.060290477,75.6162342425,0.0,0.0,220.879908,151.653867033,960.567542975,867.300491866,48.3426,44.9244511089
 12/14  13:00:00,455.116678016,76.6949730801,0.0,0.0,220.879908,151.653867033,930.547416696,828.135419447,48.3426,54.0693972489
 12/14  14:00:00,449.712155423,77.2440424959,0.0,0.0,220.879908,145.652643033,919.777925558,841.451126408,24.1713,54.1554991503
 12/14  15:00:00,450.179202866,77.7076352234,0.0,0.0,220.879908,145.652643033,872.7012034,812.754752699,24.1713,35.7751507012
 12/14  16:00:00,441.527756212,76.9234201106,0.0,0.0,220.879908,137.835547516,817.758057975,768.133526371,4.83426,44.7902716043
