Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  17:00:00,436.492368865,73.9910228234,0.0,0.0,220.879908,133.019064,738.981344033,696.326959268,4.83426,37.8201247655
 12/14  18:00:00,371.056157705,73.4279799235,0.0,0.0,220.879908,53.238744,889.386450938,842.392875332,4.83426,42.1593156062
 12/14  19:00:00,371.069910583,73.4279799235,0.0,0.0,220.879908,53.238744,947.934766222,907.416087779,4.83426,35.6844184428
 12/14  20:00:00,371.479073508,73.4279799235,0.0,0.0,220.879908,53.238744,973.662987599,960.138633453,4.83426,8.69009414654
 12/14  21:00:00,371.456479924,73.4279799235,0.0,0.0,220.879908,53.238744,1021.12226624,998.948839154,4.83426,17.3391670833
 12/14  22:00:00,117.58651271,0.0,0.0,0.0,43.513341876,52.539744,13.5146757761,0.0,4.83426,8.68041577612
 12/14  23:00:00,118.481960812,1.08430677831,0.0,0.0,43.513341876,52.539744,5.12842042412,0.274160424122,4.83426,0.02
 12/14  24:00:00,120.344850102,1.80717796385,0.0,0.0,43.513341876,52.539744,14.0539318467,0.586237086888,4.83426,8.63343475982
 12/15  01:00:00,118.93604518,1.44574237108,0.0,0.0,43.513341876,52.539744,5.46674693723,0.612486937227,4.83426,0.02
 12/15  02:00:00,121.286951849,3.78760569247,0.0,0.0,43.513341876,52.539744,6.81726917837,1.96300917837,4.83426,0.02
 12/15  03:00:00,121.731453499,4.23951319858,0.0,0.0,43.513341876,52.539744,16.0166064788,2.56305605249,4.83426,8.61929042634
 12/15  04:00:00,127.776953431,10.2796747313,0.0,0.0,43.513341876,52.539744,11.5006456453,6.64638564532,4.83426,0.02
 12/15  05:00:00,131.987819205,12.3702082834,0.0,0.0,43.513341876,52.539744,15.6505015942,10.7962415942,4.83426,0.02
 12/15  06:00:00,137.415656391,18.1180290691,0.0,0.0,43.513341876,52.539744,31.689791501,18.9788354527,4.83426,7.87669604826
 12/15  07:00:00,195.709270645,73.4279799235,0.0,0.0,43.513341876,53.238744,2291.50562529,2285.90940597,4.83426,0.761959322775
 12/15  08:00:00,356.786569239,73.4279799235,0.0,0.0,220.879908,53.238744,1944.77617102,1922.24004491,4.83426,17.7018661121
 12/15  09:00:00,445.855818038,73.4279799235,0.0,0.0,220.879908,145.652643033,1625.2376589,1553.74127429,36.25695,35.2394346113
 12/15  10:00:00,445.865681027,73.4359052783,0.0,0.0,220.879908,145.652643033,1384.70268922,1303.74915465,36.25695,44.6965845646
 12/15  11:00:00,452.059839866,73.6577986641,0.000713474704471,0.0,220.879908,151.653867033,1155.92828612,1062.82828937,48.3426,44.7573967523
 12/15  12:00:00,454.049757697,74.6096634951,0.0,0.0,220.879908,151.653867033,998.021185296,904.746107066,48.3426,44.9324782295
 12/15  13:00:00,454.37869698,75.9577150452,0.0,0.0,220.879908,151.653867033,938.46082048,836.05144283,48.3426,54.066777649
 12/15  14:00:00,449.46011892,76.9768636915,0.0,0.0,220.879908,145.652643033,871.646657769,802.330259806,24.1713,45.1450979634
 12/15  15:00:00,450.390821329,77.9787491012,0.0,0.0,220.879908,145.652643033,808.19962057,739.308353821,24.1713,44.7199667492
 12/15  16:00:00,442.353817592,77.9006586359,0.0,0.0,220.879908,137.835547516,716.858961316,667.231666577,4.83426,44.7930347392
 12/15  17:00:00,436.860859075,74.4000419905,0.0,0.0,220.879908,133.019064,629.691423793,589.304263929,4.83426,35.5528998638
 12/15  18:00:00,371.100977375,73.4424325705,0.0,0.0,220.879908,53.238744,711.284438124,670.89590751,4.83426,35.5542706138
 12/15  19:00:00,371.116600302,73.4279799235,0.0,0.0,220.879908,53.238744,753.701568178,704.259601363,4.83426,44.6077068152
 12/15  20:00:00,371.083393513,73.4279799235,0.0,0.0,220.879908,53.238744,757.800707009,744.275800923,4.83426,8.69064608675
 12/15  21:00:00,371.080077142,73.4279799235,0.0,0.0,220.879908,53.238744,793.370533691,779.856175564,4.83426,8.68009812723
 12/15  22:00:00,117.305892036,0.0,0.0,0.0,43.513341876,52.539744,17.1324463083,0.0,4.83426,12.2981863083
 12/15  23:00:00,117.40897946,0.0,0.0,0.0,43.513341876,52.539744,9.8739593855,0.0,4.83426,5.0396993855
 12/15  24:00:00,118.524413536,0.0,0.0,0.0,43.513341876,52.539744,13.4677804077,0.0,4.83426,8.63352040766
 12/16  01:00:00,118.932315912,1.44574237108,0.0,0.0,43.513341876,52.539744,5.16426881471,0.310008814706,4.83426,0.02
 12/16  02:00:00,119.297094388,1.80717796385,0.0,0.0,43.513341876,52.539744,5.24410132532,0.389841325324,4.83426,0.02
 12/16  03:00:00,118.930224548,1.44574237108,0.0,0.0,43.513341876,52.539744,5.37628986063,0.522029860627,4.83426,0.02
 12/16  04:00:00,120.683615887,3.2052280439,0.0,0.0,43.513341876,52.539744,5.72848051703,0.874220517032,4.83426,0.02
 12/16  05:00:00,122.376617134,4.4693139826,0.0,0.0,43.513341876,52.539744,15.5102416754,2.06557058244,4.83426,8.61041109295
 12/16  06:00:00,122.945452276,5.06959071421,0.0,0.0,43.513341876,52.539744,7.75370269908,2.89944269908,4.83426,0.02
 12/16  07:00:00,126.109216047,8.2045264074,0.0,0.0,43.513341876,52.539744,10.1101084276,5.25584842755,4.83426,0.02
 12/16  08:00:00,107.897110224,5.06959071421,0.0,0.0,43.513341876,52.539744,8.39537110085,3.54111110085,4.83426,0.02
 12/16  09:00:00,104.329423825,4.4693139826,0.0,0.0,43.513341876,52.539744,8.02054854902,3.16628854902,4.83426,0.02
 12/16  10:00:00,104.984581442,5.06959071421,0.0,0.0,43.513341876,52.539744,16.2706578528,2.81702812385,4.83426,8.61936972896
 12/16  11:00:00,102.895504401,2.94983411492,0.0,0.0,43.513341876,52.539744,14.6517995595,1.09329270192,4.83426,8.72424685756
 12/16  12:00:00,100.877742031,0.0,0.0,0.0,43.513341876,52.539744,13.4898716679,0.0,4.83426,8.65561166792
 12/16  13:00:00,99.9585624478,0.0,0.0,0.0,43.513341876,52.539744,13.4894159933,0.0,4.83426,8.65515599327
 12/16  14:00:00,100.044585491,0.0,0.0,0.0,43.513341876,52.539744,13.4807755224,0.0,4.83426,8.64651552243
 12/16  15:00:00,100.075292492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  16:00:00,100.046729835,0.0,0.0,0.0,43.513341876,52.539744,13.4825036453,0.0,4.83426,8.64824364526
 12/16  17:00:00,102.814962132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.731941439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.700896191,0.0,0.0,0.0,43.513341876,52.539744,13.4462965668,0.0,4.83426,8.61203656684
 12/16  20:00:00,118.101710232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.043769115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,118.904460426,1.08430677831,0.0,0.0,43.513341876,52.539744,31.7196790067,0.453441786178,4.83426,26.4319772205
 12/16  23:00:00,120.457236347,2.97878277099,0.0,0.0,43.513341876,52.539744,6.0584192223,1.2041592223,4.83426,0.02
 12/16  24:00:00,122.598547972,4.15989948564,0.0,0.0,43.513341876,52.539744,6.470449043,1.616189043,4.83426,0.02
 12/17  01:00:00,122.520469664,5.06959071421,0.0,0.0,43.513341876,52.539744,16.4814579569,3.03501226884,4.83426,8.61218568806
 12/17  02:00:00,121.899535107,4.4693139826,0.0,0.0,43.513341876,52.539744,8.64770348475,3.79344348475,4.83426,0.02
 12/17  03:00:00,122.50548054,5.06959071421,0.0,0.0,43.513341876,52.539744,11.31631882,6.46205882,4.83426,0.02
 12/17  04:00:00,122.315680707,4.88433758536,0.0,0.0,43.513341876,52.539744,13.6133491959,8.75908919586,4.83426,0.02
 12/17  05:00:00,132.039213042,14.1718535061,0.0,0.0,43.513341876,52.539744,22.2250452243,17.3707852243,4.83426,0.02
 12/17  06:00:00,131.083159915,13.2489767152,0.0,0.0,43.513341876,52.539744,22.6601577165,17.8058977165,4.83426,0.02
 12/17  07:00:00,134.100584929,16.228133874,0.0,0.0,43.513341876,52.539744,38.3637753735,24.9172943433,4.83426,8.6122210302
 12/17  08:00:00,111.848356458,9.03457361292,0.0,0.0,43.513341876,52.539744,23.239258825,18.384998825,4.83426,0.02
 12/17  09:00:00,104.963765381,5.06959071421,0.0,0.0,43.513341876,52.539744,20.6260243183,15.7717643183,4.83426,0.02
 12/17  10:00:00,104.437705922,4.4693139826,0.0,0.0,43.513341876,52.539744,14.2106246488,9.35636464883,4.83426,0.02
 12/17  11:00:00,104.701408738,4.70815512144,0.0,0.0,43.513341876,52.539744,29.0099183087,6.74644551592,4.83426,17.4292127928
 12/17  12:00:00,101.584793119,0.722871185541,0.0,0.0,43.513341876,52.539744,14.1724668957,0.682260328722,4.83426,8.65594656701
 12/17  13:00:00,99.9833419403,0.0,0.0,0.0,43.513341876,52.539744,13.4890886112,0.0,4.83426,8.65482861122
 12/17  14:00:00,100.080753039,0.0,0.0,0.0,43.513341876,52.539744,13.4899059875,0.0,4.83426,8.65564598751
 12/17  15:00:00,100.120502129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  16:00:00,100.101045013,0.0,0.0,0.0,43.513341876,52.539744,13.4814373044,0.0,4.83426,8.64717730438
 12/17  17:00:00,102.852499145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,117.750514811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,117.70162399,0.0,0.0,0.0,43.513341876,52.539744,13.4464351153,0.0,4.83426,8.6121751153
 12/17  20:00:00,118.051474851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.006002666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,119.4543455,1.68006333251,0.0,0.0,43.513341876,52.539744,32.8563379883,1.58709317117,4.83426,26.4349848172
 12/17  23:00:00,122.489754102,5.06959071421,0.0,0.0,43.513341876,52.539744,9.99846533374,5.14420533374,4.83426,0.02
 12/17  24:00:00,122.888053692,4.4693139826,0.0,0.0,43.513341876,52.539744,11.3541112967,6.49985129674,4.83426,0.02
 12/18  01:00:00,122.51942627,5.06959071421,0.0,0.0,43.513341876,52.539744,22.0418255647,8.5881214564,4.83426,8.61944410826
 12/18  02:00:00,121.90224543,4.4693139826,0.0,0.0,43.513341876,52.539744,15.8248578433,10.9705978433,4.83426,0.02
 12/18  03:00:00,122.489579986,5.06959071421,0.0,0.0,43.513341876,52.539744,24.0093264602,19.1550664602,4.83426,0.02
 12/18  04:00:00,133.458327872,16.0334619222,0.0,0.0,43.513341876,52.539744,33.1604579194,28.3061979194,4.83426,0.02
 12/18  05:00:00,132.354206184,14.4982210945,0.0,0.0,43.513341876,52.539744,47.6653428839,34.2116374417,4.83426,8.61944544218
 12/18  06:00:00,133.721761231,15.8900576562,0.0,0.0,43.513341876,52.539744,42.8527957321,37.9985357321,4.83426,0.02
 12/18  07:00:00,195.011340295,73.4279799235,0.0,0.0,43.513341876,53.238744,2242.93329988,2238.07903988,4.83426,0.02
 12/18  08:00:00,357.012118886,73.4279799235,0.0,0.0,220.879908,53.238744,1850.288264,1819.10517855,4.83426,26.3488254526
 12/18  09:00:00,445.854571149,73.4279799235,0.0,0.0,220.879908,145.652643033,1445.37173373,1373.73561111,36.25695,35.3791726178
 12/18  10:00:00,445.868102746,73.4382442268,0.00066735420423,0.0,220.879908,145.652643033,1135.76492161,1063.72718732,36.25695,35.7807842875
 12/18  11:00:00,452.356118012,73.9313916423,0.00115214096704,0.0,220.879908,151.653867033,939.242309966,846.124810128,48.3426,44.7748998378
 12/18  12:00:00,454.856433598,75.7813021899,0.0,0.0,220.879908,151.653867033,796.372298336,694.098641346,48.3426,53.9310569904
 12/18  13:00:00,454.735438859,77.2154017966,0.0,0.0,220.879908,151.653867033,640.017364413,546.59240248,48.3426,45.0823619329
 12/18  14:00:00,449.179770768,77.9213549456,0.0,0.0,220.879908,145.652643033,539.4437421,461.068794877,24.1713,54.203647223
 12/18  15:00:00,448.772340281,77.6422775719,0.0,0.0,220.879908,145.652643033,452.760799844,383.855200067,24.1713,44.7342997773
 12/18  16:00:00,440.719790163,77.507470053,0.0,0.0,220.879908,137.835547516,330.676369196,281.030521814,4.83426,44.811587382
 12/18  17:00:00,435.712823217,74.5893739031,0.0,0.0,220.879908,133.019064,227.215056638,186.818445095,4.83426,35.5623515425
 12/18  18:00:00,369.902495898,73.4819157266,0.0,0.0,220.879908,53.238744,482.914715916,442.519846894,4.83426,35.5606090218
 12/18  19:00:00,369.977430726,73.4279799235,0.0,0.0,220.879908,53.238744,571.650315548,522.196311684,4.83426,44.6197438634
 12/18  20:00:00,370.292484926,73.4279799235,0.0,0.0,220.879908,53.238744,484.728360523,471.203015117,4.83426,8.6910854061
 12/18  21:00:00,370.280917312,73.4279799235,0.0,0.0,220.879908,53.238744,509.233146623,495.71838841,4.83426,8.68049821329
 12/18  22:00:00,117.724548454,0.0,0.0,0.0,43.513341876,52.539744,13.5155763993,0.0,4.83426,8.68131639926
 12/18  23:00:00,117.462827018,0.0,0.0,0.0,43.513341876,52.539744,13.4790689166,0.0,4.83426,8.64480891661
 12/18  24:00:00,118.533369452,0.0,0.0,0.0,43.513341876,52.539744,13.4679872385,0.0,4.83426,8.6337272385
 12/19  01:00:00,117.546126923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.563685356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  03:00:00,117.545507095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  04:00:00,117.539405767,0.0,0.0,0.0,43.513341876,52.539744,13.4536998774,0.0,4.83426,8.61943987743
 12/19  05:00:00,120.736407685,1.08430677831,0.0,0.0,43.513341876,52.539744,5.28640171798,0.432141717982,4.83426,0.02
 12/19  06:00:00,120.7391491,1.44574237108,0.0,0.0,43.513341876,52.539744,5.61953847314,0.765278473138,4.83426,0.02
 12/19  07:00:00,194.748315126,73.4279799235,0.0,0.0,43.513341876,53.238744,1581.93721946,1568.48346372,4.83426,8.61949574418
 12/19  08:00:00,356.411842282,73.4279799235,0.0,0.0,220.879908,53.238744,1345.67028986,1323.26257644,4.83426,17.5734534126
 12/19  09:00:00,445.773566704,73.4375029013,0.00193467876101,0.0,220.879908,145.652643033,1079.17710625,1007.53481411,36.25695,35.3853421377
 12/19  10:00:00,446.168772723,73.7405707263,0.00145944116589,0.0,220.879908,145.652643033,959.523933782,878.553237122,36.25695,44.7137466606
 12/19  11:00:00,453.658862577,75.5001176845,0.0010796631851,0.0,220.879908,151.653867033,806.438423602,713.318962561,48.3426,44.7768610416
 12/19  12:00:00,455.948380011,77.45540703,0.0,0.0,220.879908,151.653867033,630.636567502,537.338115163,48.3426,44.9558523388
 12/19  13:00:00,456.404257099,79.0413083124,0.0,0.0,220.879908,151.653867033,589.714055232,487.273343953,48.3426,54.0981112795
 12/19  14:00:00,451.306110424,80.0122000754,0.0,0.0,220.879908,145.652643033,551.49606164,473.136974284,24.1713,54.1877873553
 12/19  15:00:00,451.942956397,80.6910390083,0.0,0.0,220.879908,145.652643033,518.857869049,458.892899364,24.1713,35.793669685
 12/19  16:00:00,443.846550034,80.4558974373,0.0,0.0,220.879908,137.835547516,466.485417348,416.834547191,4.83426,44.8166101573
 12/19  17:00:00,437.589524361,76.2351547706,0.0,0.0,220.879908,133.019064,396.43578549,347.15197345,4.83426,44.4495520403
 12/19  18:00:00,370.40947722,73.7751915689,0.0,0.0,220.879908,53.238744,562.489634656,522.090204943,4.83426,35.5651697121
 12/19  19:00:00,370.376119074,73.4837476342,0.0,0.0,220.879908,53.238744,635.854587589,595.321696093,4.83426,35.6986314954
 12/19  20:00:00,370.69473415,73.43034701,0.0,0.0,220.879908,53.238744,681.99920776,659.801558661,4.83426,17.3633890989
 12/19  21:00:00,370.992030344,73.4279799235,0.0,0.0,220.879908,53.238744,698.735497958,685.220307848,4.83426,8.6809301098
 12/19  22:00:00,117.360768987,0.0,0.0,0.0,43.513341876,52.539744,13.5149444086,0.0,4.83426,8.6806844086
 12/19  23:00:00,117.440783153,0.0,0.0,0.0,43.513341876,52.539744,13.4791731696,0.0,4.83426,8.64491316956
 12/19  24:00:00,118.530460204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  01:00:00,117.484563053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,117.498797782,0.0,0.0,0.0,43.513341876,52.539744,13.4536328425,0.0,4.83426,8.61937284252
 12/20  03:00:00,118.582282684,1.08430677831,0.0,0.0,43.513341876,52.539744,5.08047811637,0.226218116374,4.83426,0.02
 12/20  04:00:00,121.241482501,3.7493055618,0.0,0.0,43.513341876,52.539744,5.60755427976,0.753294279762,4.83426,0.02
 12/20  05:00:00,122.153577244,4.23951319858,0.0,0.0,43.513341876,52.539744,14.5427219413,1.08892808089,4.83426,8.61953386044
 12/20  06:00:00,128.164093605,10.2796747313,0.0,0.0,43.513341876,52.539744,8.13774383555,3.28348383555,4.83426,0.02
 12/20  07:00:00,194.391584029,73.4279799235,0.0,0.0,43.513341876,53.238744,1840.84673492,1835.99247492,4.83426,0.02
 12/20  08:00:00,356.521647569,73.4279799235,0.0,0.0,220.879908,53.238744,1642.61899024,1611.4304146,4.83426,26.3543156413
 12/20  09:00:00,445.768815325,73.4279799235,0.0,0.0,220.879908,145.652643033,1307.06377041,1244.26234664,36.25695,26.5444737712
 12/20  10:00:00,445.881092119,73.4889908374,0.000548547267494,0.0,220.879908,145.652643033,1089.61446237,1008.6261542,36.25695,44.731358169
 12/20  11:00:00,452.511116921,74.0836883253,0.000972580755498,0.0,220.879908,151.653867033,995.492342816,902.370298974,48.3426,44.779443842
 12/20  12:00:00,455.337214915,75.9916882166,0.0,0.0,220.879908,151.653867033,840.445482251,738.164974514,48.3426,53.9379077366
 12/20  13:00:00,455.272356302,77.6997397099,0.0,0.0,220.879908,151.653867033,630.81118309,537.362305286,48.3426,45.1062778037
 12/20  14:00:00,450.498702357,79.098955358,0.0,0.0,220.879908,145.652643033,592.921283468,514.536431362,24.1713,54.2135521064
 12/20  15:00:00,451.66326043,80.2712845773,0.0,0.0,220.879908,145.652643033,593.093669406,524.181141479,24.1713,44.7412279262
 12/20  16:00:00,443.800888187,80.1195263922,0.0,0.0,220.879908,137.835547516,589.899013197,540.2448903,4.83426,44.8198628973
 12/20  17:00:00,437.720324602,75.6737774995,0.0,0.0,220.879908,133.019064,584.395396952,543.989699854,4.83426,35.5714370978
 12/20  18:00:00,371.076200666,73.6102942483,0.0,0.0,220.879908,53.238744,686.828281848,646.428891855,4.83426,35.5651299937
 12/20  19:00:00,371.047342216,73.4474598248,0.0,0.0,220.879908,53.238744,703.191210742,653.72755529,4.83426,44.6293954523
 12/20  20:00:00,371.521385821,73.4279799235,0.0,0.0,220.879908,53.238744,712.767965601,699.241990668,4.83426,8.69171493278
 12/20  21:00:00,371.467963611,73.4279799235,0.0,0.0,220.879908,53.238744,802.970440348,789.45506585,4.83426,8.68111449805
 12/20  22:00:00,117.629163445,0.0,0.0,0.0,43.513341876,52.539744,22.1766686658,0.0,4.83426,17.3424086658
 12/20  23:00:00,117.423741813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  24:00:00,118.537518476,0.0,0.0,0.0,43.513341876,52.539744,13.4678728679,0.0,4.83426,8.63361286787
 12/21  01:00:00,117.491945463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  02:00:00,117.501865952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,118.582319273,1.08430677831,0.0,0.0,43.513341876,52.539744,13.6575093153,0.203726781397,4.83426,8.61952253386
 12/21  04:00:00,118.573761653,1.08430677831,0.0,0.0,43.513341876,52.539744,5.10089393061,0.246633930611,4.83426,0.02
 12/21  05:00:00,121.586663763,3.67270530046,0.0,0.0,43.513341876,52.539744,5.6421040152,0.787844015195,4.83426,0.02
 12/21  06:00:00,122.118763976,4.23951319858,0.0,0.0,43.513341876,52.539744,5.96071166196,1.10645166196,4.83426,0.02
 12/21  07:00:00,194.425069657,73.4279799235,0.0,0.0,43.513341876,53.238744,1990.66852008,1977.2146521,4.83426,8.6196079767
 12/21  08:00:00,356.562596095,73.4279799235,0.0,0.0,220.879908,53.238744,1796.75391999,1774.34657908,4.83426,17.5730809125
 12/21  09:00:00,445.799568638,73.4279799235,0.0,0.0,220.879908,145.652643033,1455.18841568,1383.54133331,36.25695,35.3901323714
 12/21  10:00:00,445.835813782,73.4280450724,0.0,0.0,220.879908,145.652643033,1293.77634424,1212.79323138,36.25695,44.7261628608
 12/21  11:00:00,451.840358055,73.4285074835,0.000843769180548,0.0,220.879908,151.653867033,1192.81672082,1099.68369139,48.3426,44.7904294344
 12/21  12:00:00,452.872819153,73.4279799235,0.0,0.0,220.879908,151.653867033,1080.87092513,987.564167866,48.3426,44.9641572676
 12/21  13:00:00,451.83962601,73.4279799235,0.0,0.0,220.879908,151.653867033,1069.14215901,966.681644342,48.3426,54.1179146673
 12/21  14:00:00,445.872499934,73.4279799235,0.0,0.0,220.879908,145.652643033,1078.18873298,999.80791266,24.1713,54.2095203181
 12/21  15:00:00,445.86235359,73.4279799235,0.0,0.0,220.879908,145.652643033,1084.86127267,1015.9444092,24.1713,44.7455634722
 12/21  16:00:00,437.998796052,73.4279799235,0.0,0.0,220.879908,137.835547516,1014.93753947,965.277154883,4.83426,44.8261245842
 12/21  17:00:00,435.933521106,73.4279799235,0.0,0.0,220.879908,133.019064,892.81240914,852.405368443,4.83426,35.5727806964
 12/21  18:00:00,371.107634899,73.4279799235,0.0,0.0,220.879908,53.238744,999.563730824,959.155871676,4.83426,35.5735991473
 12/21  19:00:00,371.122513909,73.4279799235,0.0,0.0,220.879908,53.238744,1030.05950258,980.595916845,4.83426,44.6293257388
 12/21  20:00:00,371.537953116,73.4279799235,0.0,0.0,220.879908,53.238744,1065.39817654,1051.87092649,4.83426,8.69299004673
 12/21  21:00:00,371.50735485,73.4279799235,0.0,0.0,220.879908,53.238744,1075.96589951,1062.4509626,4.83426,8.68067691377
 12/21  22:00:00,117.976221282,0.361435592771,0.0,0.0,43.513341876,52.539744,13.6555088946,0.139398105041,4.83426,8.68185078955
 12/21  23:00:00,119.244003318,1.80717796385,0.0,0.0,43.513341876,52.539744,13.9632264065,0.483964838314,4.83426,8.64500156815
 12/21  24:00:00,119.991854774,1.44574237108,0.0,0.0,43.513341876,52.539744,5.54256509623,0.688305096232,4.83426,0.02
 12/22  01:00:00,119.305138858,1.80717796385,0.0,0.0,43.513341876,52.539744,14.6224771242,1.1686172945,4.83426,8.61959982969
 12/22  02:00:00,120.923997949,3.4261700997,0.0,0.0,43.513341876,52.539744,7.67547559055,2.82121559055,4.83426,0.02
 12/22  03:00:00,122.095020437,4.60094879135,0.0,0.0,43.513341876,52.539744,9.04616847055,4.19190847055,4.83426,0.02
 12/22  04:00:00,123.261969544,5.76800311097,0.0,0.0,43.513341876,52.539744,21.1317073574,7.67782812867,4.83426,8.61961922873
 12/22  05:00:00,129.526772423,9.91325090663,0.0,0.0,43.513341876,52.539744,14.3148268573,9.46056685735,4.83426,0.02
 12/22  06:00:00,129.537833378,10.2502580207,0.0,0.0,43.513341876,52.539744,20.3874105162,15.5331505162,4.83426,0.02
 12/22  07:00:00,195.848729998,73.4279799235,0.0,0.0,43.513341876,53.238744,2203.25135726,2198.39709726,4.83426,0.02
 12/22  08:00:00,356.815178593,73.4279799235,0.0,0.0,220.879908,53.238744,1867.24492121,1836.05474316,4.83426,26.3559180502
 12/22  09:00:00,445.863275728,73.4279799235,0.0,0.0,220.879908,145.652643033,1544.98302535,1473.33802885,36.25695,35.3880464933
 12/22  10:00:00,445.861310102,73.4279799235,0.0,0.0,220.879908,145.652643033,1350.83685505,1269.85235189,36.25695,44.7275531623
 12/22  11:00:00,451.904470099,73.48854111,0.000790649659134,0.0,220.879908,151.653867033,1190.78805803,1097.65598372,48.3426,44.7894743154
 12/22  12:00:00,453.560324404,74.1134808351,0.0,0.0,220.879908,151.653867033,1029.74307652,936.426563949,48.3426,44.9739125698
 12/22  13:00:00,453.855264704,75.4156964208,0.0,0.0,220.879908,151.653867033,942.39563422,839.937373841,48.3426,54.1156603787
 12/22  14:00:00,448.859779257,76.3704064991,0.0,0.0,220.879908,145.652643033,889.168333422,810.789661601,24.1713,54.2073718208
 12/22  15:00:00,449.663378991,77.2029273398,0.0,0.0,220.879908,145.652643033,821.089537057,761.113054454,24.1713,35.805182603
 12/22  16:00:00,441.703165001,77.23455091,0.0,0.0,220.879908,137.835547516,728.760150151,670.133514715,4.83426,53.7923754355
 12/22  17:00:00,436.580938013,74.230441807,0.0,0.0,220.879908,133.019064,605.982254416,565.571721804,4.83426,35.5762726118
 12/22  18:00:00,371.123387903,73.4374892908,0.0,0.0,220.879908,53.238744,716.106427949,675.694773084,4.83426,35.5773948647
 12/22  19:00:00,371.115956327,73.4279799235,0.0,0.0,220.879908,53.238744,752.576251009,712.028893294,4.83426,35.713097715
 12/22  20:00:00,371.071360468,73.4279799235,0.0,0.0,220.879908,53.238744,814.829549938,792.629812751,4.83426,17.3654771872
 12/22  21:00:00,371.055634152,73.4279799235,0.0,0.0,220.879908,53.238744,888.018444848,874.502821279,4.83426,8.68136356881
 12/22  22:00:00,117.299773717,0.0,0.0,0.0,43.513341876,52.539744,13.5161534384,0.0,4.83426,8.68189343839
 12/22  23:00:00,117.405896687,0.0,0.0,0.0,43.513341876,52.539744,13.4792855296,0.0,4.83426,8.64502552959
 12/22  24:00:00,119.609084924,1.08430677831,0.0,0.0,43.513341876,52.539744,5.08101989264,0.226759892638,4.83426,0.02
 12/23  01:00:00,119.295068627,1.80717796385,0.0,0.0,43.513341876,52.539744,5.35555967791,0.501299677905,4.83426,0.02
 12/23  02:00:00,118.933990809,1.44574237108,0.0,0.0,43.513341876,52.539744,13.9565932021,0.510707204597,4.83426,8.61162599752
 12/23  03:00:00,121.272874535,3.78760569247,0.0,0.0,43.513341876,52.539744,6.25209665857,1.39783665857,4.83426,0.02
 12/23  04:00:00,121.721439397,4.23951319858,0.0,0.0,43.513341876,52.539744,7.19366497101,2.33940497101,4.83426,0.02
 12/23  05:00:00,126.119619898,8.20455671752,0.0,0.0,43.513341876,52.539744,10.8574746134,6.00321461338,4.83426,0.02
 12/23  06:00:00,127.097178645,9.21979643165,0.0,0.0,43.513341876,52.539744,12.1661630705,7.31190307049,4.83426,0.02
 12/23  07:00:00,128.53063141,10.6116936135,0.0,0.0,43.513341876,52.539744,25.7837144514,12.3370757776,4.83426,8.61237867387
 12/23  08:00:00,111.222268306,8.38974922614,0.0,0.0,43.513341876,52.539744,14.60634982,9.75208981999,4.83426,0.02
 12/23  09:00:00,105.176518421,5.29939149823,0.0,0.0,43.513341876,52.539744,16.3182055944,11.4639455944,4.83426,0.02
 12/23  10:00:00,104.147465654,4.23951319858,0.0,0.0,43.513341876,52.539744,11.5682211439,6.71396114386,4.83426,0.02
 12/23  11:00:00,105.189977632,5.29939149823,0.0,0.0,43.513341876,52.539744,28.6309578923,6.3636999853,4.83426,17.432997907
 12/23  12:00:00,104.354845174,3.51656666961,0.0,0.0,43.513341876,52.539744,16.0910591717,2.59987178924,4.83426,8.65692738249
 12/23  13:00:00,100.836390631,0.937283845709,0.0,0.0,43.513341876,52.539744,13.7857665888,0.295423864968,4.83426,8.6560827238
 12/23  14:00:00,99.9930638245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  15:00:00,100.032160995,0.0,0.0,0.0,43.513341876,52.539744,13.4836732343,0.0,4.83426,8.6494132343
 12/23  16:00:00,100.013909201,0.0,0.0,0.0,43.513341876,52.539744,13.4833128146,0.0,4.83426,8.64905281461
 12/23  17:00:00,102.782285813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,117.691858304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.669244989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.045637316,0.0,0.0,0.0,43.513341876,52.539744,13.4466142233,0.0,4.83426,8.61235422331
 12/23  21:00:00,119.062300938,1.08430677831,0.0,0.0,43.513341876,52.539744,5.44169527821,0.587435278212,4.83426,0.02
 12/23  22:00:00,121.130636134,3.36329080349,0.0,0.0,43.513341876,52.539744,33.7018772339,2.4246276698,4.83426,26.4429895641
 12/23  23:00:00,121.672196185,4.23951319858,0.0,0.0,43.513341876,52.539744,8.58232340279,3.72806340279,4.83426,0.02
 12/23  24:00:00,123.720712338,5.29939149823,0.0,0.0,43.513341876,52.539744,12.4832107766,7.62895077662,4.83426,0.02
 12/24  01:00:00,121.669431911,4.23951319858,0.0,0.0,43.513341876,52.539744,15.3641490285,10.5098890285,4.83426,0.02
 12/24  02:00:00,129.482159505,12.0407291658,0.0,0.0,43.513341876,52.539744,33.4088838614,19.9622401586,4.83426,8.61238370281
 12/24  03:00:00,130.112411248,12.6796219906,0.0,0.0,43.513341876,52.539744,25.0874097358,20.2331497358,4.83426,0.02
 12/24  04:00:00,132.671582632,15.2222826727,0.0,0.0,43.513341876,52.539744,36.6964402628,31.8421802628,4.83426,0.02
 12/24  05:00:00,136.161369312,18.2938027548,0.0,0.0,43.513341876,52.539744,38.0240530744,33.1697930744,4.83426,0.02
 12/24  06:00:00,135.894048154,18.0331405839,0.0,0.0,43.513341876,52.539744,51.6629482921,46.8086882921,4.83426,0.02
 12/24  07:00:00,137.82809605,19.9538971658,0.0,0.0,43.513341876,52.539744,58.5206455538,45.0739897306,4.83426,8.61239582323
 12/24  08:00:00,121.83328254,19.0216621722,0.0,0.0,43.513341876,52.539744,51.6426730685,46.7884130685,4.83426,0.02
 12/24  09:00:00,109.503601404,9.67638193411,0.0,0.0,43.513341876,52.539744,32.3549399904,27.5006799904,4.83426,0.02
 12/24  10:00:00,105.21497976,5.29939149823,0.0,0.0,43.513341876,52.539744,31.2995600709,26.4453000709,4.83426,0.02
 12/24  11:00:00,104.170407077,4.23951319858,0.0,0.0,43.513341876,52.539744,35.9563987036,13.6896251683,4.83426,17.4325135354
 12/24  12:00:00,105.312807668,4.46161992068,0.0,0.0,43.513341876,52.539744,22.5718896077,9.08055003089,4.83426,8.65707957677
 12/24  13:00:00,100.194239542,0.22980078402,0.0,0.0,43.513341876,52.539744,13.7552667183,0.264492994473,4.83426,8.65651372388
 12/24  14:00:00,100.093799741,0.0,0.0,0.0,43.513341876,52.539744,13.4904437116,0.0,4.83426,8.65618371159
 12/24  15:00:00,100.159638469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  16:00:00,100.126848943,0.0,0.0,0.0,43.513341876,52.539744,13.4836534413,0.0,4.83426,8.64939344134
 12/24  17:00:00,102.865253841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,117.743286089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.698039239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.123017343,0.0,0.0,0.0,43.513341876,52.539744,13.4466265684,0.0,4.83426,8.61236656844
 12/24  21:00:00,118.110011612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  22:00:00,117.882215892,0.0,0.0,0.0,43.513341876,52.539744,31.2812002707,0.0,4.83426,26.4469402707
 12/24  23:00:00,118.974865093,1.44574237108,0.0,0.0,43.513341876,52.539744,6.25004708493,1.39578708493,4.83426,0.02
 12/24  24:00:00,119.903335471,1.44574237108,0.0,0.0,43.513341876,52.539744,6.18349158785,1.32923158785,4.83426,0.02
 12/25  01:00:00,120.578521829,3.08146892367,0.0,0.0,43.513341876,52.539744,17.1691792643,3.72250975447,4.83426,8.61240950978
 12/25  02:00:00,121.724957371,4.23951319858,0.0,0.0,43.513341876,52.539744,10.5515028604,5.69724286038,4.83426,0.02
 12/25  03:00:00,122.495739792,4.99299045287,0.0,0.0,43.513341876,52.539744,11.7311334217,6.8768734217,4.83426,0.02
 12/25  04:00:00,121.847211174,4.35441359059,0.0,0.0,43.513341876,52.539744,11.972844869,7.11858486897,4.83426,0.02
 12/25  05:00:00,123.002706818,5.06959071421,0.0,0.0,43.513341876,52.539744,13.4919250634,8.63766506342,4.83426,0.02
 12/25  06:00:00,122.380893377,4.4693139826,0.0,0.0,43.513341876,52.539744,13.2738842813,8.41962428127,4.83426,0.02
 12/25  07:00:00,123.013445737,5.06959071421,0.0,0.0,43.513341876,52.539744,23.6070029803,10.1603518433,4.83426,8.61239113704
 12/25  08:00:00,107.310434372,4.4693139826,0.0,0.0,43.513341876,52.539744,13.5608452267,8.70658522672,4.83426,0.02
 12/25  09:00:00,104.892035264,5.06959071421,0.0,0.0,43.513341876,52.539744,15.952758941,11.098498941,4.83426,0.02
 12/25  10:00:00,104.323014947,4.4693139826,0.0,0.0,43.513341876,52.539744,14.9667501711,10.1124901711,4.83426,0.02
 12/25  11:00:00,104.903521985,5.06959071421,0.0,0.0,43.513341876,52.539744,24.7672340084,11.3131952026,4.83426,8.61977880584
 12/25  12:00:00,104.922278034,4.17369579421,0.0,0.0,43.513341876,52.539744,13.9441316757,9.08987167566,4.83426,0.02
 12/25  13:00:00,104.562483557,4.77397252581,0.0,0.0,43.513341876,52.539744,14.7256295935,9.87136959352,4.83426,0.02
 12/25  14:00:00,102.942352316,3.06473450693,0.0,0.0,43.513341876,52.539744,18.7814003012,5.32739033094,4.83426,8.61974997029
 12/25  15:00:00,102.744435704,2.8304135455,0.0,0.0,43.513341876,52.539744,9.34681363148,4.49255363148,4.83426,0.02
 12/25  16:00:00,101.322475652,1.44574237108,0.0,0.0,43.513341876,52.539744,6.64709867206,1.79283867206,4.83426,0.02
 12/25  17:00:00,104.101352793,1.44574237108,0.0,0.0,43.513341876,52.539744,6.5261362699,1.6718762699,4.83426,0.02
 12/25  18:00:00,120.882926653,3.31126970769,0.0,0.0,43.513341876,52.539744,11.5009866229,6.64672662293,4.83426,0.02
 12/25  19:00:00,121.79830143,4.23951319858,0.0,0.0,43.513341876,52.539744,24.5602655832,11.1135760008,4.83426,8.61242958236
 12/25  20:00:00,123.272672647,5.29939149823,0.0,0.0,43.513341876,52.539744,23.1287053083,18.2744453083,4.83426,0.02
 12/25  21:00:00,122.162137211,4.23951319858,0.0,0.0,43.513341876,52.539744,25.0498939444,20.1956339444,4.83426,0.02
 12/25  22:00:00,127.000410405,9.28361808468,0.0,0.0,43.513341876,52.539744,46.5910010577,41.7367410577,4.83426,0.02
 12/25  23:00:00,125.408086657,7.97472562338,0.0,0.0,43.513341876,52.539744,45.7939339001,40.9396739001,4.83426,0.02
 12/25  24:00:00,128.294375354,9.86465112854,0.0,0.0,43.513341876,52.539744,52.0032556603,47.1489956603,4.83426,0.02
 12/26  01:00:00,131.428616691,13.9850923444,0.0,0.0,43.513341876,52.539744,64.108321669,50.65429923,4.83426,8.61976243904
 12/26  02:00:00,128.384598361,10.9437124957,0.0,0.0,43.513341876,52.539744,65.528528673,60.674268673,4.83426,0.02
 12/26  03:00:00,132.829529698,15.3886375355,0.0,0.0,43.513341876,52.539744,62.5510084109,57.6967484109,4.83426,0.02
 12/26  04:00:00,130.818009459,13.3688046947,0.0,0.0,43.513341876,52.539744,80.5736586994,67.1196124589,4.83426,8.61978624058
 12/26  05:00:00,131.909752408,12.3476031084,0.0,0.0,43.513341876,52.539744,73.5714418713,68.7171818713,4.83426,0.02
 12/26  06:00:00,136.777017627,17.5464148481,0.0,0.0,43.513341876,52.539744,88.8607514751,84.0064914751,4.83426,0.02
 12/26  07:00:00,196.168939804,73.4279799235,0.0,0.0,43.513341876,53.238744,2297.5321114,2284.07818561,4.83426,8.61966578828
 12/26  08:00:00,357.345476576,73.4279799235,0.0,0.0,220.879908,53.238744,1736.23832926,1713.82175114,4.83426,17.5823181231
 12/26  09:00:00,445.916409983,73.4279799235,0.0013949977746,0.0,220.879908,145.652643033,1311.33434693,1239.67821719,36.25695,35.399179737
 12/26  10:00:00,445.916819636,73.4279799235,0.00196855021804,0.0,220.879908,145.652643033,1073.5499299,992.547240759,36.25695,44.745739142
 12/26  11:00:00,451.930018543,73.4313098502,0.00129051094013,0.0,220.879908,151.653867033,953.473860987,860.318619055,48.3426,44.812641932
 12/26  12:00:00,452.635570692,73.725708069,0.0,0.0,220.879908,151.653867033,776.589969798,683.26206335,48.3426,44.9853064477
 12/26  13:00:00,452.670319756,75.2340234485,0.0,0.0,220.879908,151.653867033,638.261017527,535.764271385,48.3426,54.1541461413
 12/26  14:00:00,447.680872239,76.427239811,0.0,0.0,220.879908,145.652643033,536.363608664,457.946057673,24.1713,54.2462509906
 12/26  15:00:00,448.526140747,77.3958124378,0.0,0.0,220.879908,145.652643033,428.793129463,359.851612964,24.1713,44.7702164984
 12/26  16:00:00,440.469898746,77.2396256047,0.0,0.0,220.879908,137.835547516,338.137477336,288.451525172,4.83426,44.851692164
 12/26  17:00:00,435.282288622,74.0578417304,0.0,0.0,220.879908,133.019064,339.406807145,298.985881193,4.83426,35.5866659519
 12/26  18:00:00,370.068345549,73.4336387441,0.0,0.0,220.879908,53.238744,589.964020752,549.538910933,4.83426,35.5908498193
 12/26  19:00:00,370.355861141,73.4279799235,0.0,0.0,220.879908,53.238744,675.74896891,626.259277835,4.83426,44.6554310758
 12/26  20:00:00,370.551242974,73.4279799235,0.0,0.0,220.879908,53.238744,670.93535505,657.408365635,4.83426,8.69272941575
 12/26  21:00:00,371.067596237,73.4279799235,0.0,0.0,220.879908,53.238744,772.407821482,750.22915294,4.83426,17.3444085425
 12/26  22:00:00,117.366508265,0.0,0.0,0.0,43.513341876,52.539744,13.5162450931,0.0,4.83426,8.68198509306
 12/26  23:00:00,117.436851737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.5087439,0.0,0.0,0.0,43.513341876,52.539744,13.4683035926,0.0,4.83426,8.63404359261
 12/27  01:00:00,117.471968069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  02:00:00,118.924662911,1.44574237108,0.0,0.0,43.513341876,52.539744,13.7790836496,0.325100018603,4.83426,8.61972363101
 12/27  03:00:00,119.278393028,1.80717796385,0.0,0.0,43.513341876,52.539744,5.31215741047,0.457897410475,4.83426,0.02
 12/27  04:00:00,120.93238039,3.46447023037,0.0,0.0,43.513341876,52.539744,5.75204354042,0.897783540417,4.83426,0.02
 12/27  05:00:00,122.495567132,4.60094879135,0.0,0.0,43.513341876,52.539744,6.53644675044,1.68218675044,4.83426,0.02
 12/27  06:00:00,122.808262867,4.93795590546,0.0,0.0,43.513341876,52.539744,17.0699159624,3.61584605924,4.83426,8.61980990314
 12/27  07:00:00,194.698198821,73.4279799235,0.0,0.0,43.513341876,53.238744,1935.75579321,1930.90153321,4.83426,0.02
 12/27  08:00:00,356.605830542,73.4279799235,0.0,0.0,220.879908,53.238744,1650.27504769,1619.07726213,4.83426,26.3635255535
 12/27  09:00:00,445.806082449,73.4279799235,0.0,0.0,220.879908,145.652643033,1248.7425779,1185.92671339,36.25695,26.5589145076
 12/27  10:00:00,445.918014888,73.4743767126,0.00178533909049,0.0,220.879908,145.652643033,1041.68734793,960.675623722,36.25695,44.7547742096
 12/27  11:00:00,452.669237664,74.1769182335,0.00117630643933,0.0,220.879908,151.653867033,926.788153503,833.633258472,48.3426,44.812295031
 12/27  12:00:00,455.429547853,76.17653785,0.0,0.0,220.879908,151.653867033,794.045099447,691.717380523,48.3426,53.9851189246
 12/27  13:00:00,455.481457468,77.8142752391,0.0,0.0,220.879908,151.653867033,661.020221724,558.782700935,48.3426,53.8949207888
 12/27  14:00:00,450.597673612,79.2573518352,0.0,0.0,220.879908,145.652643033,540.606491891,464.907994983,24.1713,51.5271969081
 12/27  15:00:00,451.46461566,80.263907394,0.0,0.0,220.879908,145.652643033,456.703785739,393.784306458,24.1713,38.7481792809
 12/27  16:00:00,443.672363116,80.3614572794,0.0,0.0,220.879908,137.835547516,391.523175573,332.870315998,4.83426,53.8185995748
 12/27  17:00:00,437.330930605,76.1315518134,0.0,0.0,220.879908,133.019064,253.242721667,212.818731236,4.83426,35.5897304311
 12/27  18:00:00,370.094385235,73.7333301677,0.0,0.0,220.879908,53.238744,393.495322325,353.07011729,4.83426,35.5909450352
 12/27  19:00:00,370.401639768,73.4676233436,0.0,0.0,220.879908,53.238744,686.122515902,636.634226665,4.83426,44.6540292373
 12/27  20:00:00,371.530948685,73.4279799235,0.0,0.0,220.879908,53.238744,763.764401716,750.237311234,4.83426,8.69283048194
 12/27  21:00:00,371.501640779,73.4279799235,0.0,0.0,220.879908,53.238744,749.124640195,735.608396147,4.83426,8.6819840479
 12/27  22:00:00,117.660925766,0.0,0.0,0.0,43.513341876,52.539744,13.5168457792,0.0,4.83426,8.68258577916
 12/27  23:00:00,117.422885235,0.0,0.0,0.0,43.513341876,52.539744,13.4794861297,0.0,4.83426,8.64522612966
 12/27  24:00:00,118.528372672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  01:00:00,117.490247529,0.0,0.0,0.0,43.513341876,52.539744,13.4539378301,0.0,4.83426,8.61967783012
 12/28  02:00:00,117.500301742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  03:00:00,118.942770354,1.44574237108,0.0,0.0,43.513341876,52.539744,5.13628890617,0.282028906165,4.83426,0.02
 12/28  04:00:00,119.296922129,1.80717796385,0.0,0.0,43.513341876,52.539744,13.794773531,0.34064879713,4.83426,8.61986473384
 12/28  05:00:00,119.357020173,1.44574237108,0.0,0.0,43.513341876,52.539744,5.24442954626,0.39016954626,4.83426,0.02
 12/28  06:00:00,122.328086721,4.44774826867,0.0,0.0,43.513341876,52.539744,5.811275261,0.957015261004,4.83426,0.02
 12/28  07:00:00,194.287505333,73.4279799235,0.0,0.0,43.513341876,53.238744,1710.39430251,1696.94033963,4.83426,8.61970287378
 12/28  08:00:00,356.470439222,73.4279799235,0.0,0.0,220.879908,53.238744,1440.92808478,1418.50966308,4.83426,17.5841616998
 12/28  09:00:00,445.799186223,73.4327689499,0.00144858153488,0.0,220.879908,145.652643033,1176.51672733,1104.85179237,36.25695,35.4079849597
 12/28  10:00:00,446.074363575,73.634356308,0.00163388613245,0.0,220.879908,145.652643033,1029.27780565,948.265863665,36.25695,44.7549919877
 12/28  11:00:00,452.97814628,74.4947324226,0.00110205225853,0.0,220.879908,151.653867033,929.358073943,836.198092632,48.3426,44.8173813108
 12/28  12:00:00,454.532460464,75.0813005857,0.0,0.0,220.879908,151.653867033,830.856850937,737.52342716,48.3426,44.9908237761
 12/28  13:00:00,452.567824053,74.8284018042,0.0,0.0,220.879908,151.653867033,698.108479548,595.595610611,48.3426,54.1702689373
 12/28  14:00:00,447.286406642,75.9342715945,0.0,0.0,220.879908,145.652643033,570.787205457,492.352120462,24.1713,54.2637849945
 12/28  15:00:00,448.653702739,77.3799999409,0.0,0.0,220.879908,145.652643033,524.958983122,456.009950931,24.1713,44.7777321912
 12/28  16:00:00,441.227818919,77.7179379069,0.0,0.0,220.879908,137.835547516,523.054068125,473.363495677,4.83426,44.8563124482
 12/28  17:00:00,436.061576906,74.4795694857,0.0,0.0,220.879908,133.019064,498.235412404,457.805488049,4.83426,35.5956643555
 12/28  18:00:00,370.370121729,73.465166239,0.0,0.0,220.879908,53.238744,636.752455541,587.433488589,4.83426,44.4847069515
 12/28  19:00:00,370.548838052,73.4279799235,0.0,0.0,220.879908,53.238744,661.499146693,620.931396112,4.83426,35.7334905808
 12/28  20:00:00,370.915969062,73.4279799235,0.0,0.0,220.879908,53.238744,630.366889726,608.165428979,4.83426,17.3672007476
 12/28  21:00:00,370.928028002,73.4279799235,0.0,0.0,220.879908,53.238744,650.359706551,636.842624742,4.83426,8.6828218086
 12/28  22:00:00,117.719173798,0.0,0.0,0.0,43.513341876,52.539744,13.5169641612,0.0,4.83426,8.68270416122
 12/28  23:00:00,117.489087838,0.0,0.0,0.0,43.513341876,52.539744,13.4798369812,0.0,4.83426,8.64557698121
 12/28  24:00:00,118.565068465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  01:00:00,117.516903295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  02:00:00,117.511431503,0.0,0.0,0.0,43.513341876,52.539744,13.4539929888,0.0,4.83426,8.61973298876
 12/29  03:00:00,117.513465398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,117.511704345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  05:00:00,121.077054642,1.44574237108,0.0,0.0,43.513341876,52.539744,13.8146038802,0.361494252952,4.83426,8.61884962725
 12/29  06:00:00,121.091249887,1.80717796385,0.0,0.0,43.513341876,52.539744,5.25739531189,0.403135311886,4.83426,0.02
 12/29  07:00:00,194.754531285,73.4279799235,0.0,0.0,43.513341876,53.238744,1537.71432782,1532.86006782,4.83426,0.02
 12/29  08:00:00,356.427561712,73.4279799235,0.0,0.0,220.879908,53.238744,1363.50306398,1332.30500202,4.83426,26.3638019556
 12/29  09:00:00,445.819883257,73.4486479664,0.00221902966533,0.0,220.879908,145.652643033,1073.29203328,1001.6269325,36.25695,35.4081507834
 12/29  10:00:00,446.302602226,73.8247917863,0.00169529156834,0.0,220.879908,145.652643033,928.60783062,847.589858654,36.25695,44.7610219665
 12/29  11:00:00,453.866132964,75.7077871142,0.00124648361492,0.0,220.879908,151.653867033,791.2514217,698.088345306,48.3426,44.8204763932
 12/29  12:00:00,456.21057109,77.8146263656,0.0,0.0,220.879908,151.653867033,577.9654683,484.618100879,48.3426,45.0047674207
 12/29  13:00:00,456.797753067,79.6040544578,0.0,0.0,220.879908,151.653867033,472.823877069,370.315822457,48.3426,54.1654546123
 12/29  14:00:00,451.763704394,80.6508877383,0.0,0.0,220.879908,145.652643033,373.289702987,294.855621005,24.1713,54.2627819818
 12/29  15:00:00,452.667821956,81.6056417312,0.0,0.0,220.879908,145.652643033,297.25728938,228.306657078,24.1713,44.7793323027
 12/29  16:00:00,444.986572124,81.7907018564,0.0,0.0,220.879908,137.835547516,201.120939515,151.42124197,4.83426,44.8654375454
 12/29  17:00:00,438.960132454,77.8321696551,0.0,0.0,220.879908,133.019064,131.426506569,90.9947781439,4.83426,35.597468425
 12/29  18:00:00,370.570081951,74.2481631325,0.0,0.0,220.879908,53.238744,326.218650131,285.789623154,4.83426,35.5947669769
 12/29  19:00:00,370.065929005,73.6966619556,0.0,0.0,220.879908,53.238744,406.625592887,357.122881901,4.83426,44.6684509858
 12/29  20:00:00,370.570027898,73.4829904253,0.0,0.0,220.879908,53.238744,707.200867028,693.672978332,4.83426,8.69362869647
 12/29  21:00:00,371.07466837,73.4279799235,0.0,0.0,220.879908,53.238744,792.924166601,770.74368066,4.83426,17.3462259414
 12/29  22:00:00,117.371837727,0.0,0.0,0.0,43.513341876,52.539744,13.5172103253,0.0,4.83426,8.68295032527
 12/29  23:00:00,117.47443367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,118.580779508,0.0,0.0,0.0,43.513341876,52.539744,13.4690143658,0.0,4.83426,8.6347543658
 12/30  01:00:00,117.544982681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,117.518964197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.512752334,0.0,0.0,0.0,43.513341876,52.539744,13.4459873145,0.0,4.83426,8.61172731448
 12/30  04:00:00,117.504749644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,117.935779126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  06:00:00,118.618395429,0.722871185541,0.0,0.0,43.513341876,52.539744,4.99657157497,0.142311574973,4.83426,0.02
 12/30  07:00:00,119.359967912,1.44574237108,0.0,0.0,43.513341876,52.539744,5.10198897959,0.247728979594,4.83426,0.02
 12/30  08:00:00,105.151483321,2.29922345176,0.0,0.0,43.513341876,52.539744,13.7855361337,0.33880231942,4.83426,8.61247381429
 12/30  09:00:00,101.344091207,1.44574237108,0.0,0.0,43.513341876,52.539744,5.06411534449,0.209855344495,4.83426,0.02
 12/30  10:00:00,99.992957258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  11:00:00,100.04003947,0.0,0.0,0.0,43.513341876,52.539744,22.2704135728,0.0,4.83426,17.4361535728
 12/30  12:00:00,100.938861582,0.0,0.0,0.0,43.513341876,52.539744,13.491906949,0.0,4.83426,8.65764694903
 12/30  13:00:00,100.042718807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  14:00:00,100.831163925,0.693537598404,0.0,0.0,43.513341876,52.539744,13.4841822315,0.0,4.83426,8.64992223152
 12/30  15:00:00,102.347969507,2.16478197767,0.0,0.0,43.513341876,52.539744,13.4845098594,0.0,4.83426,8.65024985942
 12/30  16:00:00,101.671231288,1.50954785532,0.0,0.0,43.513341876,52.539744,13.4845201406,0.0,4.83426,8.65026014058
 12/30  17:00:00,102.912790827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,117.763719436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.711136876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.134054244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.073372056,0.0,0.0,0.0,43.513341876,52.539744,13.4467113268,0.0,4.83426,8.61245132678
 12/30  22:00:00,117.827325381,0.0,0.0,0.0,43.513341876,52.539744,31.2842795434,0.0,4.83426,26.4500195434
 12/30  23:00:00,117.471816336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  24:00:00,118.45584347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  01:00:00,118.898949304,1.44574237108,0.0,0.0,43.513341876,52.539744,5.14351554514,0.289255545143,4.83426,0.02
 12/31  02:00:00,122.041717947,4.59407445512,0.0,0.0,43.513341876,52.539744,5.61116752993,0.756907529927,4.83426,0.02
 12/31  03:00:00,121.912900775,4.4693139826,0.0,0.0,43.513341876,52.539744,14.5002898371,1.05464181784,4.83426,8.61138801928
 12/31  04:00:00,122.511115521,5.06959071421,0.0,0.0,43.513341876,52.539744,6.60248964892,1.74822964892,4.83426,0.02
 12/31  05:00:00,126.491065943,8.61955001016,0.0,0.0,43.513341876,52.539744,9.0141784834,4.1599184834,4.83426,0.02
 12/31  06:00:00,129.331613159,11.4883283225,0.0,0.0,43.513341876,52.539744,10.6727578245,5.81849782446,4.83426,0.02
 12/31  07:00:00,131.850341499,13.9771815543,0.0,0.0,43.513341876,52.539744,12.755147379,7.90088737903,4.83426,0.02
 12/31  08:00:00,107.8774376,5.06959071421,0.0,0.0,43.513341876,52.539744,20.1484941417,6.70170633675,4.83426,8.61252780498
 12/31  09:00:00,104.319149787,4.4693139826,0.0,0.0,43.513341876,52.539744,10.4147394137,5.56047941367,4.83426,0.02
 12/31  10:00:00,104.97217008,5.06959071421,0.0,0.0,43.513341876,52.539744,9.22221134487,4.36795134487,4.83426,0.02
 12/31  11:00:00,103.845930013,3.92716059345,0.0,0.0,43.513341876,52.539744,24.7433754326,2.47473204214,4.83426,17.4343833905
 12/31  12:00:00,102.252719862,1.40140559116,0.0,0.0,43.513341876,52.539744,14.0724626334,0.582048550969,4.83426,8.6561540824
 12/31  13:00:00,99.9479242948,0.0,0.0,0.0,43.513341876,52.539744,13.4913806529,0.0,4.83426,8.65712065293
 12/31  14:00:00,100.061151716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  15:00:00,100.351507306,0.232235403207,0.0,0.0,43.513341876,52.539744,13.484614938,0.0,4.83426,8.65035493799
 12/31  16:00:00,100.545932411,0.459601568041,0.0,0.0,43.513341876,52.539744,13.4829836961,0.0,4.83426,8.64872369606
 12/31  17:00:00,102.841013353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,117.75804853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,117.721009703,0.0,0.0,0.0,43.513341876,52.539744,13.4466246796,0.0,4.83426,8.61236467962
 12/31  20:00:00,118.11224818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  21:00:00,118.079217524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,117.891122495,0.0,0.0,0.0,43.513341876,52.539744,31.2892419559,0.0,4.83426,26.4549819559
 12/31  23:00:00,117.54468489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  24:00:00,118.475157721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
